Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,831.0,85.0,1.4,11.0,473.0,828.06,656.57
2016,1,11,15,15,808.5,81.5,1.3,11.0,434.0,775.04,616.58
2016,1,11,15,30,786.0,78.0,1.2,11.0,395.0,721.13,578.27
2016,1,11,15,45,756.5,74.0,1.1,11.0,351.0,660.98,534.62
2016,1,11,16,0,727.0,70.0,1.0,11.0,307.0,605.39,492.7
2016,1,11,16,15,680.0,64.5,0.95,10.0,259.5,533.72,437.99
2016,1,11,16,30,633.0,59.0,0.9,9.0,212.0,465.02,383.16
2016,1,11,16,45,563.0,51.0,0.85,8.5,164.5,384.54,315.68
2016,1,11,17,0,493.0,43.0,0.8,8.0,117.0,310.45,250.71
2016,1,11,17,15,367.5,31.5,0.85,7.5,75.0,216.28,165.88
2016,1,11,17,30,242.0,20.0,0.9,7.0,33.0,126.82,28.64
2016,1,11,17,45,121.0,10.0,0.95,7.0,16.5,46.54,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,200.0,13.0,3.15,3.0,29.5,79.89,0.0
2016,1,12,8,0,400.0,26.0,3.5,4.0,59.0,213.63,153.99
2016,1,12,8,15,505.5,34.5,3.35,4.5,105.5,289.72,237.4
2016,1,12,8,30,611.0,43.0,3.2,5.0,152.0,382.01,321.59
2016,1,12,8,45,673.0,48.5,3.05,5.5,201.5,456.82,388.5
2016,1,12,9,0,735.0,54.0,2.9,6.0,251.0,536.41,456.36
2016,1,12,9,15,774.0,58.0,2.7,7.0,299.0,603.39,509.92
2016,1,12,9,30,813.0,62.0,2.5,8.0,347.0,672.05,560.81
2016,1,12,9,45,840.0,64.5,2.35,9.5,390.5,731.1,600.33
2016,1,12,10,0,867.0,67.0,2.2,11.0,434.0,789.97,637.88
2016,1,12,10,15,885.0,69.5,2.05,11.5,472.0,832.68,664.47
2016,1,12,10,30,903.0,72.0,1.9,12.0,510.0,881.43,694.62
2016,1,12,10,45,916.0,73.5,1.8,13.0,541.5,922.65,717.74
2016,1,12,11,0,929.0,75.0,1.7,14.0,573.0,961.49,738.61
2016,1,12,11,15,937.0,76.0,1.6,14.0,596.5,992.35,756.35
2016,1,12,11,30,945.0,77.0,1.5,14.0,620.0,1020.16,771.88
2016,1,12,11,45,951.5,77.0,1.4,14.5,636.0,1041.99,781.88
2016,1,12,12,0,958.0,77.0,1.3,15.0,652.0,1060.4,789.58
2016,1,12,12,15,960.0,77.5,1.25,15.0,659.0,1071.38,794.95
2016,1,12,12,30,962.0,78.0,1.2,15.0,666.0,1078.65,798.18
2016,1,12,12,45,962.0,77.5,1.15,15.5,665.0,1078.89,795.64
2016,1,12,13,0,962.0,77.0,1.1,16.0,664.0,1075.35,791.0
2016,1,12,13,15,958.5,77.0,1.05,16.0,654.0,1065.21,783.86
2016,1,12,13,30,955.0,77.0,1.0,16.0,644.0,1051.41,774.68
2016,1,12,13,45,949.0,76.0,1.0,16.0,626.0,1030.34,762.14
2016,1,12,14,0,943.0,75.0,1.0,16.0,608.0,1005.91,747.6
2016,1,12,14,15,933.5,73.5,0.9,16.0,582.0,974.33,726.48
2016,1,12,14,30,924.0,72.0,0.8,16.0,556.0,939.87,703.58
2016,1,12,14,45,909.0,71.0,0.75,16.0,523.0,898.53,677.11
2016,1,12,15,0,894.0,70.0,0.7,16.0,490.0,855.09,649.1
2016,1,12,15,15,874.0,67.5,0.55,15.5,450.0,803.84,614.82
2016,1,12,15,30,854.0,65.0,0.4,15.0,410.0,758.6,584.31
2016,1,12,15,45,825.5,62.0,0.3,15.0,365.5,697.81,542.12
2016,1,12,16,0,797.0,59.0,0.2,15.0,321.0,637.18,499.35
2016,1,12,16,15,754.0,54.5,0.3,14.5,272.5,566.02,448.81
2016,1,12,16,30,711.0,50.0,0.4,14.0,224.0,497.19,396.99
2016,1,12,16,45,642.0,44.0,0.55,13.5,175.0,415.46,332.38
2016,1,12,17,0,573.0,38.0,0.7,13.0,126.0,339.54,268.53
2016,1,12,17,15,449.5,28.5,0.8,12.0,82.0,243.62,184.43
2016,1,12,17,30,326.0,19.0,0.9,11.0,38.0,154.42,50.04
2016,1,12,17,45,163.0,9.5,1.05,10.5,19.0,59.42,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,13,7,45,189.5,13.5,2.55,5.0,29.0,76.35,0.0
2016,1,13,8,0,379.0,27.0,2.9,6.0,58.0,205.5,147.2
2016,1,13,8,15,485.0,36.0,2.8,6.5,104.5,285.81,232.17
2016,1,13,8,30,591.0,45.0,2.7,7.0,151.0,377.3,314.66
2016,1,13,8,45,652.5,51.0,2.65,8.0,200.0,446.87,376.02
2016,1,13,9,0,714.0,57.0,2.6,9.0,249.0,525.81,441.95
2016,1,13,9,15,753.5,61.5,2.8,10.0,296.5,592.87,496.32
2016,1,13,9,30,793.0,66.0,3.0,11.0,344.0,661.69,549.11
2016,1,13,9,45,819.5,69.0,3.2,12.0,387.5,720.32,591.35
2016,1,13,10,0,846.0,72.0,3.4,13.0,431.0,778.76,632.38
2016,1,13,10,15,865.0,74.5,3.5,13.5,469.0,829.84,667.72
2016,1,13,10,30,884.0,77.0,3.6,14.0,507.0,879.49,701.47
2016,1,13,10,45,896.0,79.0,3.7,14.5,538.0,911.17,721.82
2016,1,13,11,0,908.0,81.0,3.8,15.0,569.0,949.26,746.76
2016,1,13,11,15,917.0,82.0,3.8,15.0,593.0,980.67,767.52
2016,1,13,11,30,926.0,83.0,3.8,15.0,617.0,1009.14,786.25
2016,1,13,11,45,931.5,84.0,3.85,15.5,633.0,1031.05,799.31
2016,1,13,12,0,937.0,85.0,3.9,16.0,649.0,1049.57,810.16
2016,1,13,12,15,939.0,85.5,3.9,16.0,656.0,1060.46,817.05
2016,1,13,12,30,941.0,86.0,3.9,16.0,663.0,1067.73,821.69
2016,1,13,12,45,941.0,85.5,3.9,16.5,662.0,1068.05,820.25
2016,1,13,13,0,941.0,85.0,3.9,17.0,661.0,1064.68,816.54
2016,1,13,13,15,938.0,84.5,3.85,17.0,651.5,1054.63,809.66
2016,1,13,13,30,935.0,84.0,3.8,17.0,642.0,1041.0,800.55
2016,1,13,13,45,928.5,83.0,3.8,17.0,624.0,1019.82,786.79
2016,1,13,14,0,922.0,82.0,3.8,17.0,606.0,995.36,770.9
2016,1,13,14,15,912.0,80.5,3.75,16.5,580.0,963.85,751.22
2016,1,13,14,30,902.0,79.0,3.7,16.0,554.0,929.55,729.51
2016,1,13,14,45,887.5,77.0,3.65,16.0,521.0,888.07,701.17
2016,1,13,15,0,873.0,75.0,3.6,16.0,488.0,852.98,677.3
2016,1,13,15,15,852.5,72.5,3.35,15.5,449.0,801.44,641.26
2016,1,13,15,30,832.0,70.0,3.1,15.0,410.0,748.75,603.92
2016,1,13,15,45,802.0,67.0,2.85,15.0,365.0,687.67,558.49
2016,1,13,16,0,772.0,64.0,2.6,15.0,320.0,626.88,512.34
2016,1,13,16,15,728.0,59.0,2.4,14.0,272.0,555.5,456.77
2016,1,13,16,30,684.0,54.0,2.2,13.0,224.0,486.54,400.83
2016,1,13,16,45,614.5,47.5,2.0,12.0,175.5,405.1,332.44
2016,1,13,17,0,545.0,41.0,1.8,11.0,127.0,334.34,269.94
2016,1,13,17,15,423.5,31.0,1.85,10.5,83.0,240.32,185.42
2016,1,13,17,30,302.0,21.0,1.9,10.0,39.0,152.16,62.1
2016,1,13,17,45,151.0,10.5,1.95,9.5,19.5,56.61,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,14,7,45,135.5,15.5,2.75,7.0,27.0,59.33,0.0
2016,1,14,8,0,271.0,31.0,3.1,8.0,54.0,165.13,117.47
2016,1,14,8,15,377.5,42.5,3.05,8.5,97.5,242.65,196.02
2016,1,14,8,30,484.0,54.0,3.0,9.0,141.0,331.55,275.46
2016,1,14,8,45,554.5,61.5,3.0,10.0,189.5,406.88,341.16
2016,1,14,9,0,625.0,69.0,3.0,11.0,238.0,488.2,409.14
2016,1,14,9,15,575.0,85.5,3.25,12.0,262.5,505.54,423.16
2016,1,14,9,30,525.0,102.0,3.5,13.0,287.0,516.5,430.94
2016,1,14,9,45,533.0,115.5,3.8,14.0,323.0,555.58,461.0
2016,1,14,10,0,541.0,129.0,4.1,15.0,359.0,600.11,494.1
2016,1,14,10,15,679.5,110.5,4.15,15.5,425.5,723.38,587.4
2016,1,14,10,30,818.0,92.0,4.2,16.0,492.0,840.09,671.28
2016,1,14,10,45,611.0,153.5,4.3,16.5,462.5,757.01,607.03
2016,1,14,11,0,404.0,215.0,4.4,17.0,433.0,627.76,505.14
2016,1,14,11,15,493.5,197.5,4.4,17.0,475.0,722.62,578.33
2016,1,14,11,30,583.0,180.0,4.4,17.0,517.0,799.8,635.93
2016,1,14,11,45,406.5,232.5,4.45,17.5,470.5,675.59,538.29
2016,1,14,12,0,230.0,285.0,4.5,18.0,424.0,546.53,435.26
2016,1,14,12,15,350.5,261.5,4.55,18.0,476.0,662.95,526.94
2016,1,14,12,30,471.0,238.0,4.6,18.0,528.0,780.06,615.81
2016,1,14,12,45,674.0,170.5,4.65,18.5,585.0,918.24,717.15
2016,1,14,13,0,877.0,103.0,4.7,19.0,642.0,1034.71,797.16
2016,1,14,13,15,873.0,102.5,4.7,19.0,632.5,1024.02,789.2
2016,1,14,13,30,869.0,102.0,4.7,19.0,623.0,1009.9,779.97
2016,1,14,13,45,655.5,162.5,4.75,19.0,549.0,865.74,678.85
2016,1,14,14,0,442.0,223.0,4.8,19.0,475.0,708.18,561.72
2016,1,14,14,15,639.5,159.0,4.75,19.0,506.5,817.82,647.6
2016,1,14,14,30,837.0,95.0,4.7,19.0,538.0,900.54,707.77
2016,1,14,14,45,824.5,91.5,4.7,19.0,506.5,860.27,679.43
2016,1,14,15,0,812.0,88.0,4.7,19.0,475.0,817.91,650.13
2016,1,14,15,15,790.5,85.0,4.5,18.5,436.5,766.96,614.19
2016,1,14,15,30,769.0,82.0,4.3,18.0,398.0,715.05,577.07
2016,1,14,15,45,738.5,77.5,4.1,17.5,354.5,658.43,535.96
2016,1,14,16,0,708.0,73.0,3.9,17.0,311.0,598.24,490.34
2016,1,14,16,15,662.5,67.5,3.55,16.0,264.0,528.22,435.09
2016,1,14,16,30,617.0,62.0,3.2,15.0,217.0,461.02,380.06
2016,1,14,16,45,547.0,54.0,2.85,14.5,170.0,381.03,312.01
2016,1,14,17,0,477.0,46.0,2.5,14.0,123.0,307.39,247.13
2016,1,14,17,15,360.0,34.5,2.5,13.5,80.5,217.07,166.9
2016,1,14,17,30,243.0,23.0,2.5,13.0,38.0,133.08,61.93
2016,1,14,17,45,121.5,11.5,2.55,13.0,19.0,48.24,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,15,7,45,228.0,12.5,4.4,5.5,31.5,87.83,0.0
2016,1,15,8,0,456.0,25.0,4.5,6.0,63.0,227.47,164.27
2016,1,15,8,15,560.5,32.5,4.4,6.5,111.5,309.98,252.65
2016,1,15,8,30,665.0,40.0,4.3,7.0,160.0,403.16,337.81
2016,1,15,8,45,728.0,44.0,4.2,8.0,211.0,479.23,405.32
2016,1,15,9,0,791.0,48.0,4.1,9.0,262.0,560.15,473.57
2016,1,15,9,15,827.5,51.0,4.0,10.0,311.0,621.25,522.98
2016,1,15,9,30,864.0,54.0,3.9,11.0,360.0,688.62,573.12
2016,1,15,9,45,890.0,56.0,3.8,12.0,404.5,747.9,614.65
2016,1,15,10,0,916.0,58.0,3.7,13.0,449.0,806.92,654.57
2016,1,15,10,15,932.0,59.5,3.5,13.5,487.5,856.36,686.85
2016,1,15,10,30,948.0,61.0,3.3,14.0,526.0,904.06,716.97
2016,1,15,10,45,959.5,62.0,3.1,14.5,557.5,945.02,741.47
2016,1,15,11,0,971.0,63.0,2.9,15.0,589.0,983.4,763.54
2016,1,15,11,15,978.5,64.0,2.7,15.5,613.0,1015.15,780.48
2016,1,15,11,30,986.0,65.0,2.5,16.0,637.0,1043.68,794.83
2016,1,15,11,45,985.5,68.0,2.3,16.5,652.5,1063.54,803.04
2016,1,15,12,0,985.0,71.0,2.1,17.0,668.0,1079.61,808.57
2016,1,15,12,15,986.5,71.5,1.95,17.0,675.0,1090.65,812.94
2016,1,15,12,30,988.0,72.0,1.8,17.0,682.0,1097.85,814.85
2016,1,15,12,45,986.5,72.0,1.65,17.5,681.0,1097.52,810.44
2016,1,15,13,0,985.0,72.0,1.5,18.0,680.0,1093.31,803.7
2016,1,15,13,15,981.5,71.5,1.45,18.0,670.0,1082.62,796.36
2016,1,15,13,30,978.0,71.0,1.4,18.0,660.0,1068.17,786.89
2016,1,15,13,45,970.0,71.0,1.35,18.0,641.5,1046.29,772.86
2016,1,15,14,0,962.0,71.0,1.3,18.0,623.0,1021.01,756.85
2016,1,15,14,15,952.5,69.5,1.35,18.0,596.5,989.16,738.41
2016,1,15,14,30,943.0,68.0,1.4,18.0,570.0,954.33,717.89
2016,1,15,14,45,926.5,67.5,1.45,18.0,536.5,911.84,691.99
2016,1,15,15,0,910.0,67.0,1.5,18.0,503.0,867.25,664.3
2016,1,15,15,15,890.5,65.0,1.35,17.5,463.0,816.49,630.59
2016,1,15,15,30,871.0,63.0,1.2,17.0,423.0,764.46,595.49
2016,1,15,15,45,841.0,60.5,1.1,17.0,377.5,709.74,557.31
2016,1,15,16,0,811.0,58.0,1.0,17.0,332.0,648.0,513.2
2016,1,15,16,15,769.5,54.0,0.9,16.5,283.5,577.66,460.65
2016,1,15,16,30,728.0,50.0,0.8,16.0,235.0,509.45,407.17
2016,1,15,16,45,660.5,44.5,0.7,15.5,185.0,428.02,341.14
2016,1,15,17,0,593.0,39.0,0.6,15.0,135.0,352.2,276.82
2016,1,15,17,15,474.0,30.0,0.65,14.5,89.5,257.07,195.02
2016,1,15,17,30,355.0,21.0,0.7,14.0,44.0,170.09,87.91
2016,1,15,17,45,177.5,10.5,0.75,14.0,22.0,65.21,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,4.0,1.15,7.5,4.0,3.41,0.0
2016,1,16,8,0,0.0,8.0,1.2,8.0,8.0,6.57,0.0
2016,1,16,8,15,0.0,16.0,1.4,8.0,16.0,13.16,5.61
2016,1,16,8,30,0.0,24.0,1.6,8.0,24.0,19.77,11.58
2016,1,16,8,45,0.0,32.0,1.8,8.5,32.0,26.4,17.49
2016,1,16,9,0,0.0,40.0,2.0,9.0,40.0,33.04,23.33
2016,1,16,9,15,0.0,48.0,2.0,9.0,48.0,39.69,29.14
2016,1,16,9,30,0.0,56.0,2.0,9.0,56.0,46.35,34.9
2016,1,16,9,45,0.0,31.5,2.0,9.5,31.5,26.0,17.06
2016,1,16,10,0,0.0,7.0,2.0,10.0,7.0,5.77,0.0
2016,1,16,10,15,0.0,9.0,2.0,10.0,9.0,7.42,0.8
2016,1,16,10,30,0.0,11.0,2.0,10.0,11.0,9.08,2.22
2016,1,16,10,45,0.0,12.0,2.0,10.5,12.0,9.91,2.91
2016,1,16,11,0,0.0,13.0,2.0,11.0,13.0,10.74,3.59
2016,1,16,11,15,0.0,82.0,2.25,11.5,82.0,68.14,52.47
2016,1,16,11,30,0.0,151.0,2.5,12.0,151.0,131.32,105.08
2016,1,16,11,45,146.0,214.5,2.75,12.5,303.5,376.22,308.89
2016,1,16,12,0,292.0,278.0,3.0,13.0,456.0,620.66,499.13
2016,1,16,12,15,602.0,186.0,3.5,13.5,558.5,857.67,681.39
2016,1,16,12,30,912.0,94.0,4.0,14.0,661.0,1048.83,816.83
2016,1,16,12,45,924.5,89.5,4.55,14.5,663.5,1057.13,824.09
2016,1,16,13,0,937.0,85.0,5.1,15.0,666.0,1061.72,831.06
2016,1,16,13,15,934.5,84.5,5.3,15.0,657.0,1052.44,826.53
2016,1,16,13,30,932.0,84.0,5.5,15.0,648.0,1039.55,819.57
2016,1,16,13,45,924.5,84.0,5.75,15.0,630.5,1018.88,807.38
2016,1,16,14,0,917.0,84.0,6.0,15.0,613.0,994.95,792.73
2016,1,16,14,15,906.5,83.0,6.15,14.5,587.0,963.85,773.55
2016,1,16,14,30,896.0,82.0,6.3,14.0,561.0,929.97,752.08
2016,1,16,14,45,532.0,150.0,6.5,13.5,430.0,667.98,553.92
2016,1,16,15,0,168.0,218.0,6.7,13.0,299.0,384.93,320.31
2016,1,16,15,15,84.0,163.5,6.85,12.5,204.0,230.42,192.22
2016,1,16,15,30,0.0,109.0,7.0,12.0,109.0,94.22,75.14
2016,1,16,15,45,0.0,96.0,7.2,11.5,96.0,82.45,65.45
2016,1,16,16,0,0.0,83.0,7.4,11.0,83.0,70.75,55.64
2016,1,16,16,15,275.5,80.5,7.35,10.0,152.0,289.47,249.06
2016,1,16,16,30,551.0,78.0,7.3,9.0,221.0,440.15,377.7
2016,1,16,16,45,469.0,69.0,7.25,8.0,172.5,355.01,302.52
2016,1,16,17,0,387.0,60.0,7.2,7.0,124.0,277.91,232.75
2016,1,16,17,15,279.0,44.0,6.9,6.5,82.0,192.16,153.94
2016,1,16,17,30,171.0,28.0,6.6,6.0,40.0,113.39,65.49
2016,1,16,17,45,85.5,14.0,6.3,5.5,20.0,39.11,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,208.0,13.0,0.7,1.5,31.0,80.75,0.0
2016,1,17,8,0,416.0,26.0,0.7,2.0,62.0,210.76,154.11
2016,1,17,8,15,518.5,34.0,0.85,2.5,109.0,290.59,236.85
2016,1,17,8,30,621.0,42.0,1.0,3.0,156.0,380.94,318.22
2016,1,17,8,45,679.5,47.5,1.2,4.0,205.5,454.06,382.59
2016,1,17,9,0,738.0,53.0,1.4,5.0,255.0,531.75,448.01
2016,1,17,9,15,775.0,57.0,1.5,5.5,302.5,597.69,501.74
2016,1,17,9,30,812.0,61.0,1.6,6.0,350.0,665.21,553.7
2016,1,17,9,45,833.5,65.0,1.7,6.5,393.0,722.32,595.12
2016,1,17,10,0,855.0,69.0,1.8,7.0,436.0,778.88,635.23
2016,1,17,10,15,872.5,71.0,1.9,7.5,474.5,820.64,663.66
2016,1,17,10,30,890.0,73.0,2.0,8.0,513.0,868.37,696.17
2016,1,17,10,45,897.5,76.5,2.1,8.5,543.5,907.3,721.89
2016,1,17,11,0,905.0,80.0,2.2,9.0,574.0,943.59,745.61
2016,1,17,11,15,913.5,81.5,2.25,9.5,597.5,975.49,765.58
2016,1,17,11,30,922.0,83.0,2.3,10.0,621.0,1004.44,783.47
2016,1,17,11,45,923.0,85.0,2.35,10.5,636.5,1023.51,794.58
2016,1,17,12,0,924.0,87.0,2.4,11.0,652.0,1039.08,803.49
2016,1,17,12,15,926.5,87.5,2.45,11.0,659.5,1050.74,811.4
2016,1,17,12,30,929.0,88.0,2.5,11.0,667.0,1058.81,817.09
2016,1,17,12,45,926.0,89.0,2.55,11.0,665.5,1058.29,817.16
2016,1,17,13,0,923.0,90.0,2.6,11.0,664.0,1054.12,815.03
2016,1,17,13,15,761.0,138.5,2.7,11.0,607.5,962.81,753.26
2016,1,17,13,30,599.0,187.0,2.8,11.0,551.0,839.46,667.54
2016,1,17,13,45,749.5,137.5,2.9,11.0,580.0,930.51,735.48
2016,1,17,14,0,900.0,88.0,3.0,11.0,609.0,984.16,774.28
2016,1,17,14,15,890.0,86.5,3.05,11.0,584.0,953.33,753.44
2016,1,17,14,30,880.0,85.0,3.1,11.0,559.0,929.54,738.37
2016,1,17,14,45,572.0,147.5,3.15,11.0,449.0,708.91,577.54
2016,1,17,15,0,264.0,210.0,3.2,11.0,339.0,474.07,391.32
2016,1,17,15,15,276.5,191.0,3.05,10.5,316.0,452.68,377.02
2016,1,17,15,30,289.0,172.0,2.9,10.0,293.0,429.62,360.01
2016,1,17,15,45,274.5,156.5,2.75,10.0,262.0,389.32,327.39
2016,1,17,16,0,260.0,141.0,2.6,10.0,231.0,349.76,294.86
2016,1,17,16,15,248.5,121.5,2.25,9.5,197.5,308.04,260.21
2016,1,17,16,30,237.0,102.0,1.9,9.0,164.0,267.01,225.19
2016,1,17,16,45,211.5,83.0,1.6,8.5,129.5,219.85,183.95
2016,1,17,17,0,186.0,64.0,1.3,8.0,95.0,175.1,143.76
2016,1,17,17,15,140.0,45.0,1.3,7.5,64.0,123.98,97.43
2016,1,17,17,30,94.0,26.0,1.3,7.0,33.0,74.23,43.7
2016,1,17,17,45,47.0,13.0,1.35,7.0,16.5,26.05,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,166.5,15.0,2.2,2.0,29.5,68.26,0.0
2016,1,18,8,0,333.0,30.0,2.5,3.0,59.0,186.59,137.47
2016,1,18,8,15,439.5,40.5,2.45,3.5,105.0,265.54,218.01
2016,1,18,8,30,546.0,51.0,2.4,4.0,151.0,356.18,300.08
2016,1,18,8,45,610.0,58.0,2.4,4.5,200.5,430.13,366.03
2016,1,18,9,0,674.0,65.0,2.4,5.0,250.0,509.49,433.83
2016,1,18,9,15,715.5,70.0,2.35,5.5,298.0,576.65,488.89
2016,1,18,9,30,757.0,75.0,2.3,6.0,346.0,641.94,540.27
2016,1,18,9,45,567.5,119.0,2.3,6.5,336.5,588.55,494.22
2016,1,18,10,0,378.0,163.0,2.3,7.0,327.0,491.44,413.3
2016,1,18,10,15,616.5,125.5,2.2,7.5,419.5,685.61,567.62
2016,1,18,10,30,855.0,88.0,2.1,8.0,512.0,864.9,696.06
2016,1,18,10,45,870.5,89.5,2.05,8.5,544.0,908.18,721.9
2016,1,18,11,0,886.0,91.0,2.0,9.0,576.0,949.28,747.19
2016,1,18,11,15,895.5,92.5,1.95,9.5,601.0,982.29,766.46
2016,1,18,11,30,905.0,94.0,1.9,10.0,626.0,1012.38,783.59
2016,1,18,11,45,917.5,92.5,1.85,10.5,644.0,1027.23,790.29
2016,1,18,12,0,930.0,91.0,1.8,11.0,662.0,1049.98,802.52
2016,1,18,12,15,932.5,91.5,1.7,11.0,670.0,1061.78,808.02
2016,1,18,12,30,935.0,92.0,1.6,11.0,678.0,1069.97,811.31
2016,1,18,12,45,937.0,91.5,1.55,11.5,678.0,1072.75,810.59
2016,1,18,13,0,939.0,91.0,1.5,12.0,678.0,1071.83,807.69
2016,1,18,13,15,936.0,90.5,1.35,12.0,669.0,1062.18,798.9
2016,1,18,13,30,933.0,90.0,1.2,12.0,660.0,1048.92,787.93
2016,1,18,13,45,927.5,88.5,1.1,12.5,642.5,1028.45,772.01
2016,1,18,14,0,922.0,87.0,1.0,13.0,625.0,1004.62,754.16
2016,1,18,14,15,912.0,85.5,0.9,13.0,599.0,973.34,732.97
2016,1,18,14,30,902.0,84.0,0.8,13.0,573.0,939.22,710.04
2016,1,18,14,45,891.5,81.0,0.75,13.0,540.5,909.37,690.98
2016,1,18,15,0,881.0,78.0,0.7,13.0,508.0,867.29,663.55
2016,1,18,15,15,860.5,75.5,0.7,13.0,468.5,815.47,630.21
2016,1,18,15,30,840.0,73.0,0.7,13.0,429.0,762.42,595.45
2016,1,18,15,45,811.5,70.0,0.75,13.0,384.0,701.98,555.26
2016,1,18,16,0,783.0,67.0,0.8,13.0,339.0,641.63,513.8
2016,1,18,16,15,741.0,62.5,0.8,12.0,290.5,571.32,462.4
2016,1,18,16,30,699.0,58.0,0.8,11.0,242.0,503.13,410.0
2016,1,18,16,45,633.0,51.5,0.85,10.5,192.0,426.37,347.59
2016,1,18,17,0,567.0,45.0,0.9,10.0,142.0,351.7,283.86
2016,1,18,17,15,453.0,35.0,1.0,9.0,96.5,258.77,203.25
2016,1,18,17,30,339.0,25.0,1.1,8.0,51.0,175.53,112.56
2016,1,18,17,45,169.5,12.5,1.25,7.5,25.5,64.69,0.0
2016,1,18,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,7,45,121.5,17.0,3.3,5.5,27.5,54.76,0.0
2016,1,19,8,0,243.0,34.0,3.4,6.0,55.0,155.22,113.54
2016,1,19,8,15,348.0,47.0,3.5,6.5,99.5,229.7,187.18
2016,1,19,8,30,453.0,60.0,3.6,7.0,144.0,317.37,266.09
2016,1,19,8,45,519.5,69.0,3.75,7.5,192.0,390.65,331.47
2016,1,19,9,0,586.0,78.0,3.9,8.0,240.0,469.58,399.5
2016,1,19,9,15,630.5,84.5,4.1,8.5,287.0,536.72,455.95
2016,1,19,9,30,675.0,91.0,4.3,9.0,334.0,606.41,512.85
2016,1,19,9,45,709.0,95.0,4.55,10.0,377.5,667.59,560.23
2016,1,19,10,0,743.0,99.0,4.8,11.0,421.0,729.52,606.02
2016,1,19,10,15,463.0,162.0,5.15,11.5,368.5,592.1,494.02
2016,1,19,10,30,183.0,225.0,5.5,12.0,316.0,406.2,337.79
2016,1,19,10,45,175.5,240.5,5.9,13.0,332.5,422.51,349.72
2016,1,19,11,0,168.0,256.0,6.3,14.0,349.0,438.01,360.32
2016,1,19,11,15,216.0,263.0,6.35,14.5,387.5,494.8,405.86
2016,1,19,11,30,264.0,270.0,6.4,15.0,426.0,574.04,467.87
2016,1,19,11,45,153.5,266.0,6.5,15.5,357.5,443.65,361.01
2016,1,19,12,0,43.0,262.0,6.6,16.0,289.0,308.99,249.08
2016,1,19,12,15,183.5,272.5,6.5,16.0,388.0,484.36,393.6
2016,1,19,12,30,324.0,283.0,6.4,16.0,487.0,662.23,534.6
2016,1,19,12,45,443.0,246.0,6.35,16.5,524.5,760.91,611.17
2016,1,19,13,0,562.0,209.0,6.3,17.0,562.0,838.53,671.08
2016,1,19,13,15,485.0,231.5,6.2,17.0,533.5,782.67,626.64
2016,1,19,13,30,408.0,254.0,6.1,17.0,505.0,705.44,566.79
2016,1,19,13,45,447.5,235.5,6.0,17.0,503.5,736.99,591.91
2016,1,19,14,0,487.0,217.0,5.9,17.0,502.0,745.53,599.69
2016,1,19,14,15,333.0,235.0,5.8,17.0,426.5,590.36,478.05
2016,1,19,14,30,179.0,253.0,5.7,17.0,351.0,443.66,360.06
2016,1,19,14,45,471.0,181.0,5.6,17.0,417.5,650.55,530.11
2016,1,19,15,0,763.0,109.0,5.5,17.0,484.0,809.41,653.5
2016,1,19,15,15,740.5,105.0,5.15,17.0,445.5,757.91,613.65
2016,1,19,15,30,718.0,101.0,4.8,17.0,407.0,705.67,574.03
2016,1,19,15,45,682.5,96.5,4.45,17.0,363.5,642.86,525.76
2016,1,19,16,0,647.0,92.0,4.1,17.0,320.0,581.04,476.41
2016,1,19,16,15,601.0,85.0,3.6,16.0,273.5,511.15,421.17
2016,1,19,16,30,555.0,78.0,3.1,15.0,227.0,444.07,366.39
2016,1,19,16,45,492.0,67.5,2.7,14.5,180.0,367.56,301.71
2016,1,19,17,0,429.0,57.0,2.3,14.0,133.0,296.63,239.8
2016,1,19,17,15,321.5,43.5,2.15,13.5,90.0,209.34,163.59
2016,1,19,17,30,214.0,30.0,2.0,13.0,47.0,134.3,87.59
2016,1,19,17,45,107.0,15.0,1.95,13.0,23.5,46.95,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,2.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,20,7,45,122.5,17.0,2.65,2.5,28.0,54.89,0.0
2016,1,20,8,0,245.0,34.0,2.7,3.0,56.0,155.24,115.3
2016,1,20,8,15,349.0,47.5,2.6,3.5,100.5,229.94,189.12
2016,1,20,8,30,453.0,61.0,2.5,4.0,145.0,317.51,268.14
2016,1,20,8,45,524.0,69.0,2.45,5.0,194.0,392.34,334.07
2016,1,20,9,0,595.0,77.0,2.4,6.0,243.0,473.14,402.3
2016,1,20,9,15,639.5,83.5,2.25,6.5,290.0,540.67,457.35
2016,1,20,9,30,684.0,90.0,2.1,7.0,337.0,610.78,512.04
2016,1,20,9,45,718.0,94.0,1.95,7.5,381.0,672.36,557.31
2016,1,20,10,0,752.0,98.0,1.8,8.0,425.0,734.68,600.38
2016,1,20,10,15,515.0,157.0,1.55,8.5,390.0,628.74,513.96
2016,1,20,10,30,278.0,216.0,1.3,9.0,355.0,494.24,403.64
2016,1,20,10,45,271.0,235.5,1.05,10.0,378.0,519.69,420.18
2016,1,20,11,0,264.0,255.0,0.8,11.0,401.0,543.89,433.51
2016,1,20,11,15,155.5,254.0,0.8,11.5,341.0,426.25,340.95
2016,1,20,11,30,47.0,253.0,0.8,12.0,281.0,302.31,241.75
2016,1,20,11,45,33.5,243.5,0.8,12.5,263.5,277.67,222.1
2016,1,20,12,0,20.0,234.0,0.8,13.0,246.0,233.35,186.22
2016,1,20,12,15,19.0,233.5,1.2,13.5,245.5,231.62,185.15
2016,1,20,12,30,18.0,233.0,1.6,14.0,245.0,229.97,183.8
2016,1,20,12,45,14.0,222.0,2.0,14.5,231.5,214.56,171.25
2016,1,20,13,0,10.0,211.0,2.4,15.0,218.0,199.35,158.82
2016,1,20,13,15,10.5,211.0,2.6,15.0,218.0,199.98,159.52
2016,1,20,13,30,11.0,211.0,2.8,15.0,218.0,200.69,160.29
2016,1,20,13,45,23.0,226.5,3.05,15.0,240.5,228.8,183.7
2016,1,20,14,0,35.0,242.0,3.3,15.0,263.0,277.75,223.63
2016,1,20,14,15,69.5,247.0,3.35,15.0,286.0,316.74,256.25
2016,1,20,14,30,104.0,252.0,3.4,15.0,309.0,354.52,287.72
2016,1,20,14,45,124.0,238.5,3.45,15.0,303.0,373.16,303.47
2016,1,20,15,0,144.0,225.0,3.5,15.0,297.0,371.53,303.39
2016,1,20,15,15,335.0,179.5,3.35,14.5,328.5,486.2,400.24
2016,1,20,15,30,526.0,134.0,3.2,14.0,360.0,586.34,482.5
2016,1,20,15,45,569.0,117.5,3.1,14.0,339.0,582.06,479.16
2016,1,20,16,0,612.0,101.0,3.0,14.0,318.0,566.84,467.48
2016,1,20,16,15,564.5,93.5,2.7,13.5,271.5,496.75,411.17
2016,1,20,16,30,517.0,86.0,2.4,13.0,225.0,429.59,355.87
2016,1,20,16,45,441.5,75.5,2.15,12.5,178.0,346.29,285.88
2016,1,20,17,0,366.0,65.0,1.9,12.0,131.0,273.68,222.83
2016,1,20,17,15,265.5,49.0,1.75,11.5,88.5,191.85,151.22
2016,1,20,17,30,165.0,33.0,1.6,11.0,46.0,120.6,81.44
2016,1,20,17,45,82.5,16.5,1.45,11.0,23.0,40.45,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,21,7,45,159.0,15.5,3.75,9.5,29.5,80.28,0.0
2016,1,21,8,0,318.0,31.0,4.1,10.0,59.0,179.56,130.93
2016,1,21,8,15,424.5,41.5,4.45,10.0,105.5,257.42,207.62
2016,1,21,8,30,531.0,52.0,4.8,10.0,152.0,346.98,288.66
2016,1,21,8,45,602.5,58.0,5.15,10.5,202.0,423.09,356.8
2016,1,21,9,0,674.0,64.0,5.5,11.0,252.0,505.37,428.11
2016,1,21,9,15,716.0,69.0,5.9,11.0,300.5,572.9,486.35
2016,1,21,9,30,758.0,74.0,6.3,11.0,349.0,639.03,542.18
2016,1,21,9,45,785.5,78.0,6.7,11.5,393.5,698.79,588.82
2016,1,21,10,0,813.0,82.0,7.1,12.0,438.0,758.57,634.71
2016,1,21,10,15,832.0,85.0,7.4,12.0,476.5,809.84,674.25
2016,1,21,10,30,851.0,88.0,7.7,12.0,515.0,859.8,712.51
2016,1,21,10,45,427.5,133.5,8.0,12.0,348.0,558.61,470.86
2016,1,21,11,0,4.0,179.0,8.3,12.0,181.0,163.18,132.24
2016,1,21,11,15,4.0,180.5,8.4,12.0,182.5,164.06,133.01
2016,1,21,11,30,4.0,182.0,8.5,12.0,184.0,165.08,133.69
2016,1,21,11,45,58.5,239.0,8.65,12.0,275.0,296.65,244.78
2016,1,21,12,0,113.0,296.0,8.8,12.0,366.0,418.73,345.92
2016,1,21,12,15,505.0,199.5,8.75,12.0,519.0,767.13,636.36
2016,1,21,12,30,897.0,103.0,8.7,12.0,672.0,1057.53,860.18
2016,1,21,12,45,898.0,102.0,8.65,12.5,671.5,1058.89,858.19
2016,1,21,13,0,899.0,101.0,8.6,13.0,671.0,1056.6,854.75
2016,1,21,13,15,570.0,197.0,8.35,13.0,556.5,828.99,680.61
2016,1,21,13,30,241.0,293.0,8.1,13.0,442.0,563.7,463.46
2016,1,21,13,45,268.0,280.0,7.9,13.5,442.0,592.87,487.03
2016,1,21,14,0,295.0,267.0,7.7,14.0,442.0,598.63,491.74
2016,1,21,14,15,590.0,177.5,7.55,14.0,509.0,786.39,646.93
2016,1,21,14,30,885.0,88.0,7.4,14.0,576.0,940.2,764.86
2016,1,21,14,45,871.0,86.5,7.25,14.0,544.0,899.84,734.37
2016,1,21,15,0,857.0,85.0,7.1,14.0,512.0,857.26,702.9
2016,1,21,15,15,839.0,82.5,7.05,13.5,473.5,808.24,667.88
2016,1,21,15,30,821.0,80.0,7.0,13.0,435.0,757.82,631.24
2016,1,21,15,45,806.0,73.5,6.95,12.5,393.0,703.87,591.11
2016,1,21,16,0,791.0,67.0,6.9,12.0,351.0,648.93,549.27
2016,1,21,16,15,752.0,62.5,6.5,11.5,302.0,580.09,492.28
2016,1,21,16,30,713.0,58.0,6.1,11.0,253.0,513.07,434.91
2016,1,21,16,45,666.0,50.5,5.75,10.5,204.0,440.71,371.29
2016,1,21,17,0,619.0,43.0,5.4,10.0,155.0,371.95,308.45
2016,1,21,17,15,510.0,34.5,5.05,9.0,107.0,279.28,224.55
2016,1,21,17,30,401.0,26.0,4.7,8.0,59.0,197.97,140.1
2016,1,21,17,45,200.5,13.0,4.35,7.5,29.5,75.24,0.0
2016,1,21,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
