Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,7,45,180.0,18.5,1.45,10.0,38.5,89.78,31.37
2016,2,1,8,0,360.0,37.0,1.6,11.0,77.0,193.74,146.61
2016,2,1,8,15,460.0,47.0,1.75,11.5,126.0,270.08,215.93
2016,2,1,8,30,560.0,57.0,1.9,12.0,175.0,357.21,291.86
2016,2,1,8,45,280.0,68.5,2.1,13.0,127.5,245.22,203.25
2016,2,1,9,0,0.0,80.0,2.3,14.0,80.0,68.63,53.04
2016,2,1,9,15,0.0,99.5,2.6,14.5,99.5,86.5,68.19
2016,2,1,9,30,0.0,119.0,2.9,15.0,119.0,104.49,83.0
2016,2,1,9,45,4.0,141.0,3.25,16.0,143.0,128.08,102.19
2016,2,1,10,0,8.0,163.0,3.6,17.0,167.0,152.18,121.49
2016,2,1,10,15,11.5,178.5,3.9,17.5,185.0,169.67,135.35
2016,2,1,10,30,15.0,194.0,4.2,18.0,203.0,187.54,149.41
2016,2,1,10,45,457.5,141.5,4.5,18.5,410.0,590.3,478.52
2016,2,1,11,0,900.0,89.0,4.8,19.0,617.0,944.92,738.75
2016,2,1,11,15,908.5,90.5,5.05,19.5,642.5,977.95,758.96
2016,2,1,11,30,917.0,92.0,5.3,20.0,668.0,1007.99,779.24
2016,2,1,11,45,919.0,94.5,5.55,20.5,685.0,1029.67,793.7
2016,2,1,12,0,921.0,97.0,5.8,21.0,702.0,1047.82,805.82
2016,2,1,12,15,923.5,97.5,5.95,21.0,711.0,1060.51,815.15
2016,2,1,12,30,926.0,98.0,6.1,21.0,720.0,1069.54,822.14
2016,2,1,12,45,925.0,98.5,6.35,21.0,720.0,1071.29,824.93
2016,2,1,13,0,924.0,99.0,6.6,21.0,720.0,1069.31,825.24
2016,2,1,13,15,921.0,98.5,6.75,21.0,711.5,1060.41,820.18
2016,2,1,13,30,918.0,98.0,6.9,21.0,703.0,1047.86,812.68
2016,2,1,13,45,910.0,98.0,7.05,21.0,685.0,1027.39,799.65
2016,2,1,14,0,902.0,98.0,7.2,21.0,667.0,1003.61,784.29
2016,2,1,14,15,892.0,96.5,7.2,21.0,642.0,983.72,771.05
2016,2,1,14,30,882.0,95.0,7.2,21.0,617.0,949.69,747.6
2016,2,1,14,45,864.0,94.5,7.2,21.0,583.0,906.96,717.75
2016,2,1,15,0,846.0,94.0,7.2,21.0,549.0,862.18,686.21
2016,2,1,15,15,826.0,91.5,6.9,21.0,509.5,811.65,649.08
2016,2,1,15,30,806.0,89.0,6.6,21.0,470.0,759.84,610.77
2016,2,1,15,45,768.5,87.5,6.3,21.0,423.0,695.11,562.25
2016,2,1,16,0,731.0,86.0,6.0,21.0,376.0,635.3,516.22
2016,2,1,16,15,691.0,81.0,5.45,20.5,327.5,567.33,462.21
2016,2,1,16,30,651.0,76.0,4.9,20.0,279.0,501.48,408.57
2016,2,1,16,45,584.0,69.5,4.4,19.5,227.5,421.64,342.44
2016,2,1,17,0,517.0,63.0,3.9,19.0,176.0,347.54,279.42
2016,2,1,17,15,423.5,52.0,3.75,18.5,128.5,263.65,207.55
2016,2,1,17,30,330.0,41.0,3.6,18.0,81.0,189.75,142.39
2016,2,1,17,45,165.0,20.5,3.45,17.5,40.5,88.26,45.74
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,43.5,105.94,43.83
2016,2,2,8,0,479.0,33.0,3.5,9.0,87.0,233.43,178.86
2016,2,2,8,15,576.5,40.5,3.75,9.5,139.0,308.78,249.77
2016,2,2,8,30,674.0,48.0,4.0,10.0,191.0,398.54,330.09
2016,2,2,8,45,729.0,53.5,4.3,11.0,245.0,472.78,395.23
2016,2,2,9,0,784.0,59.0,4.6,12.0,299.0,551.33,461.39
2016,2,2,9,15,820.0,63.0,4.95,12.5,350.5,619.79,518.28
2016,2,2,9,30,856.0,67.0,5.3,13.0,402.0,689.72,574.38
2016,2,2,9,45,878.5,70.0,5.7,14.0,449.0,749.55,618.49
2016,2,2,10,0,901.0,73.0,6.1,15.0,496.0,801.6,655.81
2016,2,2,10,15,918.5,75.5,6.05,15.0,537.0,854.57,693.92
2016,2,2,10,30,936.0,78.0,6.0,15.0,578.0,905.93,730.28
2016,2,2,10,45,946.0,80.5,5.95,15.5,612.0,948.71,758.41
2016,2,2,11,0,956.0,83.0,5.9,16.0,646.0,988.8,784.24
2016,2,2,11,15,964.5,84.0,5.85,16.0,672.5,1022.75,806.93
2016,2,2,11,30,973.0,85.0,5.8,16.0,699.0,1053.51,827.29
2016,2,2,11,45,976.0,87.0,5.8,16.5,717.0,1076.68,841.03
2016,2,2,12,0,979.0,89.0,5.8,17.0,735.0,1096.14,852.23
2016,2,2,12,15,981.0,89.0,5.7,17.0,744.0,1108.38,859.34
2016,2,2,12,30,983.0,89.0,5.6,17.0,753.0,1116.71,863.9
2016,2,2,12,45,982.5,89.5,5.55,17.5,753.0,1119.16,863.29
2016,2,2,13,0,982.0,90.0,5.5,18.0,753.0,1117.64,860.17
2016,2,2,13,15,979.0,89.5,5.4,18.0,744.0,1108.42,853.19
2016,2,2,13,30,976.0,89.0,5.3,18.0,735.0,1095.32,843.76
2016,2,2,13,45,970.5,88.0,5.25,18.0,717.5,1075.34,830.21
2016,2,2,14,0,965.0,87.0,5.2,18.0,700.0,1051.73,814.32
2016,2,2,14,15,956.0,86.0,5.05,18.0,674.0,1021.31,792.93
2016,2,2,14,30,947.0,85.0,4.9,18.0,648.0,987.72,769.44
2016,2,2,14,45,935.5,83.0,4.8,18.0,614.5,947.73,741.85
2016,2,2,15,0,924.0,81.0,4.7,18.0,581.0,905.14,712.36
2016,2,2,15,15,906.5,78.5,4.35,17.5,540.0,854.64,676.54
2016,2,2,15,30,889.0,76.0,4.0,17.0,499.0,809.88,645.41
2016,2,2,15,45,864.5,73.0,3.7,17.0,453.0,749.9,601.72
2016,2,2,16,0,840.0,70.0,3.4,17.0,407.0,689.5,557.16
2016,2,2,16,15,804.5,66.0,2.95,15.5,356.0,620.68,505.96
2016,2,2,16,30,769.0,62.0,2.5,14.0,305.0,553.23,453.3
2016,2,2,16,45,712.0,57.0,2.1,13.0,251.5,474.6,388.98
2016,2,2,17,0,655.0,52.0,1.7,12.0,198.0,400.34,325.76
2016,2,2,17,15,560.5,44.0,1.7,11.0,146.0,315.19,252.58
2016,2,2,17,30,466.0,36.0,1.7,10.0,94.0,236.81,182.31
2016,2,2,17,45,283.0,23.5,1.75,9.5,53.5,132.84,77.83
2016,2,2,18,0,100.0,11.0,1.8,9.0,13.0,35.64,0.0
2016,2,2,18,15,50.0,5.5,1.85,9.0,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.0,16.0,4.85,2.5,45.0,109.07,51.68
2016,2,3,8,0,504.0,32.0,5.2,3.0,90.0,236.81,186.28
2016,2,3,8,15,596.0,39.5,5.35,3.5,142.5,315.43,262.02
2016,2,3,8,30,688.0,47.0,5.5,4.0,195.0,403.47,343.5
2016,2,3,8,45,747.5,51.0,5.65,4.5,250.0,479.13,412.55
2016,2,3,9,0,807.0,55.0,5.8,5.0,305.0,559.48,483.14
2016,2,3,9,15,840.5,58.5,5.7,5.5,356.5,626.81,539.93
2016,2,3,9,30,874.0,62.0,5.6,6.0,408.0,689.53,590.25
2016,2,3,9,45,898.0,64.5,5.55,6.5,455.0,749.96,635.6
2016,2,3,10,0,922.0,67.0,5.5,7.0,502.0,809.98,679.48
2016,2,3,10,15,938.0,69.0,5.45,7.5,543.5,862.02,716.22
2016,2,3,10,30,954.0,71.0,5.4,8.0,585.0,912.29,750.94
2016,2,3,10,45,964.5,73.0,5.4,8.5,619.0,955.58,780.2
2016,2,3,11,0,975.0,75.0,5.4,9.0,653.0,996.16,807.14
2016,2,3,11,15,982.5,76.0,5.35,9.0,679.0,1029.73,829.86
2016,2,3,11,30,990.0,77.0,5.3,9.0,705.0,1059.99,850.13
2016,2,3,11,45,991.5,79.0,5.3,9.5,722.5,1082.08,863.33
2016,2,3,12,0,993.0,81.0,5.3,10.0,740.0,1100.35,873.9
2016,2,3,12,15,995.0,81.5,5.2,10.0,749.0,1113.38,881.57
2016,2,3,12,30,997.0,82.0,5.1,10.0,758.0,1122.46,886.6
2016,2,3,12,45,996.0,82.5,5.1,10.5,758.0,1124.47,886.14
2016,2,3,13,0,995.0,83.0,5.1,11.0,758.0,1122.46,883.09
2016,2,3,13,15,992.5,82.5,5.05,11.0,749.5,1113.68,876.7
2016,2,3,13,30,990.0,82.0,5.0,11.0,741.0,1100.97,867.77
2016,2,3,13,45,984.0,81.5,4.95,11.5,723.5,1080.91,852.22
2016,2,3,14,0,978.0,81.0,4.9,12.0,706.0,1057.18,834.32
2016,2,3,14,15,970.5,80.0,4.85,12.0,680.5,1027.89,814.21
2016,2,3,14,30,963.0,79.0,4.8,12.0,655.0,995.31,791.81
2016,2,3,14,45,949.5,78.0,4.8,12.0,621.0,954.25,763.68
2016,2,3,15,0,936.0,77.0,4.8,12.0,587.0,910.67,733.54
2016,2,3,15,15,920.0,75.0,4.7,11.5,547.0,861.55,699.65
2016,2,3,15,30,904.0,73.0,4.6,11.0,507.0,810.66,664.0
2016,2,3,15,45,880.0,70.5,4.5,11.0,460.5,758.36,625.52
2016,2,3,16,0,856.0,68.0,4.4,11.0,414.0,698.22,580.37
2016,2,3,16,15,822.5,64.0,3.95,10.0,363.0,629.94,526.91
2016,2,3,16,30,789.0,60.0,3.5,9.0,312.0,562.83,472.44
2016,2,3,16,45,737.0,55.0,3.05,8.5,258.5,485.96,407.19
2016,2,3,17,0,685.0,50.0,2.6,8.0,205.0,412.97,342.9
2016,2,3,17,15,598.0,42.5,2.45,7.0,152.5,326.38,266.49
2016,2,3,17,30,511.0,35.0,2.3,6.0,100.0,248.48,194.84
2016,2,3,17,45,341.0,23.5,2.2,5.5,57.5,152.04,95.37
2016,2,3,18,0,171.0,12.0,2.1,5.0,15.0,55.02,0.0
2016,2,3,18,15,85.5,6.0,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.0,1.2,2.0,47.0,110.91,57.24
2016,2,4,8,0,526.0,32.0,1.3,3.0,94.0,244.28,190.72
2016,2,4,8,15,615.0,39.5,1.3,3.5,147.0,322.76,263.98
2016,2,4,8,30,704.0,47.0,1.3,4.0,200.0,410.36,341.91
2016,2,4,8,45,755.5,52.0,1.35,5.0,254.5,483.72,404.98
2016,2,4,9,0,807.0,57.0,1.4,6.0,309.0,560.99,468.13
2016,2,4,9,15,841.0,60.5,1.45,6.5,360.5,628.76,521.9
2016,2,4,9,30,875.0,64.0,1.5,7.0,412.0,691.98,569.69
2016,2,4,9,45,897.5,67.0,1.6,8.0,459.5,752.04,611.2
2016,2,4,10,0,920.0,70.0,1.7,9.0,507.0,811.55,651.19
2016,2,4,10,15,936.5,72.0,1.8,9.5,548.5,864.0,686.4
2016,2,4,10,30,953.0,74.0,1.9,10.0,590.0,914.7,719.9
2016,2,4,10,45,965.0,75.5,2.0,10.5,624.5,958.74,748.34
2016,2,4,11,0,977.0,77.0,2.1,11.0,659.0,1000.16,774.79
2016,2,4,11,15,984.5,78.0,2.1,11.0,686.0,1033.84,795.97
2016,2,4,11,30,992.0,79.0,2.1,11.0,713.0,1064.2,814.94
2016,2,4,11,45,988.5,84.0,2.15,11.5,729.5,1085.1,826.83
2016,2,4,12,0,985.0,89.0,2.2,12.0,746.0,1101.97,836.23
2016,2,4,12,15,988.0,89.0,2.15,12.0,755.5,1115.36,843.63
2016,2,4,12,30,991.0,89.0,2.1,12.0,765.0,1124.84,848.62
2016,2,4,12,45,994.0,88.0,2.1,12.0,766.5,1129.14,851.19
2016,2,4,13,0,997.0,87.0,2.1,12.0,768.0,1129.4,851.38
2016,2,4,13,15,994.5,86.5,2.0,12.0,759.0,1120.64,844.36
2016,2,4,13,30,992.0,86.0,1.9,12.0,750.0,1107.91,835.01
2016,2,4,13,45,989.0,84.5,1.85,12.5,733.0,1089.59,821.5
2016,2,4,14,0,986.0,83.0,1.8,13.0,716.0,1067.47,805.76
2016,2,4,14,15,978.0,82.0,1.75,13.0,690.0,1037.53,786.49
2016,2,4,14,30,970.0,81.0,1.7,13.0,664.0,1004.28,765.15
2016,2,4,14,45,949.0,82.5,1.65,13.0,628.5,959.3,735.88
2016,2,4,15,0,928.0,84.0,1.6,13.0,593.0,912.24,705.08
2016,2,4,15,15,911.0,81.5,1.45,12.5,552.0,861.95,671.68
2016,2,4,15,30,894.0,79.0,1.3,12.0,511.0,817.33,641.88
2016,2,4,15,45,871.0,75.5,1.2,12.0,464.5,757.55,600.23
2016,2,4,16,0,848.0,72.0,1.1,12.0,418.0,697.19,557.58
2016,2,4,16,15,813.5,68.0,1.0,11.0,366.5,628.52,507.9
2016,2,4,16,30,779.0,64.0,0.9,10.0,315.0,561.09,456.66
2016,2,4,16,45,726.5,58.5,0.85,9.5,261.5,483.75,395.01
2016,2,4,17,0,674.0,53.0,0.8,9.0,208.0,410.33,333.74
2016,2,4,17,15,586.5,45.0,0.9,8.0,155.0,326.93,263.01
2016,2,4,17,30,499.0,37.0,1.0,7.0,102.0,249.65,194.15
2016,2,4,17,45,333.0,24.5,1.15,6.5,59.5,150.98,97.61
2016,2,4,18,0,167.0,12.0,1.3,6.0,17.0,53.84,0.0
2016,2,4,18,15,83.5,6.0,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,5,7,45,226.0,18.0,2.25,2.0,45.5,103.55,57.24
2016,2,5,8,0,452.0,36.0,2.6,3.0,91.0,224.19,176.59
2016,2,5,8,15,544.0,45.0,2.6,4.0,142.5,300.8,247.93
2016,2,5,8,30,636.0,54.0,2.6,5.0,194.0,387.38,325.25
2016,2,5,8,45,687.0,60.5,2.65,6.0,246.5,458.41,387.31
2016,2,5,9,0,738.0,67.0,2.7,7.0,299.0,530.61,447.69
2016,2,5,9,15,774.0,71.5,3.15,7.5,350.0,597.71,503.66
2016,2,5,9,30,810.0,76.0,3.6,8.0,401.0,666.33,559.2
2016,2,5,9,45,832.0,80.0,4.05,9.0,447.0,725.22,602.98
2016,2,5,10,0,854.0,84.0,4.5,10.0,493.0,783.61,646.17
2016,2,5,10,15,717.0,124.0,4.45,10.5,486.5,756.88,622.24
2016,2,5,10,30,580.0,164.0,4.4,11.0,480.0,703.26,577.9
2016,2,5,10,45,746.0,129.5,4.4,11.5,561.0,841.83,681.18
2016,2,5,11,0,912.0,95.0,4.4,12.0,642.0,961.75,765.37
2016,2,5,11,15,683.5,174.5,4.35,12.0,594.5,876.83,701.13
2016,2,5,11,30,455.0,254.0,4.3,12.0,547.0,751.13,603.18
2016,2,5,11,45,529.5,233.5,4.25,12.5,582.5,812.02,649.15
2016,2,5,12,0,604.0,213.0,4.2,13.0,618.0,872.22,692.58
2016,2,5,12,15,587.0,222.5,4.15,13.0,620.5,872.65,691.31
2016,2,5,12,30,570.0,232.0,4.1,13.0,623.0,870.17,688.47
2016,2,5,12,45,594.0,224.0,4.05,13.5,631.5,887.25,699.86
2016,2,5,13,0,618.0,216.0,4.0,14.0,640.0,908.48,713.88
2016,2,5,13,15,569.0,229.5,3.95,14.0,617.0,863.4,680.24
2016,2,5,13,30,520.0,243.0,3.9,14.0,594.0,823.08,650.16
2016,2,5,13,45,721.0,172.0,3.9,14.0,645.5,944.49,740.81
2016,2,5,14,0,922.0,101.0,3.9,14.0,697.0,1026.73,798.53
2016,2,5,14,15,913.5,99.5,3.85,14.0,671.5,997.1,777.77
2016,2,5,14,30,905.0,98.0,3.8,14.0,646.0,974.66,763.08
2016,2,5,14,45,881.5,100.0,3.75,14.0,611.0,929.15,731.98
2016,2,5,15,0,858.0,102.0,3.7,14.0,576.0,881.71,699.43
2016,2,5,15,15,839.5,99.0,3.55,13.5,536.0,831.22,665.03
2016,2,5,15,30,821.0,96.0,3.4,13.0,496.0,779.27,629.07
2016,2,5,15,45,794.0,92.0,3.3,13.0,450.0,718.72,585.17
2016,2,5,16,0,767.0,88.0,3.2,13.0,404.0,662.02,542.86
2016,2,5,16,15,729.5,83.0,2.75,12.0,353.5,593.79,489.83
2016,2,5,16,30,692.0,78.0,2.3,11.0,303.0,527.35,436.54
2016,2,5,16,45,635.0,71.0,1.9,10.0,250.5,450.17,372.96
2016,2,5,17,0,578.0,64.0,1.5,9.0,198.0,377.7,311.0
2016,2,5,17,15,489.5,53.5,1.5,8.0,147.5,293.06,238.16
2016,2,5,17,30,401.0,43.0,1.5,7.0,97.0,217.82,170.92
2016,2,5,17,45,252.5,28.0,1.5,6.5,56.5,128.98,86.05
2016,2,5,18,0,104.0,13.0,1.5,6.0,16.0,38.16,0.0
2016,2,5,18,15,52.0,6.5,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,65.0,5.0,5.4,2.5,6.5,0.0,0.0
2016,2,6,7,30,130.0,10.0,5.5,3.0,13.0,40.6,0.0
2016,2,6,7,45,304.0,23.0,5.65,4.0,53.5,133.15,78.31
2016,2,6,8,0,478.0,36.0,5.8,5.0,94.0,232.96,183.45
2016,2,6,8,15,568.5,44.0,6.2,5.5,146.5,309.27,256.0
2016,2,6,8,30,659.0,52.0,6.6,6.0,199.0,392.25,332.79
2016,2,6,8,45,714.5,57.5,7.0,7.0,253.5,466.15,399.52
2016,2,6,9,0,770.0,63.0,7.4,8.0,308.0,544.41,467.62
2016,2,6,9,15,805.5,67.0,7.5,8.5,359.5,612.12,525.21
2016,2,6,9,30,841.0,71.0,7.6,9.0,411.0,681.27,582.2
2016,2,6,9,45,869.5,73.0,7.75,9.5,459.0,743.94,630.44
2016,2,6,10,0,898.0,75.0,7.9,10.0,507.0,799.39,672.02
2016,2,6,10,15,915.0,77.0,7.85,10.0,548.5,851.5,711.08
2016,2,6,10,30,932.0,79.0,7.8,10.0,590.0,901.97,748.4
2016,2,6,10,45,946.5,80.0,7.75,10.5,625.5,947.06,779.76
2016,2,6,11,0,961.0,81.0,7.7,11.0,661.0,989.73,808.93
2016,2,6,11,15,969.0,82.0,7.6,11.0,688.0,1023.58,832.51
2016,2,6,11,30,977.0,83.0,7.5,11.0,715.0,1054.18,853.62
2016,2,6,11,45,982.0,84.0,7.45,11.5,733.0,1078.4,868.62
2016,2,6,12,0,987.0,85.0,7.4,12.0,751.0,1098.92,880.94
2016,2,6,12,15,989.5,85.5,7.25,12.0,761.0,1112.51,889.35
2016,2,6,12,30,992.0,86.0,7.1,12.0,771.0,1122.16,895.04
2016,2,6,12,45,993.0,85.5,7.0,12.5,771.5,1125.07,894.61
2016,2,6,13,0,994.0,85.0,6.9,13.0,772.0,1123.94,891.48
2016,2,6,13,15,991.5,85.0,6.75,13.0,763.5,1115.82,884.9
2016,2,6,13,30,989.0,85.0,6.6,13.0,755.0,1103.74,875.69
2016,2,6,13,45,985.5,83.5,6.45,13.0,738.0,1084.97,861.84
2016,2,6,14,0,982.0,82.0,6.3,13.0,721.0,1062.41,845.45
2016,2,6,14,15,974.5,81.0,6.15,13.0,695.0,1033.01,824.25
2016,2,6,14,30,967.0,80.0,6.0,13.0,669.0,1000.27,800.74
2016,2,6,14,45,948.0,81.5,5.85,13.0,634.0,957.11,769.62
2016,2,6,15,0,929.0,83.0,5.7,13.0,599.0,911.73,736.82
2016,2,6,15,15,913.0,80.5,5.45,12.5,558.5,862.16,701.5
2016,2,6,15,30,897.0,78.0,5.2,12.0,518.0,818.16,670.11
2016,2,6,15,45,876.0,74.5,5.0,12.0,472.0,759.67,626.29
2016,2,6,16,0,855.0,71.0,4.8,12.0,426.0,700.43,581.39
2016,2,6,16,15,822.0,67.0,4.2,11.0,374.5,632.35,527.34
2016,2,6,16,30,789.0,63.0,3.6,10.0,323.0,565.37,472.74
2016,2,6,16,45,742.5,57.5,3.05,9.5,269.5,490.79,409.57
2016,2,6,17,0,696.0,52.0,2.5,9.0,216.0,419.53,346.98
2016,2,6,17,15,613.5,44.5,2.25,8.0,162.5,334.21,272.08
2016,2,6,17,30,531.0,37.0,2.0,7.0,109.0,257.1,201.77
2016,2,6,17,45,378.5,25.5,1.8,6.0,65.0,167.45,114.63
2016,2,6,18,0,226.0,14.0,1.6,5.0,21.0,70.57,0.0
2016,2,6,18,15,113.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,1.5,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,34.27,0.0
2016,2,7,7,45,268.5,26.0,3.05,2.5,54.5,125.21,77.37
2016,2,7,8,0,439.0,40.0,3.1,3.0,95.0,221.85,175.64
2016,2,7,8,15,531.0,49.5,3.15,3.5,147.5,298.48,247.19
2016,2,7,8,30,623.0,59.0,3.2,4.0,200.0,384.97,325.31
2016,2,7,8,45,688.0,63.5,3.3,5.0,254.5,460.73,391.79
2016,2,7,9,0,753.0,68.0,3.4,6.0,309.0,539.09,457.85
2016,2,7,9,15,788.5,72.0,3.55,7.0,361.0,606.16,512.28
2016,2,7,9,30,824.0,76.0,3.7,8.0,413.0,674.65,565.8
2016,2,7,9,45,852.5,78.5,3.9,9.0,460.5,737.32,611.47
2016,2,7,10,0,881.0,81.0,4.1,10.0,508.0,799.96,655.66
2016,2,7,10,15,898.0,83.5,4.25,10.5,549.5,852.8,692.96
2016,2,7,10,30,915.0,86.0,4.4,11.0,591.0,895.37,722.29
2016,2,7,10,45,928.0,87.0,4.6,12.0,625.5,938.63,750.93
2016,2,7,11,0,941.0,88.0,4.8,13.0,660.0,979.44,777.5
2016,2,7,11,15,949.0,89.5,4.9,13.5,686.5,1013.41,799.66
2016,2,7,11,30,957.0,91.0,5.0,14.0,713.0,1044.2,819.55
2016,2,7,11,45,959.0,93.5,5.1,14.5,730.5,1066.9,833.76
2016,2,7,12,0,961.0,96.0,5.2,15.0,748.0,1085.88,845.5
2016,2,7,12,15,963.0,96.5,5.2,15.5,757.0,1098.71,852.17
2016,2,7,12,30,965.0,97.0,5.2,16.0,766.0,1107.69,856.33
2016,2,7,12,45,967.5,95.5,5.2,16.5,767.0,1110.92,856.71
2016,2,7,13,0,970.0,94.0,5.2,17.0,768.0,1110.2,854.6
2016,2,7,13,15,967.5,93.5,5.1,17.0,759.5,1101.63,848.0
2016,2,7,13,30,965.0,93.0,5.0,17.0,751.0,1089.19,838.98
2016,2,7,13,45,962.5,91.0,4.95,17.5,734.0,1071.16,825.15
2016,2,7,14,0,960.0,89.0,4.9,18.0,717.0,1049.39,808.97
2016,2,7,14,15,952.0,88.0,4.75,18.0,691.0,1019.97,788.32
2016,2,7,14,30,944.0,87.0,4.6,18.0,665.0,987.32,765.55
2016,2,7,14,45,931.5,85.5,4.45,18.0,631.5,946.99,737.45
2016,2,7,15,0,919.0,84.0,4.3,18.0,598.0,904.12,707.67
2016,2,7,15,15,902.5,81.5,3.95,17.5,557.5,854.46,673.47
2016,2,7,15,30,886.0,79.0,3.6,17.0,517.0,810.44,643.04
2016,2,7,15,45,864.0,75.5,3.25,17.0,470.5,751.62,600.16
2016,2,7,16,0,842.0,72.0,2.9,17.0,424.0,692.17,556.35
2016,2,7,16,15,808.5,68.0,2.65,16.0,373.0,624.33,506.02
2016,2,7,16,30,775.0,64.0,2.4,15.0,322.0,557.67,454.35
2016,2,7,16,45,723.5,59.0,2.2,14.0,268.5,481.58,393.34
2016,2,7,17,0,672.0,54.0,2.0,13.0,215.0,409.32,332.85
2016,2,7,17,15,589.0,46.0,2.0,12.0,162.0,327.62,262.82
2016,2,7,17,30,506.0,38.0,2.0,11.0,109.0,251.89,195.33
2016,2,7,17,45,350.5,26.5,2.0,10.5,65.0,158.98,109.01
2016,2,7,18,0,195.0,15.0,2.0,10.0,21.0,63.19,0.0
2016,2,7,18,15,97.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,10.24,0.0
2016,2,8,7,45,120.0,28.0,4.45,4.5,43.5,81.4,51.17
2016,2,8,8,0,240.0,44.0,4.6,5.0,75.0,151.5,119.56
2016,2,8,8,15,283.0,61.0,4.9,5.5,114.0,202.66,167.75
2016,2,8,8,30,326.0,78.0,5.2,6.0,153.0,258.69,219.26
2016,2,8,8,45,346.5,95.5,5.55,7.0,192.5,307.72,263.19
2016,2,8,9,0,367.0,113.0,5.9,8.0,232.0,358.43,307.12
2016,2,8,9,15,495.5,107.0,5.9,8.5,295.0,453.52,388.65
2016,2,8,9,30,624.0,101.0,5.9,9.0,358.0,568.02,483.87
2016,2,8,9,45,583.5,127.0,5.95,9.5,388.0,596.75,505.06
2016,2,8,10,0,543.0,153.0,6.0,10.0,418.0,613.55,516.36
2016,2,8,10,15,554.0,163.0,5.95,10.5,452.5,656.72,548.97
2016,2,8,10,30,565.0,173.0,5.9,11.0,487.0,698.96,580.11
2016,2,8,10,45,770.0,123.5,5.9,11.5,578.0,854.79,698.9
2016,2,8,11,0,975.0,74.0,5.9,12.0,669.0,993.44,799.06
2016,2,8,11,15,982.5,75.0,5.95,12.0,696.0,1027.29,822.12
2016,2,8,11,30,990.0,76.0,6.0,12.0,723.0,1057.81,843.38
2016,2,8,11,45,990.0,79.5,6.1,12.5,740.5,1080.48,857.77
2016,2,8,12,0,990.0,83.0,6.2,13.0,758.0,1099.22,869.48
2016,2,8,12,15,993.0,83.0,6.2,13.0,768.0,1112.81,878.57
2016,2,8,12,30,996.0,83.0,6.2,13.0,778.0,1122.43,885.03
2016,2,8,12,45,998.5,82.0,6.25,13.5,779.0,1126.31,886.3
2016,2,8,13,0,1001.0,81.0,6.3,14.0,780.0,1126.12,884.89
2016,2,8,13,15,999.0,80.5,6.25,14.0,772.0,1117.88,878.92
2016,2,8,13,30,997.0,80.0,6.2,14.0,764.0,1105.62,870.33
2016,2,8,13,45,995.0,78.0,6.2,14.0,747.0,1087.59,858.18
2016,2,8,14,0,993.0,76.0,6.2,14.0,730.0,1065.68,843.42
2016,2,8,14,15,986.0,75.0,6.15,14.0,704.5,1036.46,823.14
2016,2,8,14,30,979.0,74.0,6.1,14.0,679.0,1003.84,800.48
2016,2,8,14,45,971.5,71.5,6.1,14.0,645.5,965.7,774.08
2016,2,8,15,0,964.0,69.0,6.1,14.0,612.0,924.56,745.36
2016,2,8,15,15,949.0,67.0,5.95,13.5,571.5,875.05,710.75
2016,2,8,15,30,934.0,65.0,5.8,13.0,531.0,823.57,674.29
2016,2,8,15,45,915.5,62.0,5.7,13.0,484.5,766.58,632.08
2016,2,8,16,0,897.0,59.0,5.6,13.0,438.0,708.55,588.46
2016,2,8,16,15,867.5,56.0,5.1,12.0,386.5,642.66,537.43
2016,2,8,16,30,838.0,53.0,4.6,11.0,335.0,577.53,484.0
2016,2,8,16,45,794.0,49.0,4.1,10.5,281.0,508.25,424.45
2016,2,8,17,0,750.0,45.0,3.6,10.0,227.0,437.46,362.17
2016,2,8,17,15,674.5,39.0,3.3,9.0,173.0,354.11,288.46
2016,2,8,17,30,599.0,33.0,3.0,8.0,119.0,278.34,218.71
2016,2,8,17,45,450.5,24.0,2.7,7.5,72.5,184.58,129.65
2016,2,8,18,0,302.0,15.0,2.4,7.0,26.0,90.55,0.0
2016,2,8,18,15,151.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,111.5,6.0,3.05,2.5,9.0,0.0,0.0
2016,2,9,7,30,223.0,12.0,3.3,3.0,18.0,64.28,0.0
2016,2,9,7,45,386.5,22.0,3.55,4.0,61.5,154.55,101.17
2016,2,9,8,0,550.0,32.0,3.8,5.0,105.0,249.7,196.41
2016,2,9,8,15,631.5,38.5,3.7,6.0,158.0,324.84,266.64
2016,2,9,8,30,713.0,45.0,3.6,7.0,211.0,408.41,341.53
2016,2,9,8,45,761.5,49.5,3.5,8.0,265.0,479.98,403.81
2016,2,9,9,0,810.0,54.0,3.4,9.0,319.0,555.25,466.12
2016,2,9,9,15,841.0,57.0,3.6,10.0,370.5,615.71,514.95
2016,2,9,9,30,872.0,60.0,3.8,11.0,422.0,681.58,565.41
2016,2,9,9,45,893.0,62.5,4.05,12.0,468.5,740.12,607.16
2016,2,9,10,0,914.0,65.0,4.3,13.0,515.0,797.98,647.77
2016,2,9,10,15,929.0,67.0,4.4,13.5,556.0,849.29,683.27
2016,2,9,10,30,944.0,69.0,4.5,14.0,597.0,898.76,716.97
2016,2,9,10,45,954.0,70.5,4.6,15.0,631.0,941.03,743.67
2016,2,9,11,0,964.0,72.0,4.7,16.0,665.0,980.58,768.13
2016,2,9,11,15,971.0,73.0,4.75,16.0,691.5,1013.71,790.47
2016,2,9,11,30,978.0,74.0,4.8,16.0,718.0,1043.54,810.53
2016,2,9,11,45,973.0,80.0,4.85,16.5,734.0,1064.13,822.66
2016,2,9,12,0,968.0,86.0,4.9,17.0,750.0,1080.64,832.11
2016,2,9,12,15,970.0,86.5,4.9,17.0,759.5,1093.61,840.41
2016,2,9,12,30,972.0,87.0,4.9,17.0,769.0,1102.68,846.24
2016,2,9,12,45,973.5,86.0,4.9,17.5,769.5,1105.5,846.32
2016,2,9,13,0,975.0,85.0,4.9,18.0,770.0,1104.35,843.93
2016,2,9,13,15,972.5,84.5,4.85,18.0,761.5,1095.75,837.82
2016,2,9,13,30,970.0,84.0,4.8,18.0,753.0,1083.25,829.27
2016,2,9,13,45,966.5,82.5,4.75,18.5,736.0,1064.72,815.18
2016,2,9,14,0,963.0,81.0,4.7,19.0,719.0,1042.46,798.77
2016,2,9,14,15,955.0,80.0,4.6,19.0,693.5,1012.93,778.6
2016,2,9,14,30,947.0,79.0,4.5,19.0,668.0,980.14,756.29
2016,2,9,14,45,933.0,78.5,4.45,19.0,634.0,939.53,728.95
2016,2,9,15,0,919.0,78.0,4.4,19.0,600.0,896.44,699.78
2016,2,9,15,15,903.5,76.0,4.05,18.5,560.0,848.12,666.52
2016,2,9,15,30,888.0,74.0,3.7,18.0,520.0,798.01,631.75
2016,2,9,15,45,868.0,70.5,3.4,18.0,474.0,741.24,590.72
2016,2,9,16,0,848.0,67.0,3.1,18.0,428.0,689.55,553.01
2016,2,9,16,15,816.5,63.5,2.7,17.0,377.5,623.33,503.54
2016,2,9,16,30,785.0,60.0,2.3,16.0,327.0,558.11,452.6
2016,2,9,16,45,739.5,55.0,1.9,15.0,274.0,484.86,393.46
2016,2,9,17,0,694.0,50.0,1.5,14.0,221.0,414.92,334.65
2016,2,9,17,15,616.5,43.5,1.5,13.0,168.0,333.1,265.39
2016,2,9,17,30,539.0,37.0,1.5,12.0,115.0,258.99,199.85
2016,2,9,17,45,396.0,26.0,1.5,11.5,70.5,168.51,117.62
2016,2,9,18,0,253.0,15.0,1.5,11.0,26.0,88.02,0.0
2016,2,9,18,15,126.5,7.5,1.45,10.5,13.0,6.4,0.0
2016,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,201.0,13.0,1.5,5.0,19.0,59.52,0.0
2016,2,10,7,45,360.0,24.0,1.75,6.0,62.0,151.51,100.97
2016,2,10,8,0,519.0,35.0,2.0,7.0,105.0,240.6,187.53
2016,2,10,8,15,601.5,42.0,2.1,7.5,158.0,315.17,256.21
2016,2,10,8,30,684.0,49.0,2.2,8.0,211.0,398.21,329.97
2016,2,10,8,45,734.0,54.0,2.3,9.0,264.5,469.75,391.41
2016,2,10,9,0,784.0,59.0,2.4,10.0,318.0,545.16,453.25
2016,2,10,9,15,816.5,62.5,2.65,11.0,369.5,611.08,505.73
2016,2,10,9,30,849.0,66.0,2.9,12.0,421.0,678.17,557.15
2016,2,10,9,45,871.5,69.0,3.2,13.0,468.0,731.74,594.96
2016,2,10,10,0,894.0,72.0,3.5,14.0,515.0,790.48,635.9
2016,2,10,10,15,910.0,74.0,3.45,14.5,556.5,841.85,670.0
2016,2,10,10,30,926.0,76.0,3.4,15.0,598.0,891.51,702.22
2016,2,10,10,45,936.5,78.0,3.4,15.5,632.0,934.27,729.32
2016,2,10,11,0,947.0,80.0,3.4,16.0,666.0,974.38,754.27
2016,2,10,11,15,955.0,81.0,3.35,16.5,692.5,1008.05,774.14
2016,2,10,11,30,963.0,82.0,3.3,17.0,719.0,1038.5,791.69
2016,2,10,11,45,967.0,83.5,3.25,17.5,737.0,1062.22,804.6
2016,2,10,12,0,971.0,85.0,3.2,18.0,755.0,1082.25,815.09
2016,2,10,12,15,973.5,85.0,3.2,18.5,764.5,1095.17,821.43
2016,2,10,12,30,976.0,85.0,3.2,19.0,774.0,1104.19,825.38
2016,2,10,12,45,975.0,85.5,3.2,19.5,774.0,1106.28,824.97
2016,2,10,13,0,974.0,86.0,3.2,20.0,774.0,1104.38,822.19
2016,2,10,13,15,972.0,86.0,3.15,20.0,766.0,1096.89,817.06
2016,2,10,13,30,970.0,86.0,3.1,20.0,758.0,1085.49,809.59
2016,2,10,13,45,964.0,85.5,3.1,20.5,740.5,1065.67,795.71
2016,2,10,14,0,958.0,85.0,3.1,21.0,723.0,1042.21,779.65
2016,2,10,14,15,951.0,84.0,3.1,21.0,698.0,1013.72,761.84
2016,2,10,14,30,944.0,83.0,3.1,21.0,673.0,981.93,741.86
2016,2,10,14,45,931.0,82.0,3.1,21.0,639.5,941.66,716.05
2016,2,10,15,0,918.0,81.0,3.1,21.0,606.0,898.86,688.36
2016,2,10,15,15,902.5,78.5,2.85,20.5,565.5,849.93,655.73
2016,2,10,15,30,887.0,76.0,2.6,20.0,525.0,799.21,621.48
2016,2,10,15,45,862.0,74.0,2.4,20.0,478.5,747.09,584.98
2016,2,10,16,0,837.0,72.0,2.2,20.0,432.0,687.3,542.42
2016,2,10,16,15,805.0,68.5,2.1,19.0,381.0,621.16,495.01
2016,2,10,16,30,773.0,65.0,2.0,18.0,330.0,556.04,446.12
2016,2,10,16,45,720.0,60.5,1.95,17.0,276.0,479.7,386.57
2016,2,10,17,0,667.0,56.0,1.9,16.0,222.0,407.35,327.49
2016,2,10,17,15,589.0,48.0,2.05,15.0,169.0,327.91,260.6
2016,2,10,17,30,511.0,40.0,2.2,14.0,116.0,254.02,195.72
2016,2,10,17,45,367.0,28.0,2.4,13.5,71.0,163.97,115.28
2016,2,10,18,0,223.0,16.0,2.6,13.0,26.0,82.88,0.0
2016,2,10,18,15,111.5,8.0,2.75,13.0,13.0,28.98,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,8.5,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,9.0,21.0,17.92,0.0
2016,2,11,7,45,270.5,28.5,4.15,10.0,66.0,128.96,86.75
2016,2,11,8,0,541.0,36.0,4.3,11.0,111.0,248.82,192.41
2016,2,11,8,15,622.5,43.0,4.15,12.0,165.0,324.3,261.06
2016,2,11,8,30,704.0,50.0,4.0,13.0,219.0,408.08,334.34
2016,2,11,8,45,753.5,55.0,3.85,14.0,273.5,480.52,395.85
2016,2,11,9,0,803.0,60.0,3.7,15.0,328.0,556.73,457.44
2016,2,11,9,15,835.0,63.5,3.85,16.0,380.0,623.37,509.62
2016,2,11,9,30,867.0,67.0,4.0,17.0,432.0,691.08,560.53
2016,2,11,9,45,889.5,69.5,4.2,18.0,479.5,744.96,597.51
2016,2,11,10,0,912.0,72.0,4.4,19.0,527.0,803.93,637.63
2016,2,11,10,15,927.5,74.0,4.55,20.0,568.5,855.67,671.55
2016,2,11,10,30,943.0,76.0,4.7,21.0,610.0,905.6,703.63
2016,2,11,10,45,954.0,77.5,4.85,22.0,644.5,948.82,730.53
2016,2,11,11,0,965.0,79.0,5.0,23.0,679.0,989.36,755.3
2016,2,11,11,15,972.0,80.0,4.9,23.0,705.5,1022.6,775.88
2016,2,11,11,30,979.0,81.0,4.8,23.0,732.0,1052.5,794.08
2016,2,11,11,45,976.5,85.0,4.7,23.5,748.5,1073.14,804.34
2016,2,11,12,0,974.0,89.0,4.6,24.0,765.0,1089.79,811.99
2016,2,11,12,15,975.5,89.5,4.5,24.0,774.5,1102.35,818.83
2016,2,11,12,30,977.0,90.0,4.4,24.0,784.0,1110.97,823.44
2016,2,11,12,45,974.5,91.0,4.35,24.5,783.5,1112.12,822.05
2016,2,11,13,0,972.0,92.0,4.3,25.0,783.0,1109.27,818.28
2016,2,11,13,15,969.0,91.5,4.2,25.0,774.0,1100.18,811.88
2016,2,11,13,30,966.0,91.0,4.1,25.0,765.0,1087.2,803.15
2016,2,11,13,45,958.5,91.0,4.05,25.0,747.0,1066.52,789.89
2016,2,11,14,0,951.0,91.0,4.0,25.0,729.0,1042.27,774.44
2016,2,11,14,15,942.5,90.0,3.85,25.0,703.0,1012.48,754.73
2016,2,11,14,30,934.0,89.0,3.7,25.0,677.0,979.49,732.97
2016,2,11,14,45,921.0,87.5,3.6,25.0,643.0,938.87,706.4
2016,2,11,15,0,908.0,86.0,3.5,25.0,609.0,895.76,678.05
2016,2,11,15,15,891.5,83.5,3.25,24.5,568.5,846.34,645.54
