Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,105.0,22.0,3.25,16.5,34.0,43.3,11.82
2016,3,3,7,30,210.0,44.0,3.5,17.0,68.0,99.87,67.46
2016,3,3,7,45,362.5,53.5,3.8,17.5,122.0,166.86,122.16
2016,3,3,8,0,515.0,63.0,4.1,18.0,176.0,256.4,197.08
2016,3,3,8,15,581.5,71.0,4.35,18.5,232.0,324.94,256.75
2016,3,3,8,30,648.0,79.0,4.6,19.0,288.0,400.34,320.76
2016,3,3,8,45,721.5,77.0,4.9,19.5,348.5,475.07,382.94
2016,3,3,9,0,795.0,75.0,5.2,20.0,409.0,554.92,447.67
2016,3,3,9,15,823.0,78.5,5.55,20.5,462.0,619.09,498.62
2016,3,3,9,30,851.0,82.0,5.9,21.0,515.0,683.91,548.83
2016,3,3,9,45,878.5,82.5,6.3,21.5,564.5,739.33,590.02
2016,3,3,10,0,906.0,83.0,6.7,22.0,614.0,799.77,633.42
2016,3,3,10,15,920.0,85.0,6.8,22.0,656.5,850.33,669.27
2016,3,3,10,30,934.0,87.0,6.9,22.0,699.0,898.86,703.42
2016,3,3,10,45,946.0,87.5,7.0,22.5,734.0,941.62,731.77
2016,3,3,11,0,958.0,88.0,7.1,23.0,769.0,981.67,757.99
2016,3,3,11,15,965.0,89.0,7.05,23.0,796.0,1014.62,779.84
2016,3,3,11,30,972.0,90.0,7.0,23.0,823.0,1044.14,799.26
2016,3,3,11,45,979.5,89.5,7.0,23.5,842.0,1068.86,814.0
2016,3,3,12,0,987.0,89.0,7.0,24.0,861.0,1089.84,826.19
2016,3,3,12,15,989.5,89.5,6.9,24.0,870.5,1103.03,834.14
2016,3,3,12,30,992.0,90.0,6.8,24.0,880.0,1112.13,839.43
2016,3,3,12,45,995.0,88.0,6.75,24.5,880.5,1114.78,839.1
2016,3,3,13,0,998.0,86.0,6.7,25.0,881.0,1113.25,836.12
2016,3,3,13,15,996.5,85.5,6.6,25.0,872.0,1104.68,829.89
2016,3,3,13,30,995.0,85.0,6.5,25.0,863.0,1091.98,821.05
2016,3,3,13,45,993.5,83.0,6.45,25.0,845.5,1073.52,808.77
2016,3,3,14,0,992.0,81.0,6.4,25.0,828.0,1051.06,793.91
2016,3,3,14,15,986.0,80.0,6.3,24.5,801.5,1021.62,775.6
2016,3,3,14,30,980.0,79.0,6.2,24.0,775.0,988.64,754.82
2016,3,3,14,45,966.0,80.0,6.1,24.0,739.0,947.53,726.81
2016,3,3,15,0,952.0,81.0,6.0,24.0,703.0,903.79,696.88
2016,3,3,15,15,939.0,79.0,5.85,23.5,661.0,855.09,664.35
2016,3,3,15,30,926.0,77.0,5.7,23.0,619.0,804.25,629.93
2016,3,3,15,45,909.0,74.5,5.55,23.0,571.0,748.1,589.99
2016,3,3,16,0,892.0,72.0,5.4,23.0,523.0,690.75,548.03
2016,3,3,16,15,867.0,69.0,5.0,22.0,470.0,626.98,499.85
2016,3,3,16,30,842.0,66.0,4.6,21.0,417.0,567.1,453.1
2016,3,3,16,45,805.5,62.0,4.25,20.5,360.5,496.55,395.95
2016,3,3,17,0,769.0,58.0,3.9,20.0,304.0,428.32,339.12
2016,3,3,17,15,711.5,52.5,3.5,19.0,246.5,352.76,275.26
2016,3,3,17,30,654.0,47.0,3.1,18.0,189.0,282.81,214.04
2016,3,3,17,45,553.5,38.5,2.75,17.0,134.5,203.93,145.82
2016,3,3,18,0,453.0,30.0,2.4,16.0,80.0,136.95,87.55
2016,3,3,18,15,226.5,15.0,2.4,15.5,40.0,54.66,9.44
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.5,17.0,1.2,8.5,43.0,58.89,21.33
2016,3,4,7,30,451.0,34.0,1.2,9.0,86.0,144.59,97.57
2016,3,4,7,45,553.0,42.5,1.3,10.0,141.5,212.25,157.19
2016,3,4,8,0,655.0,51.0,1.4,11.0,197.0,291.22,226.27
2016,3,4,8,15,712.5,56.5,1.6,12.0,255.5,361.57,288.19
2016,3,4,8,30,770.0,62.0,1.8,13.0,314.0,437.45,352.47
2016,3,4,8,45,806.0,66.5,2.0,14.0,371.0,506.12,408.86
2016,3,4,9,0,842.0,71.0,2.2,15.0,428.0,577.0,464.77
2016,3,4,9,15,866.5,74.5,2.3,15.5,481.5,641.33,514.15
2016,3,4,9,30,891.0,78.0,2.4,16.0,535.0,700.77,558.44
2016,3,4,9,45,906.5,81.5,2.55,17.0,582.5,757.88,597.34
2016,3,4,10,0,922.0,85.0,2.7,18.0,630.0,813.62,633.76
2016,3,4,10,15,934.5,87.0,2.6,18.5,671.5,863.59,664.87
2016,3,4,10,30,947.0,89.0,2.5,19.0,713.0,911.35,693.78
2016,3,4,10,45,952.5,92.0,2.4,19.5,746.5,951.58,716.95
2016,3,4,11,0,958.0,95.0,2.3,20.0,780.0,988.63,737.61
2016,3,4,11,15,964.0,96.5,2.25,20.0,806.5,1021.15,756.98
2016,3,4,11,30,970.0,98.0,2.2,20.0,833.0,1050.17,773.99
2016,3,4,11,45,968.5,101.5,2.2,20.5,849.0,1070.41,784.47
2016,3,4,12,0,967.0,105.0,2.2,21.0,865.0,1086.62,792.52
2016,3,4,12,15,968.5,105.0,2.2,21.0,873.5,1097.98,799.15
2016,3,4,12,30,970.0,105.0,2.2,21.0,882.0,1105.33,803.43
2016,3,4,12,45,968.5,105.5,2.2,21.5,881.0,1106.12,802.22
2016,3,4,13,0,967.0,106.0,2.2,22.0,880.0,1102.84,798.69
2016,3,4,13,15,964.5,105.5,2.2,22.0,870.5,1093.42,793.03
2016,3,4,13,30,962.0,105.0,2.2,22.0,861.0,1080.02,785.06
2016,3,4,13,45,956.5,104.5,2.25,22.5,842.0,1059.78,772.03
2016,3,4,14,0,951.0,104.0,2.3,23.0,823.0,1035.83,756.75
2016,3,4,14,15,943.5,102.5,2.35,23.0,796.0,1005.34,738.75
2016,3,4,14,30,936.0,101.0,2.4,23.0,769.0,971.53,718.52
2016,3,4,14,45,924.5,99.5,2.45,23.0,733.5,931.08,693.74
2016,3,4,15,0,913.0,98.0,2.5,23.0,698.0,887.97,666.94
2016,3,4,15,15,898.5,95.5,2.5,22.5,655.5,838.95,636.58
2016,3,4,15,30,884.0,93.0,2.5,22.0,613.0,794.74,609.1
2016,3,4,15,45,666.5,138.0,2.5,22.0,512.5,649.03,504.75
2016,3,4,16,0,449.0,183.0,2.5,22.0,412.0,508.22,398.97
2016,3,4,16,15,617.5,131.5,2.2,21.0,411.0,542.07,427.49
2016,3,4,16,30,786.0,80.0,1.9,20.0,410.0,548.46,432.63
2016,3,4,16,45,745.5,75.0,1.65,19.5,353.5,477.61,376.3
2016,3,4,17,0,705.0,70.0,1.4,19.0,297.0,410.77,321.75
2016,3,4,17,15,643.5,63.0,1.45,18.0,240.0,335.64,260.45
2016,3,4,17,30,582.0,56.0,1.5,17.0,183.0,266.81,201.88
2016,3,4,17,45,481.5,45.5,1.55,16.0,130.0,190.43,136.99
2016,3,4,18,0,381.0,35.0,1.6,15.0,77.0,126.23,82.08
2016,3,4,18,15,190.5,17.5,1.65,14.5,38.5,51.31,12.28
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,178.0,19.5,1.15,11.0,40.5,54.09,22.82
2016,3,5,7,30,356.0,39.0,1.2,12.0,81.0,127.78,86.69
2016,3,5,7,45,456.0,49.5,1.3,13.0,134.0,191.19,141.23
2016,3,5,8,0,556.0,60.0,1.4,14.0,187.0,266.6,205.98
2016,3,5,8,15,330.5,97.5,1.45,15.0,178.5,244.37,194.93
2016,3,5,8,30,105.0,135.0,1.5,16.0,170.0,181.86,146.38
2016,3,5,8,45,432.5,110.0,1.6,17.0,290.5,351.68,284.17
2016,3,5,9,0,760.0,85.0,1.7,18.0,411.0,544.11,433.25
2016,3,5,9,15,788.0,89.5,1.7,18.5,463.5,607.66,479.74
2016,3,5,9,30,816.0,94.0,1.7,19.0,516.0,671.92,525.99
2016,3,5,9,45,835.5,97.5,1.7,19.5,563.0,729.27,565.43
2016,3,5,10,0,855.0,101.0,1.7,20.0,610.0,785.78,601.8
2016,3,5,10,15,869.5,103.5,1.8,20.5,651.5,835.98,634.04
2016,3,5,10,30,884.0,106.0,1.9,21.0,693.0,884.3,664.62
2016,3,5,10,45,893.5,108.5,2.0,21.5,726.5,916.68,684.24
2016,3,5,11,0,903.0,111.0,2.1,22.0,760.0,954.96,707.83
2016,3,5,11,15,910.0,112.0,2.25,22.0,786.5,986.37,728.66
2016,3,5,11,30,917.0,113.0,2.4,22.0,813.0,1014.54,747.48
2016,3,5,11,45,920.5,114.5,2.55,22.5,830.0,1036.41,760.83
2016,3,5,12,0,924.0,116.0,2.7,23.0,847.0,1054.64,771.92
2016,3,5,12,15,926.0,116.5,2.8,23.0,855.5,1066.54,780.05
2016,3,5,12,30,928.0,117.0,2.9,23.0,864.0,1074.61,785.9
2016,3,5,12,45,925.5,118.5,3.05,23.5,863.0,1075.3,786.13
2016,3,5,13,0,923.0,120.0,3.2,24.0,862.0,1072.1,783.99
2016,3,5,13,15,920.0,119.5,3.25,24.0,852.5,1062.42,778.44
2016,3,5,13,30,917.0,119.0,3.3,24.0,843.0,1048.95,770.6
2016,3,5,13,45,771.5,183.0,3.4,24.5,783.0,981.7,726.31
2016,3,5,14,0,626.0,247.0,3.5,25.0,723.0,890.62,664.3
2016,3,5,14,15,638.5,230.5,3.5,24.5,702.0,870.23,653.55
2016,3,5,14,30,651.0,214.0,3.5,24.0,681.0,846.32,639.74
2016,3,5,14,45,736.0,172.0,3.55,24.0,676.5,856.55,649.06
2016,3,5,15,0,821.0,130.0,3.6,24.0,672.0,851.6,647.11
2016,3,5,15,15,804.0,127.0,3.55,23.5,630.5,802.45,615.16
2016,3,5,15,30,787.0,124.0,3.5,23.0,589.0,755.64,584.71
2016,3,5,15,45,761.5,120.5,3.5,23.0,541.5,697.0,543.04
2016,3,5,16,0,736.0,117.0,3.5,23.0,494.0,638.32,500.1
2016,3,5,16,15,704.0,111.0,3.15,22.0,442.0,573.3,452.1
2016,3,5,16,30,672.0,105.0,2.8,21.0,390.0,509.7,403.71
2016,3,5,16,45,624.5,98.5,2.5,20.5,335.0,439.42,348.05
2016,3,5,17,0,577.0,92.0,2.2,20.0,280.0,373.0,293.86
2016,3,5,17,15,512.5,81.5,2.05,19.0,225.5,300.32,234.14
2016,3,5,17,30,448.0,71.0,1.9,18.0,171.0,231.67,176.14
2016,3,5,17,45,347.5,56.5,1.8,17.5,120.5,160.55,116.23
2016,3,5,18,0,247.0,42.0,1.7,17.0,70.0,101.94,67.32
2016,3,5,18,15,123.5,21.0,1.7,16.5,35.0,43.04,12.44
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,14.0,3.2,12.5,14.0,11.53,2.2
2016,3,6,7,30,0.0,28.0,3.3,13.0,28.0,23.12,13.65
2016,3,6,7,45,0.0,45.5,3.45,13.5,45.5,37.94,26.68
2016,3,6,8,0,0.0,63.0,3.6,14.0,63.0,53.03,39.8
2016,3,6,8,15,0.0,82.5,3.9,14.5,82.5,70.01,54.29
2016,3,6,8,30,0.0,102.0,4.2,15.0,102.0,87.06,68.57
2016,3,6,8,45,8.0,130.5,4.5,16.0,134.0,116.79,93.1
2016,3,6,9,0,16.0,159.0,4.8,17.0,166.0,147.62,118.12
2016,3,6,9,15,18.0,179.0,4.95,17.0,187.5,167.59,134.21
2016,3,6,9,30,20.0,199.0,5.1,17.0,209.0,187.84,150.4
2016,3,6,9,45,10.0,156.0,5.25,17.5,161.0,140.71,111.1
2016,3,6,10,0,0.0,113.0,5.4,18.0,113.0,94.81,72.8
2016,3,6,10,15,0.0,121.0,5.5,18.5,121.0,101.78,78.18
2016,3,6,10,30,0.0,129.0,5.6,19.0,129.0,108.78,83.53
2016,3,6,10,45,1.5,151.0,5.75,19.5,152.5,129.57,100.04
2016,3,6,11,0,3.0,173.0,5.9,20.0,176.0,150.65,116.63
2016,3,6,11,15,4.0,178.5,6.0,20.0,182.5,156.58,121.23
2016,3,6,11,30,5.0,184.0,6.1,20.0,189.0,162.57,125.91
2016,3,6,11,45,2.5,165.0,6.25,20.5,167.5,143.15,109.98
2016,3,6,12,0,0.0,146.0,6.4,21.0,146.0,123.85,94.21
2016,3,6,12,15,0.0,85.0,6.45,21.5,85.0,70.96,51.69
2016,3,6,12,30,0.0,24.0,6.5,22.0,24.0,19.97,10.51
2016,3,6,12,45,11.0,163.5,6.55,22.5,172.5,150.52,115.31
2016,3,6,13,0,22.0,303.0,6.6,23.0,321.0,290.45,224.47
2016,3,6,13,15,22.0,299.5,6.55,23.0,317.5,287.02,221.68
2016,3,6,13,30,22.0,296.0,6.5,23.0,314.0,283.53,219.1
2016,3,6,13,45,11.0,220.0,6.45,23.0,229.0,201.29,154.91
2016,3,6,14,0,0.0,144.0,6.4,23.0,144.0,122.02,92.17
2016,3,6,14,15,0.0,136.5,6.3,23.0,136.5,115.38,87.05
2016,3,6,14,30,0.0,129.0,6.2,23.0,129.0,108.77,81.92
2016,3,6,14,45,0.0,125.0,6.1,23.0,125.0,105.25,79.26
2016,3,6,15,0,0.0,121.0,6.0,23.0,121.0,101.75,76.62
2016,3,6,15,15,24.5,187.5,5.8,23.0,202.0,191.42,149.17
2016,3,6,15,30,49.0,254.0,5.6,23.0,283.0,276.7,217.11
2016,3,6,15,45,256.5,218.5,5.45,23.0,352.5,413.29,328.53
2016,3,6,16,0,464.0,183.0,5.3,23.0,422.0,515.26,409.72
2016,3,6,16,15,338.5,181.5,5.1,22.5,346.5,398.88,318.46
2016,3,6,16,30,213.0,180.0,4.9,22.0,271.0,297.88,238.07
2016,3,6,16,45,194.0,159.0,4.75,22.0,233.5,255.4,203.75
2016,3,6,17,0,175.0,138.0,4.6,22.0,196.0,214.86,170.32
2016,3,6,17,15,153.0,114.0,4.45,21.5,158.0,172.13,134.86
2016,3,6,17,30,131.0,90.0,4.3,21.0,120.0,131.97,100.93
2016,3,6,17,45,94.5,66.5,4.2,20.5,85.0,91.07,66.55
2016,3,6,18,0,58.0,43.0,4.1,20.0,50.0,54.67,36.17
2016,3,6,18,15,29.0,21.5,4.25,19.5,25.0,24.83,6.96
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,8.0,4.55,16.0,8.0,6.57,0.0
2016,3,7,7,30,0.0,16.0,4.7,16.0,16.0,13.16,5.24
2016,3,7,7,45,0.0,26.0,4.9,16.5,26.0,21.43,12.44
2016,3,7,8,0,0.0,36.0,5.1,17.0,36.0,29.72,19.6
2016,3,7,8,15,0.0,47.0,5.45,17.5,47.0,38.86,27.35
2016,3,7,8,30,0.0,58.0,5.8,18.0,58.0,48.02,34.99
2016,3,7,8,45,0.0,68.5,6.2,18.5,68.5,56.79,42.16
2016,3,7,9,0,0.0,79.0,6.6,19.0,79.0,65.57,49.24
2016,3,7,9,15,0.0,115.5,6.7,19.0,115.5,97.49,75.49
2016,3,7,9,30,0.0,152.0,6.8,19.0,152.0,130.11,101.99
2016,3,7,9,45,16.0,197.0,6.95,19.5,207.0,182.85,144.72
2016,3,7,10,0,32.0,242.0,7.1,20.0,262.0,251.07,199.16
2016,3,7,10,15,21.0,229.5,7.0,20.0,243.5,217.6,171.6
2016,3,7,10,30,10.0,217.0,6.9,20.0,225.0,196.91,154.37
2016,3,7,10,45,8.0,207.0,6.8,20.5,213.0,185.96,144.99
2016,3,7,11,0,6.0,197.0,6.7,21.0,201.0,175.06,135.73
2016,3,7,11,15,9.0,219.0,6.6,21.0,225.5,198.1,153.91
2016,3,7,11,30,12.0,241.0,6.5,21.0,250.0,221.43,172.2
2016,3,7,11,45,22.0,286.0,6.4,21.0,303.5,273.59,213.21
2016,3,7,12,0,32.0,331.0,6.3,21.0,357.0,347.71,270.64
2016,3,7,12,15,21.0,279.0,6.25,21.0,296.5,266.31,207.03
2016,3,7,12,30,10.0,227.0,6.2,21.0,236.0,206.89,160.15
2016,3,7,12,45,29.0,295.5,6.2,21.5,319.5,308.64,239.86
2016,3,7,13,0,48.0,364.0,6.2,22.0,403.0,398.83,308.83
2016,3,7,13,15,39.0,344.0,6.2,22.0,375.5,368.49,285.33
2016,3,7,13,30,30.0,324.0,6.2,22.0,348.0,338.33,262.14
2016,3,7,13,45,42.0,335.5,6.2,22.0,368.5,361.58,280.67
2016,3,7,14,0,54.0,347.0,6.2,22.0,389.0,384.43,298.78
2016,3,7,14,15,27.0,205.5,6.3,22.0,226.5,214.23,166.57
2016,3,7,14,30,0.0,64.0,6.4,22.0,64.0,53.26,37.55
2016,3,7,14,45,0.0,73.5,6.5,22.0,73.5,61.17,44.07
2016,3,7,15,0,0.0,83.0,6.6,22.0,83.0,69.08,50.58
2016,3,7,15,15,0.0,47.0,6.5,21.5,47.0,39.0,26.3
2016,3,7,15,30,0.0,11.0,6.4,21.0,11.0,9.1,1.84
2016,3,7,15,45,0.0,31.0,6.3,21.0,31.0,25.66,15.55
2016,3,7,16,0,0.0,51.0,6.2,21.0,51.0,42.25,29.32
2016,3,7,16,15,111.5,116.0,5.95,20.5,164.0,180.76,145.29
2016,3,7,16,30,223.0,181.0,5.7,20.0,277.0,303.5,245.33
2016,3,7,16,45,179.0,165.5,5.5,20.0,236.0,253.52,203.96
2016,3,7,17,0,135.0,150.0,5.3,20.0,195.0,208.37,166.58
2016,3,7,17,15,108.0,124.0,5.2,19.5,156.0,164.07,129.88
2016,3,7,17,30,81.0,98.0,5.1,19.0,117.0,123.04,95.44
2016,3,7,17,45,59.5,71.5,5.0,19.0,83.0,82.12,60.68
2016,3,7,18,0,38.0,45.0,4.9,19.0,49.0,48.99,32.59
2016,3,7,18,15,19.0,22.5,4.9,18.5,24.5,22.49,6.95
2016,3,7,18,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,18.0,0.5,0.41,0.0
2016,3,8,7,30,0.0,1.0,4.5,18.0,1.0,0.82,0.0
2016,3,8,7,45,0.0,2.0,4.6,18.5,2.0,1.64,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.46,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.29,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.11,0.0
2016,3,8,8,45,98.0,97.5,5.05,20.5,141.0,144.55,115.12
2016,3,8,9,0,196.0,190.0,5.2,21.0,277.0,299.43,240.63
2016,3,8,9,15,211.5,213.5,5.3,21.5,317.0,343.25,274.75
2016,3,8,9,30,227.0,237.0,5.4,22.0,357.0,388.31,309.43
2016,3,8,9,45,235.0,257.5,5.5,22.5,391.5,425.91,337.62
2016,3,8,10,0,243.0,278.0,5.6,23.0,426.0,463.71,365.53
2016,3,8,10,15,243.0,300.0,5.45,23.0,456.5,496.69,389.52
2016,3,8,10,30,243.0,322.0,5.3,23.0,487.0,529.03,412.69
2016,3,8,10,45,302.5,326.0,5.2,23.5,541.0,611.07,473.01
2016,3,8,11,0,362.0,330.0,5.1,24.0,595.0,679.65,522.19
2016,3,8,11,15,622.0,223.5,4.9,24.0,697.5,848.07,647.44
2016,3,8,11,30,882.0,117.0,4.7,24.0,800.0,982.03,737.94
2016,3,8,11,45,511.0,262.0,4.55,24.5,660.0,800.76,605.72
2016,3,8,12,0,140.0,407.0,4.4,25.0,520.0,554.28,418.26
2016,3,8,12,15,260.5,391.0,4.15,24.5,603.5,679.62,512.85
2016,3,8,12,30,381.0,375.0,3.9,24.0,687.0,785.8,590.06
2016,3,8,12,45,625.5,255.5,3.7,24.0,766.5,933.21,696.37
2016,3,8,13,0,870.0,136.0,3.5,24.0,846.0,1044.85,769.47
2016,3,8,13,15,867.5,135.0,3.3,24.0,836.5,1035.09,760.77
2016,3,8,13,30,865.0,134.0,3.1,24.0,827.0,1021.63,750.8
2016,3,8,13,45,859.0,133.5,2.95,24.0,808.5,1001.69,737.14
2016,3,8,14,0,853.0,133.0,2.8,24.0,790.0,978.33,721.39
2016,3,8,14,15,844.5,131.5,2.7,24.0,764.0,948.31,701.78
2016,3,8,14,30,836.0,130.0,2.6,24.0,738.0,915.32,680.26
2016,3,8,14,45,804.5,137.0,2.55,24.5,700.0,868.37,648.47
2016,3,8,15,0,773.0,144.0,2.5,25.0,662.0,825.25,619.26
2016,3,8,15,15,756.0,140.0,2.45,25.0,621.5,776.36,587.04
2016,3,8,15,30,739.0,136.0,2.4,25.0,581.0,726.18,553.0
2016,3,8,15,45,715.0,132.0,2.4,25.0,534.5,670.04,513.69
2016,3,8,16,0,691.0,128.0,2.4,25.0,488.0,613.85,473.4
2016,3,8,16,15,659.0,121.5,2.2,24.5,437.0,550.51,426.87
2016,3,8,16,30,627.0,115.0,2.0,24.0,386.0,488.69,380.21
2016,3,8,16,45,584.0,107.0,1.85,23.5,333.0,421.73,328.44
2016,3,8,17,0,541.0,99.0,1.7,23.0,280.0,358.26,277.79
2016,3,8,17,15,477.0,88.5,1.6,22.0,226.5,284.67,218.56
2016,3,8,17,30,413.0,78.0,1.5,21.0,173.0,222.57,166.96
2016,3,8,17,45,322.5,62.0,1.45,20.5,124.0,155.46,111.3
2016,3,8,18,0,232.0,46.0,1.4,20.0,75.0,99.63,65.52
2016,3,8,18,15,116.0,23.0,1.55,19.5,37.5,42.86,17.14
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,1.0,4.1,18.0,1.0,0.0,0.0
2016,3,9,7,0,0.0,2.0,4.2,18.0,2.0,1.71,0.0
2016,3,9,7,15,0.0,8.5,4.2,18.0,8.5,6.98,0.0
2016,3,9,7,30,0.0,15.0,4.2,18.0,15.0,12.33,4.54
2016,3,9,7,45,0.0,24.5,4.25,18.0,24.5,20.18,11.34
2016,3,9,8,0,0.0,34.0,4.3,18.0,34.0,28.06,18.13
2016,3,9,8,15,0.0,44.0,4.3,18.0,44.0,36.36,25.19
2016,3,9,8,30,0.0,54.0,4.3,18.0,54.0,44.69,32.18
2016,3,9,8,45,0.0,57.5,4.35,18.5,57.5,47.61,34.45
2016,3,9,9,0,0.0,61.0,4.4,19.0,61.0,50.54,36.7
2016,3,9,9,15,0.0,51.5,4.35,19.0,51.5,42.65,29.99
2016,3,9,9,30,0.0,42.0,4.3,19.0,42.0,34.78,23.34
2016,3,9,9,45,0.0,37.5,4.25,19.5,37.5,31.06,20.13
2016,3,9,10,0,0.0,33.0,4.2,20.0,33.0,27.34,16.95
2016,3,9,10,15,0.0,39.5,4.0,20.0,39.5,32.77,21.35
2016,3,9,10,30,0.0,46.0,3.8,20.0,46.0,38.2,25.75
2016,3,9,10,45,0.0,47.0,3.65,20.5,47.0,39.06,26.33
2016,3,9,11,0,0.0,48.0,3.5,21.0,48.0,39.92,26.91
2016,3,9,11,15,0.0,80.5,3.55,21.0,80.5,67.11,48.86
2016,3,9,11,30,0.0,113.0,3.6,21.0,113.0,94.89,71.08
2016,3,9,11,45,0.0,126.5,3.65,21.0,127.0,106.66,80.39
2016,3,9,12,0,0.0,140.0,3.7,21.0,141.0,118.51,89.75
2016,3,9,12,15,14.0,234.5,3.85,21.0,246.5,217.47,168.16
2016,3,9,12,30,28.0,329.0,4.0,21.0,352.0,340.97,263.37
2016,3,9,12,45,23.0,310.0,4.15,21.0,329.0,297.28,229.62
2016,3,9,13,0,18.0,291.0,4.3,21.0,306.0,274.19,211.93
2016,3,9,13,15,10.0,220.0,4.3,21.0,228.5,200.15,154.33
2016,3,9,13,30,2.0,149.0,4.3,21.0,151.0,128.4,97.65
2016,3,9,13,45,2.5,155.0,4.3,21.0,157.0,134.12,102.38
2016,3,9,14,0,3.0,161.0,4.3,21.0,163.0,139.84,107.04
2016,3,9,14,15,1.5,127.0,4.2,21.0,128.0,108.39,82.03
2016,3,9,14,30,0.0,93.0,4.1,21.0,93.0,77.54,57.34
2016,3,9,14,45,1.5,134.0,4.1,21.0,135.0,114.39,87.17
2016,3,9,15,0,3.0,175.0,4.1,21.0,177.0,152.19,117.6
2016,3,9,15,15,1.5,164.0,3.95,20.5,165.0,141.12,109.12
2016,3,9,15,30,0.0,153.0,3.8,20.0,153.0,130.22,100.8
2016,3,9,15,45,0.0,98.5,3.65,20.0,98.5,82.18,62.06
2016,3,9,16,0,0.0,44.0,3.5,20.0,44.0,36.43,24.62
2016,3,9,16,15,0.0,40.0,3.3,19.5,40.0,33.09,22.01
2016,3,9,16,30,0.0,36.0,3.1,19.0,36.0,29.75,19.36
2016,3,9,16,45,0.0,31.0,2.9,19.0,31.0,25.59,15.94
2016,3,9,17,0,0.0,26.0,2.7,19.0,26.0,21.44,12.49
2016,3,9,17,15,0.0,21.0,2.6,18.5,21.0,17.29,9.02
2016,3,9,17,30,0.0,16.0,2.5,18.0,16.0,13.16,5.51
2016,3,9,17,45,0.0,11.5,2.4,17.5,11.5,9.45,2.3
2016,3,9,18,0,0.0,7.0,2.3,17.0,7.0,5.74,0.0
2016,3,9,18,15,0.0,3.5,2.55,17.0,3.5,2.87,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,3.5,4.25,12.0,3.5,0.0,0.0
2016,3,10,7,0,0.0,7.0,4.1,12.0,7.0,5.97,0.0
2016,3,10,7,15,0.0,23.5,4.05,12.5,23.5,19.42,9.56
2016,3,10,7,30,0.0,40.0,4.0,13.0,40.0,33.48,22.56
2016,3,10,7,45,0.0,61.0,4.0,13.5,61.0,51.7,38.51
2016,3,10,8,0,0.0,82.0,4.0,14.0,82.0,69.97,54.3
2016,3,10,8,15,3.0,103.0,4.05,14.0,104.0,89.53,70.96
2016,3,10,8,30,6.0,124.0,4.1,14.0,126.0,109.54,87.77
2016,3,10,8,45,3.0,76.0,4.2,14.5,77.0,64.61,49.47
2016,3,10,9,0,0.0,28.0,4.3,15.0,28.0,23.12,14.05
2016,3,10,9,15,0.0,45.0,4.45,15.0,45.0,37.25,25.95
2016,3,10,9,30,0.0,62.0,4.6,15.0,62.0,51.42,37.77
2016,3,10,9,45,0.0,89.5,4.75,15.5,89.5,74.43,56.75
2016,3,10,10,0,0.0,117.0,4.9,16.0,117.0,98.22,76.12
2016,3,10,10,15,46.5,220.0,5.1,16.0,252.0,240.21,192.96
2016,3,10,10,30,93.0,323.0,5.3,16.0,387.0,385.75,308.98
2016,3,10,10,45,61.0,310.0,5.5,16.5,353.0,346.78,276.24
2016,3,10,11,0,29.0,297.0,5.7,17.0,319.0,305.96,242.33
2016,3,10,11,15,31.0,306.0,5.8,17.0,330.0,317.68,251.43
2016,3,10,11,30,33.0,315.0,5.9,17.0,341.0,329.45,260.49
2016,3,10,11,45,24.5,295.0,6.05,17.5,314.5,301.38,237.56
2016,3,10,12,0,16.0,275.0,6.2,18.0,288.0,256.75,201.66
2016,3,10,12,15,8.0,207.0,6.15,18.0,214.0,186.25,145.44
2016,3,10,12,30,0.0,139.0,6.1,18.0,140.0,117.67,90.13
2016,3,10,12,45,0.0,106.5,6.05,18.0,107.0,89.41,67.33
2016,3,10,13,0,0.0,74.0,6.0,18.0,74.0,61.77,44.9
2016,3,10,13,15,0.0,102.5,5.95,18.0,102.5,85.94,64.57
2016,3,10,13,30,0.0,131.0,5.9,18.0,131.0,110.61,84.58
2016,3,10,13,45,6.0,188.5,5.85,18.0,193.5,167.35,130.56
2016,3,10,14,0,12.0,246.0,5.8,18.0,256.0,225.46,177.18
2016,3,10,14,15,8.5,215.0,5.7,17.5,222.0,193.49,152.0
2016,3,10,14,30,5.0,184.0,5.6,17.0,188.0,162.03,127.09
2016,3,10,14,45,2.5,149.5,5.6,17.0,151.5,128.9,100.41
2016,3,10,15,0,0.0,115.0,5.6,17.0,115.0,96.45,74.03
2016,3,10,15,15,0.0,123.5,5.5,17.0,123.5,103.88,80.33
2016,3,10,15,30,0.0,132.0,5.4,17.0,132.0,111.43,86.74
2016,3,10,15,45,0.0,76.5,5.3,17.0,76.5,63.55,47.41
2016,3,10,16,0,0.0,21.0,5.2,17.0,21.0,17.35,8.94
2016,3,10,16,15,0.0,28.5,4.95,16.5,28.5,23.55,14.26
2016,3,10,16,30,0.0,36.0,4.7,16.0,36.0,29.75,19.62
2016,3,10,16,45,0.0,31.0,4.45,16.0,31.0,25.59,16.16
2016,3,10,17,0,0.0,26.0,4.2,16.0,26.0,21.44,12.67
2016,3,10,17,15,0.0,21.0,4.05,15.5,21.0,17.29,9.18
2016,3,10,17,30,0.0,16.0,3.9,15.0,16.0,13.16,5.62
2016,3,10,17,45,0.0,11.5,3.75,15.0,11.5,9.45,2.37
2016,3,10,18,0,0.0,7.0,3.6,15.0,7.0,5.74,0.0
2016,3,10,18,15,0.0,3.5,3.6,15.0,3.5,2.87,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2016,3,11,7,0,0.0,3.0,2.0,14.0,3.0,2.46,0.0
2016,3,11,7,15,0.0,12.0,1.95,14.0,12.0,9.86,2.17
2016,3,11,7,30,0.0,21.0,1.9,14.0,21.0,17.29,8.94
2016,3,11,7,45,0.0,32.0,1.85,14.0,32.0,26.4,16.97
2016,3,11,8,0,0.0,43.0,1.8,14.0,43.0,35.54,24.94
2016,3,11,8,15,0.0,55.0,1.85,14.0,55.0,45.52,33.52
2016,3,11,8,30,0.0,67.0,1.9,14.0,67.0,55.53,41.99
2016,3,11,8,45,0.0,56.5,1.95,14.5,56.5,46.78,34.33
2016,3,11,9,0,0.0,46.0,2.0,15.0,46.0,38.06,26.75
2016,3,11,9,15,0.0,27.5,2.15,15.5,27.5,22.73,13.63
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,7.43,0.62
2016,3,11,9,45,0.0,73.0,2.5,16.5,73.0,60.64,45.09
2016,3,11,10,0,0.0,137.0,2.7,17.0,137.0,115.78,90.1
2016,3,11,10,15,0.0,144.0,2.85,17.0,144.0,121.9,94.77
2016,3,11,10,30,0.0,151.0,3.0,17.0,151.0,128.05,99.54
2016,3,11,10,45,0.0,89.0,3.2,17.5,89.0,74.17,55.42
2016,3,11,11,0,0.0,27.0,3.4,18.0,27.0,22.43,12.86
2016,3,11,11,15,1.5,93.5,3.4,18.0,95.0,79.45,59.57
2016,3,11,11,30,3.0,160.0,3.4,18.0,163.0,138.91,107.46
2016,3,11,11,45,1.5,95.5,3.4,18.5,97.0,81.33,60.75
2016,3,11,12,0,0.0,31.0,3.4,19.0,31.0,25.81,15.48
2016,3,11,12,15,0.0,72.5,3.3,19.0,72.5,60.51,43.73
2016,3,11,12,30,0.0,114.0,3.2,19.0,114.0,95.89,72.24
2016,3,11,12,45,84.5,268.5,3.1,19.5,338.5,353.92,277.03
2016,3,11,13,0,169.0,423.0,3.0,20.0,563.0,599.4,458.47
2016,3,11,13,15,87.5,304.5,2.9,20.0,377.0,392.91,303.68
2016,3,11,13,30,6.0,186.0,2.8,20.0,191.0,165.14,126.7
2016,3,11,13,45,178.5,273.5,2.7,20.0,413.5,463.87,362.09
2016,3,11,14,0,351.0,361.0,2.6,20.0,636.0,714.67,545.19
2016,3,11,14,15,190.0,327.5,2.6,20.0,476.0,503.66,388.68
2016,3,11,14,30,29.0,294.0,2.6,20.0,316.0,302.03,233.85
2016,3,11,14,45,203.5,293.5,2.6,20.0,433.0,468.01,366.09
2016,3,11,15,0,378.0,293.0,2.6,20.0,550.0,620.45,481.5
2016,3,11,15,15,209.0,273.0,2.55,19.5,414.0,435.5,341.77
2016,3,11,15,30,40.0,253.0,2.5,19.0,278.0,265.77,208.94
2016,3,11,15,45,130.0,245.0,2.45,19.0,316.0,332.46,264.13
2016,3,11,16,0,220.0,237.0,2.4,19.0,354.0,377.13,300.35
2016,3,11,16,15,159.5,213.0,2.15,18.5,293.5,304.86,243.44
2016,3,11,16,30,99.0,189.0,1.9,18.0,233.0,229.49,183.62
2016,3,11,16,45,90.0,165.5,1.65,18.0,201.5,197.12,157.61
2016,3,11,17,0,81.0,142.0,1.4,18.0,170.0,165.8,131.92
2016,3,11,17,15,70.0,117.0,1.2,17.5,138.5,133.31,105.11
2016,3,11,17,30,59.0,92.0,1.0,17.0,107.0,102.22,78.98
2016,3,11,17,45,39.0,68.5,0.85,16.5,77.0,71.75,53.31
2016,3,11,18,0,19.0,45.0,0.7,16.0,47.0,43.84,29.83
2016,3,11,18,15,9.5,25.0,0.7,16.0,26.0,23.13,10.32
2016,3,11,18,30,0.0,5.0,0.7,16.0,5.0,4.27,0.0
2016,3,11,18,45,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.5,1.15,11.5,5.5,4.69,0.0
2016,3,12,7,0,0.0,11.0,1.3,12.0,11.0,9.06,0.0
2016,3,12,7,15,14.0,32.5,1.35,12.5,35.0,30.88,18.68
2016,3,12,7,30,28.0,54.0,1.4,13.0,59.0,54.34,39.2
2016,3,12,7,45,48.5,78.5,1.45,14.0,90.0,84.39,64.74
2016,3,12,8,0,69.0,103.0,1.5,15.0,121.0,117.07,92.37
2016,3,12,8,15,83.0,126.5,1.65,15.5,153.0,148.71,119.05
2016,3,12,8,30,97.0,150.0,1.8,16.0,185.0,189.5,152.76
2016,3,12,8,45,54.5,156.5,2.0,16.5,177.0,170.78,137.15
2016,3,12,9,0,12.0,163.0,2.2,17.0,169.0,147.54,117.29
2016,3,12,9,15,68.0,206.0,2.25,17.5,243.5,232.47,186.31
2016,3,12,9,30,124.0,249.0,2.3,18.0,318.0,327.98,261.58
2016,3,12,9,45,140.5,273.0,2.4,18.5,356.5,370.37,293.41
2016,3,12,10,0,157.0,297.0,2.5,19.0,395.0,414.04,325.91
2016,3,12,10,15,86.0,269.5,2.4,19.0,324.0,320.71,252.2
2016,3,12,10,30,15.0,242.0,2.3,19.0,253.0,223.35,174.22
2016,3,12,10,45,112.5,306.0,2.25,19.5,390.5,403.03,314.68
2016,3,12,11,0,210.0,370.0,2.2,20.0,528.0,561.63,431.66
2016,3,12,11,15,566.0,238.5,2.15,20.0,682.5,800.03,608.08
2016,3,12,11,30,922.0,107.0,2.1,20.0,837.0,1004.98,744.35
2016,3,12,11,45,926.0,108.0,2.05,20.5,854.0,1026.45,753.27
2016,3,12,12,0,930.0,109.0,2.0,21.0,871.0,1044.24,761.84
2016,3,12,12,15,500.5,253.5,2.0,21.0,664.0,790.38,590.77
2016,3,12,12,30,71.0,398.0,2.0,21.0,457.0,453.99,343.01
2016,3,12,12,45,498.5,255.5,2.05,21.0,670.0,794.29,599.15
2016,3,12,13,0,926.0,113.0,2.1,21.0,883.0,1056.91,773.44
2016,3,12,13,15,923.5,112.5,2.1,21.0,873.0,1047.26,764.49
2016,3,12,13,30,921.0,112.0,2.1,21.0,863.0,1033.8,756.37
2016,3,12,13,45,916.0,111.0,2.15,21.5,844.5,1013.64,743.26
2016,3,12,14,0,911.0,110.0,2.2,22.0,826.0,989.92,727.96
2016,3,12,14,15,904.5,108.5,2.15,22.0,799.0,960.85,709.52
2016,3,12,14,30,898.0,107.0,2.1,22.0,772.0,928.57,689.01
2016,3,12,14,45,888.5,105.0,2.1,22.0,737.5,890.11,664.87
2016,3,12,15,0,879.0,103.0,2.1,22.0,703.0,849.01,638.79
2016,3,12,15,15,865.5,100.5,2.1,21.5,662.0,808.95,614.38
2016,3,12,15,30,852.0,98.0,2.1,21.0,621.0,759.08,582.71
2016,3,12,15,45,837.0,93.5,2.1,21.0,574.5,704.39,545.47
2016,3,12,16,0,822.0,89.0,2.1,21.0,528.0,648.56,505.21
2016,3,12,16,15,796.5,85.5,1.95,20.5,476.0,586.58,459.29
2016,3,12,16,30,771.0,82.0,1.8,20.0,424.0,525.12,412.31
2016,3,12,16,45,739.0,76.0,1.7,20.0,369.0,458.72,359.52
2016,3,12,17,0,707.0,70.0,1.6,20.0,314.0,394.33,306.55
2016,3,12,17,15,652.0,63.5,1.5,19.0,257.5,323.48,248.1
2016,3,12,17,30,597.0,57.0,1.4,18.0,201.0,257.77,191.99
2016,3,12,17,45,510.5,47.5,1.3,17.0,147.5,186.97,131.83
2016,3,12,18,0,424.0,38.0,1.2,16.0,94.0,126.58,80.86
2016,3,12,18,15,262.5,24.0,1.3,15.5,53.5,62.61,29.58
2016,3,12,18,30,101.0,10.0,1.4,15.0,13.0,15.1,0.0
2016,3,12,18,45,50.5,5.0,1.5,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.5,8.5,3.6,12.5,12.0,9.37,0.0
2016,3,13,7,0,141.0,17.0,3.8,13.0,24.0,30.24,0.0
2016,3,13,7,15,290.5,31.5,3.75,13.5,69.5,82.16,48.48
2016,3,13,7,30,440.0,46.0,3.7,14.0,115.0,149.39,102.43
2016,3,13,7,45,545.0,53.5,3.7,14.5,173.5,216.17,159.87
2016,3,13,8,0,650.0,61.0,3.7,15.0,232.0,295.31,228.37
2016,3,13,8,15,703.5,67.0,3.8,16.0,291.5,364.02,288.18
2016,3,13,8,30,757.0,73.0,3.9,17.0,351.0,437.46,349.91
2016,3,13,8,45,802.5,75.0,4.0,18.0,410.5,507.58,407.0
