Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,10,0,819.0,123.0,6.9,22.0,675.0,764.01,603.79
2016,3,23,10,15,832.5,126.0,6.8,22.5,715.0,811.47,635.76
2016,3,23,10,30,846.0,129.0,6.7,23.0,755.0,856.98,665.84
2016,3,23,10,45,860.0,128.5,6.6,23.5,788.0,897.09,691.6
2016,3,23,11,0,874.0,128.0,6.5,24.0,821.0,924.3,707.9
2016,3,23,11,15,880.5,129.0,6.3,24.5,846.0,953.19,724.79
2016,3,23,11,30,887.0,130.0,6.1,25.0,871.0,978.87,739.2
2016,3,23,11,45,894.5,129.0,5.95,25.5,888.0,1000.17,750.73
2016,3,23,12,0,902.0,128.0,5.8,26.0,905.0,1018.0,759.83
2016,3,23,12,15,904.0,128.5,5.65,26.0,912.5,1028.33,765.39
2016,3,23,12,30,906.0,129.0,5.5,26.0,920.0,1034.89,768.51
2016,3,23,12,45,908.0,127.5,5.35,26.5,919.0,1035.68,766.3
2016,3,23,13,0,910.0,126.0,5.2,27.0,918.0,1032.64,761.68
2016,3,23,13,15,907.5,125.5,5.05,27.0,907.0,1022.38,753.94
2016,3,23,13,30,905.0,125.0,4.9,27.0,896.0,1008.38,743.9
2016,3,23,13,45,902.0,123.0,4.8,27.0,877.0,988.74,730.64
2016,3,23,14,0,899.0,121.0,4.7,27.0,858.0,965.54,715.14
2016,3,23,14,15,891.5,119.5,4.6,27.0,830.5,935.32,695.02
2016,3,23,14,30,884.0,118.0,4.5,27.0,803.0,902.0,673.04
2016,3,23,14,45,865.0,120.0,4.4,27.0,765.5,868.31,650.87
2016,3,23,15,0,846.0,122.0,4.3,27.0,728.0,823.35,620.84
2016,3,23,15,15,831.5,119.0,4.2,26.5,686.0,775.01,589.44
2016,3,23,15,30,817.0,116.0,4.1,26.0,644.0,725.0,555.75
2016,3,23,15,45,799.0,112.0,4.05,26.0,596.0,670.23,516.1
2016,3,23,16,0,781.0,108.0,4.0,26.0,548.0,614.71,474.97
2016,3,23,16,15,763.5,96.5,3.75,25.5,493.0,551.57,427.69
2016,3,23,16,30,746.0,85.0,3.5,25.0,438.0,488.27,378.85
2016,3,23,16,45,691.0,87.5,3.3,24.5,383.0,421.91,326.12
2016,3,23,17,0,636.0,90.0,3.1,24.0,328.0,359.8,275.37
2016,3,23,17,15,584.0,81.5,2.9,23.0,272.0,293.02,220.35
2016,3,23,17,30,532.0,73.0,2.7,22.0,216.0,231.62,168.49
2016,3,23,17,45,447.0,62.0,2.5,21.5,162.5,166.26,114.15
2016,3,23,18,0,362.0,51.0,2.3,21.0,109.0,111.19,69.74
2016,3,23,18,15,181.0,37.0,2.5,20.5,66.0,53.37,29.49
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,18.57,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,9.82,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.0,5.8,7.5,31.0,16.17,0.0
2016,3,24,7,0,356.0,28.0,6.0,8.0,62.0,59.36,29.17
2016,3,24,7,15,469.5,38.0,6.15,8.5,115.5,110.98,68.24
2016,3,24,7,30,583.0,48.0,6.3,9.0,169.0,176.85,123.35
2016,3,24,7,45,651.0,54.5,6.5,9.5,228.0,241.17,181.67
2016,3,24,8,0,719.0,61.0,6.7,10.0,287.0,312.42,246.44
2016,3,24,8,15,761.5,66.0,6.7,10.5,347.0,379.14,307.13
2016,3,24,8,30,804.0,71.0,6.7,11.0,407.0,449.46,369.26
2016,3,24,8,45,838.5,73.5,6.75,11.5,465.5,516.27,426.89
2016,3,24,9,0,873.0,76.0,6.8,12.0,524.0,582.07,482.05
2016,3,24,9,15,893.5,79.0,6.75,12.5,577.0,643.32,531.69
2016,3,24,9,30,914.0,82.0,6.7,13.0,630.0,704.15,579.48
2016,3,24,9,45,930.0,84.0,6.65,13.5,678.5,759.94,621.34
2016,3,24,10,0,946.0,86.0,6.6,14.0,727.0,814.21,659.65
2016,3,24,10,15,957.0,87.5,6.55,14.0,768.0,862.13,693.9
2016,3,24,10,30,968.0,89.0,6.5,14.0,809.0,907.55,725.97
2016,3,24,10,45,974.5,91.0,6.5,14.5,842.0,946.84,752.08
2016,3,24,11,0,981.0,93.0,6.5,15.0,875.0,982.85,775.61
2016,3,24,11,15,986.5,94.0,6.4,15.5,900.5,1013.43,794.48
2016,3,24,11,30,992.0,95.0,6.3,16.0,926.0,1040.34,810.59
2016,3,24,11,45,993.5,96.5,6.25,16.5,942.0,1060.13,821.91
2016,3,24,12,0,995.0,98.0,6.2,17.0,958.0,1075.87,830.45
2016,3,24,12,15,996.5,98.5,6.1,17.0,965.5,1086.46,836.73
2016,3,24,12,30,998.0,99.0,6.0,17.0,973.0,1092.9,840.24
2016,3,24,12,45,998.0,98.5,5.95,17.5,971.0,1092.63,837.99
2016,3,24,13,0,998.0,98.0,5.9,18.0,969.0,1088.16,833.03
2016,3,24,13,15,995.5,97.5,5.8,18.0,958.0,1077.08,824.91
2016,3,24,13,30,993.0,97.0,5.7,18.0,947.0,1061.91,814.15
2016,3,24,13,45,989.5,96.0,5.65,18.0,927.0,1041.25,800.09
2016,3,24,14,0,986.0,95.0,5.6,18.0,907.0,1016.7,783.45
2016,3,24,14,15,980.0,94.0,5.5,18.0,878.5,986.12,762.31
2016,3,24,14,30,974.0,93.0,5.4,18.0,850.0,952.05,738.77
2016,3,24,14,45,962.0,93.0,5.3,18.5,813.0,910.68,708.64
2016,3,24,15,0,950.0,93.0,5.2,19.0,776.0,866.61,676.62
2016,3,24,15,15,938.0,91.0,5.05,18.5,732.0,818.0,643.52
2016,3,24,15,30,926.0,89.0,4.9,18.0,688.0,767.22,608.49
2016,3,24,15,45,910.0,86.0,4.75,18.0,638.5,710.8,566.24
2016,3,24,16,0,894.0,83.0,4.6,18.0,589.0,653.16,521.45
2016,3,24,16,15,871.0,79.5,4.3,17.5,534.0,590.06,471.79
2016,3,24,16,30,848.0,76.0,4.0,17.0,479.0,529.41,422.83
2016,3,24,16,45,815.5,72.0,3.7,17.0,420.5,461.39,366.02
2016,3,24,17,0,783.0,68.0,3.4,17.0,362.0,395.33,309.24
2016,3,24,17,15,734.0,62.5,2.9,16.0,302.5,324.41,248.21
2016,3,24,17,30,685.0,57.0,2.4,15.0,243.0,258.2,189.79
2016,3,24,17,45,604.0,49.5,1.95,14.0,185.0,187.45,128.67
2016,3,24,18,0,523.0,42.0,1.5,13.0,127.0,126.9,77.9
2016,3,24,18,15,376.5,30.0,1.45,12.5,78.5,66.01,33.3
2016,3,24,18,30,230.0,18.0,1.4,12.0,30.0,22.92,0.0
2016,3,24,18,45,115.0,9.0,1.4,11.5,15.0,7.68,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,181.5,15.5,0.5,7.5,33.5,17.43,0.0
2016,3,25,7,0,363.0,31.0,0.5,8.0,67.0,62.34,31.8
2016,3,25,7,15,473.0,41.5,0.65,8.5,121.0,114.36,70.8
2016,3,25,7,30,583.0,52.0,0.8,9.0,175.0,180.17,124.99
2016,3,25,7,45,644.5,59.5,0.95,10.0,233.5,243.09,180.42
2016,3,25,8,0,706.0,67.0,1.1,11.0,292.0,313.31,241.67
2016,3,25,8,15,746.5,72.0,1.5,12.0,350.5,378.51,298.64
2016,3,25,8,30,787.0,77.0,1.9,13.0,409.0,447.06,356.68
2016,3,25,8,45,812.0,82.0,2.3,14.0,464.5,510.66,409.11
2016,3,25,9,0,837.0,87.0,2.7,15.0,520.0,575.12,460.46
2016,3,25,9,15,857.0,90.5,2.7,15.5,572.0,635.43,506.5
2016,3,25,9,30,877.0,94.0,2.7,16.0,624.0,695.36,550.7
2016,3,25,9,45,888.0,98.0,2.7,16.5,669.5,743.33,584.91
2016,3,25,10,0,899.0,102.0,2.7,17.0,715.0,793.99,618.31
2016,3,25,10,15,910.0,104.0,2.65,17.5,755.0,840.5,647.8
2016,3,25,10,30,921.0,106.0,2.6,18.0,795.0,884.63,675.13
2016,3,25,10,45,926.0,109.5,2.55,18.5,827.0,922.49,697.73
2016,3,25,11,0,931.0,113.0,2.5,19.0,859.0,957.14,717.9
2016,3,25,11,15,936.5,114.0,2.45,19.0,883.5,986.36,735.65
2016,3,25,11,30,942.0,115.0,2.4,19.0,908.0,1012.09,751.06
2016,3,25,11,45,941.5,118.0,2.4,19.5,922.5,1030.48,760.78
2016,3,25,12,0,941.0,121.0,2.4,20.0,937.0,1044.96,768.08
2016,3,25,12,15,941.5,121.5,2.45,20.0,943.5,1053.99,774.04
2016,3,25,12,30,942.0,122.0,2.5,20.0,950.0,1059.09,777.65
2016,3,25,12,45,937.0,124.0,2.6,20.5,946.5,1056.32,775.41
2016,3,25,13,0,932.0,126.0,2.7,21.0,943.0,1049.63,770.81
2016,3,25,13,15,928.5,125.5,2.8,21.0,931.0,1038.08,764.64
2016,3,25,13,30,925.0,125.0,2.9,21.0,919.0,1022.74,756.09
2016,3,25,13,45,916.0,126.0,3.0,21.5,897.5,999.99,741.26
2016,3,25,14,0,907.0,127.0,3.1,22.0,876.0,973.84,724.23
2016,3,25,14,15,899.0,125.0,3.15,22.0,847.5,942.41,704.63
2016,3,25,14,30,891.0,123.0,3.2,22.0,819.0,907.88,682.87
2016,3,25,14,45,880.5,120.5,3.3,22.0,782.5,867.85,657.48
2016,3,25,15,0,870.0,118.0,3.4,22.0,746.0,833.03,635.45
2016,3,25,15,15,855.5,115.5,3.45,21.5,703.0,784.28,604.19
2016,3,25,15,30,841.0,113.0,3.5,21.0,660.0,733.79,570.47
2016,3,25,15,45,820.0,110.0,3.55,21.0,610.5,677.0,529.17
2016,3,25,16,0,799.0,107.0,3.6,21.0,561.0,619.67,486.38
2016,3,25,16,15,772.5,102.5,3.45,20.5,507.5,557.52,439.1
2016,3,25,16,30,746.0,98.0,3.3,20.0,454.0,496.63,391.31
2016,3,25,16,45,709.0,92.0,3.2,19.5,397.5,429.81,337.56
2016,3,25,17,0,672.0,86.0,3.1,19.0,341.0,365.72,284.29
2016,3,25,17,15,619.0,78.5,2.8,18.0,283.5,297.8,227.05
2016,3,25,17,30,566.0,71.0,2.5,17.0,226.0,235.32,173.16
2016,3,25,17,45,484.5,60.5,2.25,16.0,171.0,169.64,117.62
2016,3,25,18,0,403.0,50.0,2.0,15.0,116.0,113.79,71.8
2016,3,25,18,15,272.0,34.5,2.0,14.5,71.5,59.18,31.87
2016,3,25,18,30,141.0,19.0,2.0,14.0,27.0,19.74,0.0
2016,3,25,18,45,70.5,9.5,2.0,13.5,13.5,8.11,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.0,21.0,2.15,9.5,29.5,18.98,0.0
2016,3,26,7,0,164.0,42.0,2.4,10.0,59.0,51.66,30.66
2016,3,26,7,15,261.0,61.0,2.6,10.5,108.0,97.69,65.89
2016,3,26,7,30,358.0,80.0,2.8,11.0,157.0,154.63,112.29
2016,3,26,7,45,193.5,100.5,3.0,12.0,144.0,148.39,115.35
2016,3,26,8,0,29.0,121.0,3.2,13.0,131.0,115.6,92.64
2016,3,26,8,15,325.0,119.5,3.2,13.5,256.5,251.49,202.31
2016,3,26,8,30,621.0,118.0,3.2,14.0,382.0,410.79,330.42
2016,3,26,8,45,572.0,141.5,3.25,15.0,410.0,440.4,354.74
2016,3,26,9,0,523.0,165.0,3.3,16.0,438.0,468.43,376.59
2016,3,26,9,15,345.0,224.0,3.15,16.5,411.5,433.65,347.46
2016,3,26,9,30,167.0,283.0,3.0,17.0,385.0,379.79,302.1
2016,3,26,9,45,322.5,269.5,2.95,18.0,484.5,497.79,393.71
2016,3,26,10,0,478.0,256.0,2.9,19.0,584.0,630.44,491.99
2016,3,26,10,15,652.0,201.0,2.8,19.5,675.5,742.65,573.7
2016,3,26,10,30,826.0,146.0,2.7,20.0,767.0,853.18,649.84
2016,3,26,10,45,647.5,233.5,2.6,20.5,733.0,818.61,620.07
2016,3,26,11,0,469.0,321.0,2.5,21.0,699.0,759.84,572.85
2016,3,26,11,15,662.0,238.5,2.45,21.0,789.0,875.22,656.49
2016,3,26,11,30,855.0,156.0,2.4,21.0,879.0,981.85,726.53
2016,3,26,11,45,856.0,158.5,2.4,21.5,893.5,1000.19,735.47
2016,3,26,12,0,857.0,161.0,2.4,22.0,908.0,1014.91,742.98
2016,3,26,12,15,858.5,161.5,2.45,22.0,914.5,1024.43,749.24
2016,3,26,12,30,860.0,162.0,2.5,22.0,921.0,1030.22,753.27
2016,3,26,12,45,857.0,163.0,2.6,22.5,918.0,1028.36,751.58
2016,3,26,13,0,854.0,164.0,2.7,23.0,915.0,1022.75,747.65
2016,3,26,13,15,850.5,163.5,2.8,23.0,903.5,1011.47,741.59
2016,3,26,13,30,847.0,163.0,2.9,23.0,892.0,996.57,733.28
2016,3,26,13,45,841.0,161.5,3.05,23.5,872.0,974.82,719.48
2016,3,26,14,0,835.0,160.0,3.2,24.0,852.0,949.74,703.47
2016,3,26,14,15,695.5,221.0,3.25,23.5,785.0,870.91,652.44
2016,3,26,14,30,556.0,282.0,3.3,23.0,718.0,782.51,590.78
2016,3,26,14,45,682.5,212.0,3.35,23.0,722.5,805.13,611.07
2016,3,26,15,0,809.0,142.0,3.4,23.0,727.0,805.99,614.48
2016,3,26,15,15,730.5,160.5,3.35,23.0,666.0,735.65,564.37
2016,3,26,15,30,652.0,179.0,3.3,23.0,605.0,664.3,512.32
2016,3,26,15,45,511.0,205.0,3.3,23.0,523.5,557.06,432.54
2016,3,26,16,0,370.0,231.0,3.3,23.0,442.0,456.45,356.13
2016,3,26,16,15,381.5,204.5,3.1,22.5,404.5,416.83,326.75
2016,3,26,16,30,393.0,178.0,2.9,22.0,367.0,384.02,301.28
2016,3,26,16,45,364.0,162.5,2.75,21.5,321.0,323.73,253.72
2016,3,26,17,0,335.0,147.0,2.6,21.0,275.0,274.88,214.11
2016,3,26,17,15,308.5,125.5,2.3,20.0,228.5,224.24,172.44
2016,3,26,17,30,282.0,104.0,2.0,19.0,182.0,176.55,132.38
2016,3,26,17,45,235.5,83.0,1.75,18.5,137.5,128.19,91.98
2016,3,26,18,0,189.0,62.0,1.5,18.0,93.0,85.69,57.19
2016,3,26,18,15,112.5,41.0,1.55,17.5,57.5,46.64,27.72
2016,3,26,18,30,36.0,20.0,1.6,17.0,22.0,17.44,0.59
2016,3,26,18,45,18.0,10.0,1.65,16.5,11.0,8.54,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,29.5,19.81,1.47
2016,3,27,7,0,135.0,45.0,4.5,14.0,59.0,51.48,31.31
2016,3,27,7,15,224.5,66.0,4.75,14.0,107.5,93.77,63.47
2016,3,27,7,30,314.0,87.0,5.0,14.0,156.0,150.98,109.99
2016,3,27,7,45,157.5,99.0,5.25,14.5,133.5,132.75,102.49
2016,3,27,8,0,1.0,111.0,5.5,15.0,111.0,93.72,74.18
2016,3,27,8,15,4.5,129.5,5.7,15.0,131.5,111.1,88.64
2016,3,27,8,30,8.0,148.0,5.9,15.0,152.0,128.97,103.33
2016,3,27,8,45,23.5,179.5,6.15,15.5,192.0,165.03,132.81
2016,3,27,9,0,39.0,211.0,6.4,16.0,232.0,210.67,169.84
2016,3,27,9,15,19.5,181.0,6.4,16.0,191.5,165.89,132.5
2016,3,27,9,30,0.0,151.0,6.4,16.0,151.0,127.38,100.17
2016,3,27,9,45,16.5,215.0,6.45,16.0,227.0,195.62,156.02
2016,3,27,10,0,33.0,279.0,6.5,16.0,303.0,278.49,222.68
2016,3,27,10,15,114.0,325.0,6.35,16.5,411.0,402.24,321.61
2016,3,27,10,30,195.0,371.0,6.2,17.0,519.0,519.71,412.91
2016,3,27,10,45,526.5,260.0,6.1,17.5,681.0,733.62,581.59
2016,3,27,11,0,858.0,149.0,6.0,18.0,843.0,935.35,730.41
2016,3,27,11,15,865.0,150.0,5.85,18.0,867.0,964.71,748.61
2016,3,27,11,30,872.0,151.0,5.7,18.0,891.0,990.83,765.26
2016,3,27,11,45,894.0,141.5,5.6,18.5,912.0,1004.24,771.76
2016,3,27,12,0,916.0,132.0,5.5,19.0,933.0,1027.51,785.22
2016,3,27,12,15,917.5,132.0,5.4,19.0,940.0,1036.63,790.33
2016,3,27,12,30,919.0,132.0,5.3,19.0,947.0,1041.94,792.99
2016,3,27,12,45,924.0,129.0,5.25,19.5,946.0,1043.89,792.34
2016,3,27,13,0,929.0,126.0,5.2,20.0,945.0,1041.94,789.17
2016,3,27,13,15,926.5,125.0,5.15,20.0,934.0,1030.77,781.41
2016,3,27,13,30,924.0,124.0,5.1,20.0,923.0,1015.79,771.24
2016,3,27,13,45,922.0,121.5,5.1,20.5,903.5,996.06,756.83
2016,3,27,14,0,920.0,119.0,5.1,21.0,884.0,972.66,740.04
2016,3,27,14,15,913.0,117.5,5.05,21.0,856.0,942.2,719.53
2016,3,27,14,30,906.0,116.0,5.0,21.0,828.0,908.56,696.83
2016,3,27,14,45,899.0,112.5,4.95,21.0,792.5,869.9,670.56
2016,3,27,15,0,892.0,109.0,4.9,21.0,757.0,828.42,642.17
2016,3,27,15,15,879.0,106.5,4.8,20.5,714.0,780.79,610.1
2016,3,27,15,30,866.0,104.0,4.7,20.0,671.0,736.74,579.73
2016,3,27,15,45,851.0,99.5,4.65,20.0,623.0,681.39,538.25
2016,3,27,16,0,836.0,95.0,4.6,20.0,575.0,624.9,494.98
2016,3,27,16,15,812.0,91.5,4.4,19.5,521.0,563.53,447.2
2016,3,27,16,30,788.0,88.0,4.2,19.0,467.0,502.56,398.4
2016,3,27,16,45,757.5,82.0,4.05,19.0,411.0,436.91,344.01
2016,3,27,17,0,727.0,76.0,3.9,19.0,355.0,373.14,289.6
2016,3,27,17,15,677.0,70.0,3.4,18.0,296.5,304.46,230.97
2016,3,27,17,30,627.0,64.0,2.9,17.0,238.0,241.22,175.76
2016,3,27,17,45,552.5,55.0,2.4,16.0,182.0,175.28,119.33
2016,3,27,18,0,478.0,46.0,1.9,15.0,126.0,118.19,72.19
2016,3,27,18,15,342.0,33.0,1.85,14.5,79.0,61.45,31.58
2016,3,27,18,30,206.0,20.0,1.8,14.0,32.0,21.55,2.38
2016,3,27,18,45,103.0,10.0,1.8,13.5,16.0,8.54,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,179.0,17.5,2.4,7.0,38.0,18.68,2.46
2016,3,28,7,0,358.0,35.0,2.7,8.0,76.0,64.44,34.52
2016,3,28,7,15,461.0,45.5,2.75,8.5,129.5,114.96,72.33
2016,3,28,7,30,564.0,56.0,2.8,9.0,183.0,178.34,125.01
2016,3,28,7,45,621.5,64.0,2.9,10.0,240.5,239.32,179.3
2016,3,28,8,0,679.0,72.0,3.0,11.0,298.0,306.62,238.85
2016,3,28,8,15,720.0,77.5,3.05,12.0,356.0,370.85,295.0
2016,3,28,8,30,761.0,83.0,3.1,13.0,414.0,438.86,352.38
2016,3,28,8,45,786.5,88.5,3.2,14.0,469.0,501.58,403.75
2016,3,28,9,0,812.0,94.0,3.3,15.0,524.0,565.24,453.93
2016,3,28,9,15,833.0,97.5,3.15,15.5,576.0,624.69,499.28
2016,3,28,9,30,854.0,101.0,3.0,16.0,628.0,683.89,542.73
2016,3,28,9,45,867.0,104.5,2.9,16.5,673.5,736.83,580.23
2016,3,28,10,0,880.0,108.0,2.8,17.0,719.0,781.83,609.81
2016,3,28,10,15,891.0,110.5,2.65,17.5,758.5,827.81,638.53
2016,3,28,10,30,902.0,113.0,2.5,18.0,798.0,871.47,664.9
2016,3,28,10,45,908.5,115.5,2.45,18.5,829.5,908.68,687.14
2016,3,28,11,0,915.0,118.0,2.4,19.0,861.0,942.84,707.06
2016,3,28,11,15,920.0,119.0,2.3,19.0,885.0,970.9,723.57
2016,3,28,11,30,925.0,120.0,2.2,19.0,909.0,995.52,737.7
2016,3,28,11,45,926.0,122.0,2.15,19.5,923.5,1013.75,746.77
2016,3,28,12,0,927.0,124.0,2.1,20.0,938.0,1028.19,753.45
2016,3,28,12,15,928.0,124.5,2.0,20.5,944.5,1037.32,756.15
2016,3,28,12,30,929.0,125.0,1.9,21.0,951.0,1042.59,756.47
2016,3,28,12,45,925.5,126.5,1.85,21.5,947.5,1040.56,752.98
2016,3,28,13,0,922.0,128.0,1.8,22.0,944.0,1034.67,747.26
2016,3,28,13,15,918.5,127.0,1.75,22.0,932.0,1022.53,739.22
2016,3,28,13,30,915.0,126.0,1.7,22.0,920.0,1006.64,728.99
2016,3,28,13,45,907.5,126.5,1.7,22.0,899.0,984.83,715.82
2016,3,28,14,0,900.0,127.0,1.7,22.0,878.0,959.61,700.55
2016,3,28,14,15,892.0,125.5,1.75,22.0,849.5,928.74,682.25
2016,3,28,14,30,884.0,124.0,1.8,22.0,821.0,894.81,661.84
2016,3,28,14,45,874.0,121.5,1.85,22.5,785.0,855.37,636.33
2016,3,28,15,0,864.0,119.0,1.9,23.0,749.0,820.95,614.04
2016,3,28,15,15,849.5,116.0,1.95,22.5,706.0,771.92,583.79
2016,3,28,15,30,835.0,113.0,2.0,22.0,663.0,721.2,550.71
2016,3,28,15,45,815.5,110.0,2.15,22.0,614.0,665.77,512.19
2016,3,28,16,0,796.0,107.0,2.3,22.0,565.0,609.7,471.82
2016,3,28,16,15,770.5,102.5,2.3,21.5,512.0,548.46,426.41
2016,3,28,16,30,745.0,98.0,2.3,21.0,459.0,488.16,380.08
2016,3,28,16,45,707.5,92.5,2.3,21.0,402.5,421.98,327.01
2016,3,28,17,0,670.0,87.0,2.3,21.0,346.0,358.6,274.55
2016,3,28,17,15,618.5,80.0,2.1,20.0,289.0,292.26,219.33
2016,3,28,17,30,567.0,73.0,1.9,19.0,232.0,231.18,167.32
2016,3,28,17,45,485.5,63.0,1.75,18.0,177.0,166.66,113.65
2016,3,28,18,0,404.0,53.0,1.6,17.0,122.0,111.96,69.72
2016,3,28,18,15,279.5,37.5,1.65,16.5,76.5,57.39,30.63
2016,3,28,18,30,155.0,22.0,1.7,16.0,31.0,20.62,3.48
2016,3,28,18,45,77.5,11.0,1.8,15.5,15.5,9.39,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,104.5,22.5,2.15,13.0,35.0,20.5,5.45
2016,3,29,7,0,209.0,45.0,2.5,14.0,70.0,58.55,34.7
2016,3,29,7,15,301.5,62.0,2.75,14.5,119.5,103.38,68.11
2016,3,29,7,30,394.0,79.0,3.0,15.0,169.0,159.91,113.69
2016,3,29,7,45,459.5,91.0,3.3,16.0,224.0,215.94,161.25
2016,3,29,8,0,525.0,103.0,3.6,17.0,279.0,279.52,215.24
2016,3,29,8,15,262.5,112.0,3.7,17.5,200.0,210.95,166.69
2016,3,29,8,30,0.0,121.0,3.8,18.0,121.0,101.52,79.17
2016,3,29,8,45,0.0,118.0,3.9,18.5,118.0,98.83,76.61
2016,3,29,9,0,0.0,115.0,4.0,19.0,115.0,96.19,74.01
2016,3,29,9,15,4.0,157.0,4.0,19.5,160.0,135.0,105.21
2016,3,29,9,30,8.0,199.0,4.0,20.0,205.0,174.76,136.59
2016,3,29,9,45,19.5,239.5,4.0,20.5,253.5,219.35,171.46
2016,3,29,10,0,31.0,280.0,4.0,21.0,302.0,276.99,215.88
2016,3,29,10,15,21.5,260.0,4.0,21.0,275.5,240.83,187.03
2016,3,29,10,30,12.0,240.0,4.0,21.0,249.0,215.75,166.93
2016,3,29,10,45,12.0,241.0,4.0,21.5,250.5,217.06,167.41
2016,3,29,11,0,12.0,242.0,4.0,22.0,252.0,218.35,167.86
2016,3,29,11,15,9.5,214.0,4.0,22.5,222.5,191.52,146.47
2016,3,29,11,30,7.0,186.0,4.0,23.0,193.0,164.78,125.22
2016,3,29,11,45,8.5,199.0,4.05,23.5,207.0,177.83,135.11
2016,3,29,12,0,10.0,212.0,4.1,24.0,221.0,190.93,144.94
2016,3,29,12,15,5.0,174.0,4.1,24.0,178.5,152.78,115.13
2016,3,29,12,30,0.0,136.0,4.1,24.0,136.0,114.92,85.4
2016,3,29,12,45,0.0,135.0,4.2,24.5,135.0,114.05,84.6
2016,3,29,13,0,0.0,134.0,4.3,25.0,134.0,113.16,83.76
2016,3,29,13,15,3.5,160.0,4.35,25.0,163.5,139.02,104.1
2016,3,29,13,30,7.0,186.0,4.4,25.0,193.0,164.96,124.41
2016,3,29,13,45,6.5,182.0,4.45,25.0,188.0,160.78,121.22
2016,3,29,14,0,6.0,178.0,4.5,25.0,183.0,156.6,118.09
2016,3,29,14,15,3.0,156.0,4.55,25.0,158.5,134.53,100.93
2016,3,29,14,30,0.0,134.0,4.6,25.0,134.0,112.75,83.92
2016,3,29,14,45,0.0,115.0,4.65,25.0,115.0,96.36,71.17
2016,3,29,15,0,0.0,96.0,4.7,25.0,96.0,80.09,58.43
2016,3,29,15,15,0.0,90.5,4.7,25.0,90.5,75.4,54.85
2016,3,29,15,30,0.0,85.0,4.7,25.0,85.0,70.74,51.29
2016,3,29,15,45,0.0,122.0,4.7,25.0,122.0,102.17,76.57
2016,3,29,16,0,0.0,159.0,4.7,25.0,159.0,134.27,102.36
2016,3,29,16,15,3.0,160.0,4.5,24.5,161.5,136.92,105.01
2016,3,29,16,30,6.0,161.0,4.3,24.0,164.0,139.29,107.48
2016,3,29,16,45,3.0,142.5,4.15,24.0,144.0,121.55,93.55
2016,3,29,17,0,0.0,124.0,4.0,24.0,124.0,104.24,79.87
2016,3,29,17,15,0.0,103.5,3.75,23.0,103.5,86.65,66.02
2016,3,29,17,30,0.0,83.0,3.5,22.0,83.0,69.18,51.94
2016,3,29,17,45,0.0,63.5,3.25,21.5,63.5,52.71,38.25
2016,3,29,18,0,0.0,44.0,3.0,21.0,44.0,36.4,24.45
2016,3,29,18,15,0.0,27.5,3.15,20.5,27.5,22.72,12.66
2016,3,29,18,30,0.0,11.0,3.3,20.0,11.0,9.05,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.0,5.5,4.69,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,8.0,3.9,19.0,8.0,6.57,0.0
2016,3,30,7,0,0.0,16.0,3.9,19.0,16.0,13.16,5.08
2016,3,30,7,15,0.0,27.5,4.0,19.0,27.5,22.68,13.3
2016,3,30,7,30,0.0,39.0,4.1,19.0,39.0,32.21,21.51
2016,3,30,7,45,0.0,51.5,4.25,19.0,51.5,42.61,30.34
2016,3,30,8,0,0.0,64.0,4.4,19.0,64.0,53.03,39.05
2016,3,30,8,15,0.0,67.0,4.45,19.0,67.0,55.53,41.02
2016,3,30,8,30,0.0,70.0,4.5,19.0,70.0,58.05,42.96
2016,3,30,8,45,0.0,65.0,4.55,19.5,65.0,53.9,39.26
2016,3,30,9,0,0.0,60.0,4.6,20.0,60.0,49.76,35.6
2016,3,30,9,15,0.0,66.0,4.75,20.0,66.0,54.79,39.61
2016,3,30,9,30,0.0,72.0,4.9,20.0,72.0,59.84,43.6
2016,3,30,9,45,0.0,91.5,5.05,20.5,91.5,76.2,56.68
2016,3,30,10,0,0.0,111.0,5.2,21.0,111.0,92.81,69.82
2016,3,30,10,15,5.0,168.5,5.3,21.0,172.5,146.45,112.76
2016,3,30,10,30,10.0,226.0,5.4,21.0,234.0,201.46,156.18
2016,3,30,10,45,9.5,219.0,5.55,21.5,227.0,195.19,150.66
2016,3,30,11,0,9.0,212.0,5.7,22.0,220.0,188.9,145.25
2016,3,30,11,15,12.0,243.0,5.8,22.0,253.5,219.48,169.1
2016,3,30,11,30,15.0,274.0,5.9,22.0,287.0,250.42,193.05
2016,3,30,11,45,14.5,271.0,6.0,22.5,284.0,247.57,190.31
2016,3,30,12,0,14.0,268.0,6.1,23.0,281.0,244.64,187.59
2016,3,30,12,15,17.0,293.5,6.05,23.5,309.0,270.75,207.3
2016,3,30,12,30,20.0,319.0,6.0,24.0,337.0,296.96,226.89
2016,3,30,12,45,59.5,383.5,6.0,24.5,436.5,414.22,316.11
2016,3,30,13,0,99.0,448.0,6.0,25.0,536.0,516.27,391.77
2016,3,30,13,15,118.0,447.5,5.9,25.0,551.5,550.03,416.67
2016,3,30,13,30,137.0,447.0,5.8,25.0,567.0,565.24,428.29
2016,3,30,13,45,128.0,434.5,5.7,25.5,545.0,541.25,409.81
2016,3,30,14,0,119.0,422.0,5.6,26.0,523.0,516.99,391.32
2016,3,30,14,15,158.0,409.0,5.45,26.0,538.0,534.48,405.54
2016,3,30,14,30,197.0,396.0,5.3,26.0,553.0,549.23,417.52
2016,3,30,14,45,239.5,371.0,5.2,26.0,553.0,552.03,421.03
2016,3,30,15,0,282.0,346.0,5.1,26.0,553.0,564.17,431.1
2016,3,30,15,15,215.0,331.0,5.0,26.0,483.5,474.36,364.04
2016,3,30,15,30,148.0,316.0,4.9,26.0,414.0,402.44,309.57
2016,3,30,15,45,262.0,275.0,4.8,26.0,433.5,440.56,340.73
2016,3,30,16,0,376.0,234.0,4.7,26.0,453.0,456.04,353.66
2016,3,30,16,15,474.0,185.5,4.45,25.5,435.0,452.98,351.84
2016,3,30,16,30,572.0,137.0,4.2,25.0,417.0,433.57,336.41
2016,3,30,16,45,628.0,109.5,4.0,24.5,382.5,397.94,306.81
2016,3,30,17,0,684.0,82.0,3.8,24.0,348.0,354.24,268.95
2016,3,30,17,15,635.5,75.0,3.4,23.0,291.5,288.48,213.91
2016,3,30,17,30,587.0,68.0,3.0,22.0,235.0,227.6,162.0
2016,3,30,17,45,517.0,58.5,2.6,21.5,181.0,165.26,109.71
2016,3,30,18,0,447.0,49.0,2.2,21.0,127.0,111.26,66.35
2016,3,30,18,15,322.5,36.0,2.25,20.5,81.0,58.63,30.11
2016,3,30,18,30,198.0,23.0,2.3,20.0,35.0,21.61,5.72
2016,3,30,18,45,99.0,11.5,2.35,19.5,17.5,9.82,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,176.0,20.0,3.25,14.5,42.0,20.32,6.56
2016,3,31,7,0,352.0,40.0,3.6,15.0,84.0,67.32,36.66
2016,3,31,7,15,450.0,50.5,3.7,15.5,137.5,116.57,72.49
2016,3,31,7,30,548.0,61.0,3.8,16.0,191.0,178.0,122.29
2016,3,31,7,45,618.5,66.5,3.95,17.0,250.0,239.0,174.67
2016,3,31,8,0,689.0,72.0,4.1,18.0,309.0,307.79,233.72
2016,3,31,8,15,729.5,77.0,4.3,18.5,367.5,372.34,289.68
2016,3,31,8,30,770.0,82.0,4.5,19.0,426.0,439.42,346.35
2016,3,31,8,45,807.0,83.5,4.7,20.0,484.5,504.16,398.99
2016,3,31,9,0,844.0,85.0,4.9,21.0,543.0,570.94,451.51
2016,3,31,9,15,864.5,88.0,4.8,21.5,595.0,627.47,494.74
2016,3,31,9,30,885.0,91.0,4.7,22.0,647.0,686.24,538.08
2016,3,31,9,45,903.0,92.0,4.6,22.5,695.0,740.47,576.72
2016,3,31,10,0,921.0,93.0,4.5,23.0,743.0,793.38,611.45
2016,3,31,10,15,931.5,95.0,4.45,23.5,783.0,839.76,641.04
2016,3,31,10,30,942.0,97.0,4.4,24.0,823.0,883.65,668.64
2016,3,31,10,45,949.5,98.5,4.35,24.5,855.5,921.71,691.86
2016,3,31,11,0,957.0,100.0,4.3,25.0,888.0,956.63,712.71
2016,3,31,11,15,962.5,101.0,4.2,25.0,912.0,985.9,730.73
2016,3,31,11,30,968.0,102.0,4.1,25.0,936.0,1011.58,746.32
2016,3,31,11,45,970.0,103.0,4.1,25.5,951.5,1030.22,756.4
2016,3,31,12,0,972.0,104.0,4.1,26.0,967.0,1044.94,763.99
2016,3,31,12,15,973.0,104.5,4.05,26.0,973.5,1054.19,769.31
2016,3,31,12,30,974.0,105.0,4.0,26.0,980.0,1059.4,772.16
2016,3,31,12,45,973.5,104.5,4.0,26.5,977.0,1058.08,769.75
2016,3,31,13,0,973.0,104.0,4.0,27.0,974.0,1052.7,764.89
2016,3,31,13,15,970.5,103.5,3.9,27.0,962.5,1041.35,757.18
2016,3,31,13,30,968.0,103.0,3.8,27.0,951.0,1026.04,747.06
2016,3,31,13,45,964.5,102.0,3.75,27.0,930.5,1005.4,733.94
2016,3,31,14,0,961.0,101.0,3.7,27.0,910.0,981.0,718.46
2016,3,31,14,15,955.0,99.5,3.65,26.5,881.5,950.23,700.21
2016,3,31,14,30,949.0,98.0,3.6,26.0,853.0,916.08,679.65
2016,3,31,14,45,937.5,98.0,3.55,26.0,816.0,875.75,653.46
2016,3,31,15,0,926.0,98.0,3.5,26.0,779.0,832.79,625.34
2016,3,31,15,15,914.0,95.5,3.4,26.0,736.0,784.56,593.12
2016,3,31,15,30,902.0,93.0,3.3,26.0,693.0,734.25,558.69
2016,3,31,15,45,886.5,90.0,3.2,26.0,644.0,679.36,518.87
2016,3,31,16,0,871.0,87.0,3.1,26.0,595.0,623.28,477.22
2016,3,31,16,15,848.5,83.5,2.9,25.5,540.5,564.45,432.91
2016,3,31,16,30,826.0,80.0,2.7,25.0,486.0,502.62,385.01
2016,3,31,16,45,794.0,76.0,2.55,24.5,428.5,436.62,332.57
2016,3,31,17,0,762.0,72.0,2.4,24.0,371.0,372.6,279.93
2016,3,31,17,15,714.0,66.5,2.25,22.5,311.5,304.26,223.63
2016,3,31,17,30,666.0,61.0,2.1,21.0,252.0,239.54,168.88
2016,3,31,17,45,587.0,54.0,1.95,20.0,194.5,173.17,113.63
2016,3,31,18,0,508.0,47.0,1.8,19.0,137.0,116.12,68.23
2016,3,31,18,15,375.5,35.0,2.0,18.5,88.0,60.32,30.19
2016,3,31,18,30,243.0,23.0,2.2,18.0,39.0,21.18,7.88
2016,3,31,18,45,121.5,11.5,2.4,17.5,19.5,9.82,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,2.0,3.95,12.0,2.0,1.64,0.0
2016,4,1,7,0,0.0,4.0,4.0,12.0,4.0,3.28,0.0
2016,4,1,7,15,0.0,6.5,4.2,12.5,6.5,5.33,0.0
2016,4,1,7,30,0.0,9.0,4.4,13.0,9.0,7.39,0.73
2016,4,1,7,45,0.0,11.5,4.6,13.5,11.5,9.46,2.51
2016,4,1,8,0,0.0,14.0,4.8,14.0,14.0,11.53,4.27
2016,4,1,8,15,0.0,72.0,5.05,14.0,72.0,59.71,45.43
2016,4,1,8,30,0.0,130.0,5.3,14.0,130.0,109.08,86.89
2016,4,1,8,45,0.0,123.5,5.55,14.5,123.5,103.43,81.65
2016,4,1,9,0,0.0,117.0,5.8,15.0,117.0,97.83,76.53
2016,4,1,9,15,0.0,128.5,5.75,15.0,128.5,107.69,84.44
2016,4,1,9,30,0.0,140.0,5.7,15.0,140.0,117.6,92.35
2016,4,1,9,45,0.0,100.0,5.7,15.5,100.0,83.39,63.73
2016,4,1,10,0,0.0,60.0,5.7,16.0,60.0,49.9,35.82
2016,4,1,10,15,0.0,41.0,5.6,16.0,41.0,34.09,22.66
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,18.29,9.52
2016,4,1,10,45,0.0,23.0,5.45,16.0,23.0,19.13,10.2
2016,4,1,11,0,0.0,24.0,5.4,16.0,24.0,19.98,10.88
2016,4,1,11,15,11.0,174.0,5.4,16.0,184.0,157.52,123.48
2016,4,1,11,30,22.0,324.0,5.4,16.0,344.0,301.84,238.1
2016,4,1,11,45,16.0,268.5,5.45,16.5,283.0,246.42,193.57
2016,4,1,12,0,10.0,213.0,5.5,17.0,222.0,191.57,149.6
2016,4,1,12,15,5.5,178.0,5.55,17.0,183.0,156.63,121.59
2016,4,1,12,30,1.0,143.0,5.6,17.0,144.0,121.91,93.55
2016,4,1,12,45,8.5,216.5,5.65,17.5,224.5,193.4,150.8
2016,4,1,13,0,16.0,290.0,5.7,18.0,305.0,266.19,208.03
2016,4,1,13,15,106.0,370.0,5.7,17.5,464.0,459.74,361.19
2016,4,1,13,30,196.0,450.0,5.7,17.0,623.0,621.14,485.4
2016,4,1,13,45,113.0,396.0,5.75,17.0,495.5,487.07,382.19
2016,4,1,14,0,30.0,342.0,5.8,17.0,368.0,340.55,267.51
2016,4,1,14,15,425.5,251.0,5.8,16.5,591.5,642.37,512.49
2016,4,1,14,30,821.0,160.0,5.8,16.0,815.0,875.12,692.07
2016,4,1,14,45,456.0,255.0,5.8,16.0,616.0,640.97,511.38
2016,4,1,15,0,91.0,350.0,5.8,16.0,417.0,390.55,310.62
2016,4,1,15,15,54.0,294.0,5.8,15.5,333.0,305.48,244.31
2016,4,1,15,30,17.0,238.0,5.8,15.0,249.0,215.42,172.16
2016,4,1,15,45,150.5,246.5,5.8,15.0,335.0,327.96,266.1
2016,4,1,16,0,284.0,255.0,5.8,15.0,421.0,417.0,338.57
2016,4,1,16,15,166.5,228.5,5.7,14.5,323.5,302.51,245.97
2016,4,1,16,30,49.0,202.0,5.6,14.0,226.0,202.45,164.16
2016,4,1,16,45,293.5,165.0,5.55,14.0,283.0,285.53,231.78
2016,4,1,17,0,538.0,128.0,5.5,14.0,340.0,332.34,264.67
2016,4,1,17,15,484.5,116.0,5.15,13.5,284.5,269.27,209.9
2016,4,1,17,30,431.0,104.0,4.8,13.0,229.0,211.97,159.92
2016,4,1,17,45,377.0,85.5,4.5,12.5,177.0,155.05,110.85
2016,4,1,18,0,323.0,67.0,4.2,12.0,125.0,104.75,69.03
2016,4,1,18,15,216.5,47.0,3.95,11.5,80.0,56.35,33.78
2016,4,1,18,30,110.0,27.0,3.7,11.0,35.0,21.84,9.33
2016,4,1,18,45,55.0,13.5,3.45,10.5,17.5,11.52,0.0
2016,4,1,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,62.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,124.0,11.0,3.8,6.0,14.0,9.39,0.0
2016,4,2,6,45,292.5,24.0,3.9,6.5,57.0,25.7,10.9
2016,4,2,7,0,461.0,37.0,4.0,7.0,100.0,72.91,38.68
2016,4,2,7,15,551.5,45.5,3.95,8.0,156.0,125.93,78.2
2016,4,2,7,30,642.0,54.0,3.9,9.0,212.0,191.26,132.99
2016,4,2,7,45,697.5,60.0,3.9,10.0,272.0,254.06,189.21
2016,4,2,8,0,753.0,66.0,3.9,11.0,332.0,322.73,250.34
2016,4,2,8,15,789.0,70.5,3.8,12.0,391.0,387.71,307.53
2016,4,2,8,30,825.0,75.0,3.7,13.0,450.0,455.41,364.92
2016,4,2,8,45,850.5,78.5,3.6,14.0,506.5,519.1,417.01
2016,4,2,9,0,876.0,82.0,3.5,15.0,563.0,581.11,465.7
2016,4,2,9,15,894.0,84.5,3.35,15.5,615.5,639.68,510.56
2016,4,2,9,30,912.0,87.0,3.2,16.0,668.0,697.5,553.15
2016,4,2,9,45,925.5,89.5,3.1,17.0,714.5,751.09,590.19
2016,4,2,10,0,939.0,92.0,3.0,18.0,761.0,802.89,622.8
2016,4,2,10,15,948.5,93.5,3.05,18.0,800.5,848.47,653.51
2016,4,2,10,30,958.0,95.0,3.1,18.0,840.0,891.41,682.17
2016,4,2,10,45,965.0,96.5,3.15,18.5,872.5,929.35,705.87
2016,4,2,11,0,972.0,98.0,3.2,19.0,905.0,964.05,727.21
2016,4,2,11,15,976.5,99.0,3.25,19.0,929.0,992.57,745.69
2016,4,2,11,30,981.0,100.0,3.3,19.0,953.0,1017.4,761.77
2016,4,2,11,45,983.0,101.0,3.35,19.5,967.5,1036.06,772.36
2016,4,2,12,0,985.0,102.0,3.4,20.0,982.0,1050.75,780.43
