Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,12,15,986.0,102.0,3.4,20.0,988.5,1059.42,785.74
2016,4,2,12,30,987.0,102.0,3.4,20.0,995.0,1064.01,788.56
2016,4,2,12,45,985.5,102.5,3.45,20.5,992.0,1062.56,786.49
2016,4,2,13,0,984.0,103.0,3.5,21.0,989.0,1057.02,781.91
2016,4,2,13,15,981.5,102.5,3.5,21.0,977.0,1045.45,774.63
2016,4,2,13,30,979.0,102.0,3.5,21.0,965.0,1029.88,764.88
2016,4,2,13,45,974.5,101.5,3.5,21.0,944.0,1008.53,751.4
2016,4,2,14,0,970.0,101.0,3.5,21.0,923.0,983.43,735.51
2016,4,2,14,15,963.5,99.5,3.45,21.0,893.5,951.93,714.99
2016,4,2,14,30,957.0,98.0,3.4,21.0,864.0,917.05,692.19
2016,4,2,14,45,942.0,99.0,3.4,21.0,826.0,874.59,664.4
2016,4,2,15,0,927.0,100.0,3.4,21.0,788.0,829.73,634.74
2016,4,2,15,15,914.5,98.0,3.35,21.0,744.0,781.6,602.23
2016,4,2,15,30,902.0,96.0,3.3,21.0,700.0,731.44,567.05
2016,4,2,15,45,886.5,92.5,3.25,21.0,650.5,676.09,526.26
2016,4,2,16,0,871.0,89.0,3.2,21.0,601.0,619.57,483.54
2016,4,2,16,15,848.0,86.0,3.0,20.5,546.0,560.97,438.37
2016,4,2,16,30,825.0,83.0,2.8,20.0,491.0,499.52,389.68
2016,4,2,16,45,793.5,78.5,2.6,19.5,433.5,433.46,335.93
2016,4,2,17,0,762.0,74.0,2.4,19.0,376.0,369.34,282.03
2016,4,2,17,15,715.5,68.0,2.05,18.0,316.5,301.29,224.16
2016,4,2,17,30,669.0,62.0,1.7,17.0,257.0,236.56,168.09
2016,4,2,17,45,596.0,54.5,1.4,16.0,199.5,171.2,112.89
2016,4,2,18,0,523.0,47.0,1.1,15.0,142.0,114.42,67.29
2016,4,2,18,15,395.5,35.5,1.1,14.5,92.5,59.28,29.91
2016,4,2,18,30,268.0,24.0,1.1,14.0,43.0,20.23,8.61
2016,4,2,18,45,134.0,12.0,1.15,13.5,21.5,10.24,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,62.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,124.0,12.0,1.8,9.0,16.0,10.24,0.0
2016,4,3,6,45,284.0,25.5,2.1,10.0,59.0,26.56,11.99
2016,4,3,7,0,444.0,39.0,2.4,11.0,102.0,72.88,38.84
2016,4,3,7,15,534.0,48.0,2.4,12.0,158.0,125.16,77.13
2016,4,3,7,30,624.0,57.0,2.4,13.0,214.0,188.47,129.1
2016,4,3,7,45,679.5,63.5,2.45,14.0,273.5,250.69,183.51
2016,4,3,8,0,735.0,70.0,2.5,15.0,333.0,319.87,243.53
2016,4,3,8,15,772.0,74.5,2.5,16.0,392.0,384.15,298.66
2016,4,3,8,30,809.0,79.0,2.5,17.0,451.0,451.27,354.11
2016,4,3,8,45,835.0,83.0,2.5,18.5,507.5,514.78,403.97
2016,4,3,9,0,861.0,87.0,2.5,20.0,564.0,579.14,452.19
2016,4,3,9,15,880.0,90.0,2.4,20.5,616.0,635.45,493.93
2016,4,3,9,30,899.0,93.0,2.3,21.0,668.0,693.67,535.38
2016,4,3,9,45,913.0,95.5,2.2,21.5,715.0,746.92,571.75
2016,4,3,10,0,927.0,98.0,2.1,22.0,762.0,798.46,604.23
2016,4,3,10,15,937.0,99.5,2.05,22.0,801.5,843.87,633.01
2016,4,3,10,30,947.0,101.0,2.0,22.0,841.0,886.7,659.69
2016,4,3,10,45,954.5,102.5,2.0,22.5,873.5,924.6,682.0
2016,4,3,11,0,962.0,104.0,2.0,23.0,906.0,959.33,702.02
2016,4,3,11,15,967.0,105.0,2.05,23.0,930.0,987.95,719.92
2016,4,3,11,30,972.0,106.0,2.1,23.0,954.0,1012.93,735.57
2016,4,3,11,45,974.5,107.0,2.2,23.5,969.5,1031.8,746.56
2016,4,3,12,0,977.0,108.0,2.3,24.0,985.0,1046.75,755.17
2016,4,3,12,15,978.5,108.0,2.35,24.0,991.0,1055.75,761.04
2016,4,3,12,30,980.0,108.0,2.4,24.0,997.0,1060.7,764.53
2016,4,3,12,45,979.0,108.0,2.5,24.5,994.0,1059.17,763.16
2016,4,3,13,0,978.0,108.0,2.6,25.0,991.0,1053.56,759.36
2016,4,3,13,15,975.5,108.0,2.6,25.0,979.0,1042.49,752.66
2016,4,3,13,30,973.0,108.0,2.6,25.0,967.0,1027.44,743.59
2016,4,3,13,45,968.5,107.0,2.65,25.0,946.5,1005.66,730.8
2016,4,3,14,0,964.0,106.0,2.7,25.0,926.0,980.15,715.63
2016,4,3,14,15,957.5,104.5,2.7,25.0,896.5,948.78,696.19
2016,4,3,14,30,951.0,103.0,2.7,25.0,867.0,914.06,674.51
2016,4,3,14,45,942.5,101.0,2.7,25.0,830.5,874.04,649.18
2016,4,3,15,0,934.0,99.0,2.7,25.0,794.0,831.19,621.74
2016,4,3,15,15,921.5,97.0,2.65,24.5,750.0,782.79,591.05
2016,4,3,15,30,909.0,95.0,2.6,24.0,706.0,732.34,557.54
2016,4,3,15,45,893.0,92.0,2.6,24.0,656.0,676.88,517.76
2016,4,3,16,0,877.0,89.0,2.6,24.0,606.0,620.27,476.02
2016,4,3,16,15,854.5,86.0,2.4,23.5,551.5,561.61,431.54
2016,4,3,16,30,832.0,83.0,2.2,23.0,497.0,500.13,383.6
2016,4,3,16,45,801.0,78.5,2.05,22.5,439.0,433.99,330.79
2016,4,3,17,0,770.0,74.0,1.9,22.0,381.0,369.73,277.71
2016,4,3,17,15,724.0,68.5,1.7,21.0,321.5,301.99,221.12
2016,4,3,17,30,678.0,63.0,1.5,20.0,262.0,237.45,166.09
2016,4,3,17,45,605.5,55.5,1.3,19.0,204.0,171.84,111.51
2016,4,3,18,0,533.0,48.0,1.1,18.0,146.0,114.74,66.4
2016,4,3,18,15,406.5,36.5,1.15,17.0,95.5,59.41,29.73
2016,4,3,18,30,280.0,25.0,1.2,16.0,45.0,20.67,9.26
2016,4,3,18,45,140.0,12.5,1.3,15.5,22.5,10.67,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,119.0,13.0,3.3,10.0,17.0,11.1,0.0
2016,4,4,6,45,273.0,27.5,3.55,11.0,60.5,27.82,13.45
2016,4,4,7,0,427.0,42.0,3.8,12.0,104.0,73.75,40.2
2016,4,4,7,15,515.5,51.5,3.8,13.0,159.5,125.16,77.78
2016,4,4,7,30,604.0,61.0,3.8,14.0,215.0,187.41,128.78
2016,4,4,7,45,660.5,67.5,3.85,15.0,274.0,248.66,182.25
2016,4,4,8,0,717.0,74.0,3.9,16.0,333.0,315.94,240.75
2016,4,4,8,15,754.0,79.0,4.05,17.0,392.0,380.64,296.56
2016,4,4,8,30,791.0,84.0,4.2,18.0,451.0,447.17,352.17
2016,4,4,8,45,818.0,88.0,4.35,19.0,507.0,510.15,403.34
2016,4,4,9,0,845.0,92.0,4.5,20.0,563.0,574.1,453.48
2016,4,4,9,15,863.5,95.0,4.35,20.5,614.5,632.48,497.66
2016,4,4,9,30,882.0,98.0,4.2,21.0,666.0,686.12,537.07
2016,4,4,9,45,896.5,100.5,4.1,22.0,712.0,738.86,573.55
2016,4,4,10,0,911.0,103.0,4.0,23.0,758.0,789.97,606.43
2016,4,4,10,15,921.0,104.5,3.85,23.5,797.5,834.66,634.37
2016,4,4,10,30,931.0,106.0,3.7,24.0,837.0,876.82,660.04
2016,4,4,10,45,938.0,108.0,3.55,24.5,869.0,914.17,681.95
2016,4,4,11,0,945.0,110.0,3.4,25.0,901.0,948.37,701.39
2016,4,4,11,15,950.0,111.0,3.3,25.5,924.5,976.46,716.83
2016,4,4,11,30,955.0,112.0,3.2,26.0,948.0,1000.98,729.81
2016,4,4,11,45,957.5,112.5,3.1,26.5,962.5,1018.98,738.49
2016,4,4,12,0,960.0,113.0,3.0,27.0,977.0,1033.12,744.7
2016,4,4,12,15,961.0,113.5,2.9,27.0,983.0,1041.91,749.03
2016,4,4,12,30,962.0,114.0,2.8,27.0,989.0,1046.72,750.95
2016,4,4,12,45,961.5,113.5,2.7,27.5,986.0,1045.12,747.45
2016,4,4,13,0,961.0,113.0,2.6,28.0,983.0,1039.52,741.61
2016,4,4,13,15,958.0,112.5,2.5,28.0,971.0,1027.58,733.41
2016,4,4,13,30,955.0,112.0,2.4,28.0,959.0,1011.75,722.92
2016,4,4,13,45,950.5,111.0,2.35,28.0,938.0,990.25,709.49
2016,4,4,14,0,946.0,110.0,2.3,28.0,917.0,965.09,693.84
2016,4,4,14,15,939.0,109.0,2.2,28.0,888.0,934.22,674.1
2016,4,4,14,30,932.0,108.0,2.1,28.0,859.0,900.09,652.31
2016,4,4,14,45,923.0,105.5,2.05,28.0,822.0,859.8,626.91
2016,4,4,15,0,914.0,103.0,2.0,28.0,785.0,816.77,599.59
2016,4,4,15,15,901.5,101.0,1.95,27.5,741.5,769.17,570.09
2016,4,4,15,30,889.0,99.0,1.9,27.0,698.0,719.59,537.55
2016,4,4,15,45,872.5,96.0,1.85,27.0,648.5,664.75,498.82
2016,4,4,16,0,856.0,93.0,1.8,27.0,599.0,611.95,460.41
2016,4,4,16,15,833.5,89.5,1.7,26.5,545.0,550.88,415.59
2016,4,4,16,30,811.0,86.0,1.6,26.0,491.0,490.05,369.43
2016,4,4,16,45,780.5,81.0,1.55,26.0,434.0,424.89,318.01
2016,4,4,17,0,750.0,76.0,1.5,26.0,377.0,361.59,266.4
2016,4,4,17,15,703.5,70.5,1.4,24.5,318.0,293.89,211.59
2016,4,4,17,30,657.0,65.0,1.3,23.0,259.0,231.69,159.85
2016,4,4,17,45,586.0,57.0,1.25,21.5,202.0,167.42,107.5
2016,4,4,18,0,515.0,49.0,1.2,20.0,145.0,111.5,64.13
2016,4,4,18,15,391.5,37.0,1.3,19.0,95.0,57.44,28.78
2016,4,4,18,30,268.0,25.0,1.4,18.0,45.0,20.59,9.46
2016,4,4,18,45,134.0,12.5,1.5,17.5,22.5,10.67,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,75.5,7.5,2.35,11.5,10.0,0.0,0.0
2016,4,5,6,30,151.0,15.0,2.7,12.0,20.0,12.24,0.0
2016,4,5,6,45,304.0,28.5,3.05,13.0,65.0,28.94,14.24
2016,4,5,7,0,457.0,42.0,3.4,14.0,110.0,75.77,40.55
2016,4,5,7,15,543.0,51.0,3.3,15.0,166.5,128.17,78.51
2016,4,5,7,30,629.0,60.0,3.2,16.0,223.0,191.06,129.69
2016,4,5,7,45,681.5,66.5,3.15,17.0,282.0,252.66,183.11
2016,4,5,8,0,734.0,73.0,3.1,18.0,341.0,320.88,241.81
2016,4,5,8,15,769.5,77.5,3.2,19.0,399.5,384.37,296.0
2016,4,5,8,30,805.0,82.0,3.3,20.0,458.0,450.5,350.54
2016,4,5,8,45,830.5,85.5,3.45,21.0,514.0,512.87,400.46
2016,4,5,9,0,856.0,89.0,3.6,22.0,570.0,576.0,449.14
2016,4,5,9,15,874.0,92.0,3.65,22.5,622.0,631.31,491.09
2016,4,5,9,30,892.0,95.0,3.7,23.0,674.0,688.37,532.96
2016,4,5,9,45,906.0,97.5,3.75,24.0,720.0,741.1,569.38
2016,4,5,10,0,920.0,100.0,3.8,25.0,766.0,792.12,602.27
2016,4,5,10,15,930.0,102.0,3.9,25.0,805.0,837.53,632.75
2016,4,5,10,30,940.0,104.0,4.0,25.0,844.0,880.4,661.28
2016,4,5,10,45,947.0,105.5,4.15,25.5,876.0,917.43,684.62
2016,4,5,11,0,954.0,107.0,4.3,26.0,908.0,951.29,705.7
2016,4,5,11,15,958.5,108.0,4.4,26.0,931.5,979.04,723.8
2016,4,5,11,30,963.0,109.0,4.5,26.0,955.0,1003.18,739.56
2016,4,5,11,45,966.0,109.5,4.6,26.5,970.0,1021.68,750.25
2016,4,5,12,0,969.0,110.0,4.7,27.0,985.0,1036.3,758.72
2016,4,5,12,15,970.0,110.0,4.75,27.0,990.5,1044.58,764.26
2016,4,5,12,30,971.0,110.0,4.8,27.0,996.0,1048.86,767.33
2016,4,5,12,45,970.0,110.0,4.9,27.0,993.0,1047.18,767.1
2016,4,5,13,0,969.0,110.0,5.0,27.0,990.0,1041.48,764.37
2016,4,5,13,15,966.5,109.5,5.05,27.0,977.5,1029.88,757.44
2016,4,5,13,30,964.0,109.0,5.1,27.0,965.0,1014.36,748.02
2016,4,5,13,45,958.5,108.5,5.15,27.0,944.0,992.23,734.26
2016,4,5,14,0,953.0,108.0,5.2,27.0,923.0,966.46,718.1
2016,4,5,14,15,946.0,106.5,5.15,27.0,893.5,934.89,697.31
2016,4,5,14,30,939.0,105.0,5.1,27.0,864.0,900.05,674.3
2016,4,5,14,45,929.0,103.5,5.1,27.0,826.5,859.7,647.71
2016,4,5,15,0,919.0,102.0,5.1,27.0,789.0,816.67,619.09
2016,4,5,15,15,906.0,100.0,5.0,26.5,745.5,768.52,587.29
2016,4,5,15,30,893.0,98.0,4.9,26.0,702.0,718.43,552.32
2016,4,5,15,45,875.5,95.5,4.8,26.0,652.0,663.3,511.23
2016,4,5,16,0,858.0,93.0,4.7,26.0,602.0,610.21,470.62
2016,4,5,16,15,835.0,89.5,4.5,25.5,547.5,548.83,423.47
2016,4,5,16,30,812.0,86.0,4.3,25.0,493.0,487.76,375.24
2016,4,5,16,45,779.0,81.5,4.15,24.5,435.5,422.06,322.18
2016,4,5,17,0,746.0,77.0,4.0,24.0,378.0,358.52,269.22
2016,4,5,17,15,700.0,71.5,3.55,23.0,319.5,291.31,212.64
2016,4,5,17,30,654.0,66.0,3.1,22.0,261.0,229.59,159.76
2016,4,5,17,45,580.5,58.0,2.7,21.0,203.5,165.26,106.53
2016,4,5,18,0,507.0,50.0,2.3,20.0,146.0,109.6,63.16
2016,4,5,18,15,385.0,38.0,2.3,19.5,96.0,56.52,28.6
2016,4,5,18,30,263.0,26.0,2.3,19.0,46.0,21.41,10.33
2016,4,5,18,45,131.5,13.0,2.35,18.5,23.0,11.1,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.0,2.65,13.5,8.0,5.97,0.0
2016,4,6,6,30,31.0,14.0,2.8,14.0,16.0,11.6,0.0
2016,4,6,6,45,128.5,37.5,3.0,14.5,55.5,31.79,18.53
2016,4,6,7,0,226.0,61.0,3.2,15.0,95.0,69.59,44.09
2016,4,6,7,15,307.0,78.0,3.45,15.5,146.0,114.54,77.46
2016,4,6,7,30,388.0,95.0,3.7,16.0,197.0,168.49,120.7
2016,4,6,7,45,493.0,96.0,4.0,17.0,257.5,224.67,166.41
2016,4,6,8,0,598.0,97.0,4.3,18.0,318.0,296.62,226.01
2016,4,6,8,15,640.0,104.0,4.65,18.5,375.0,357.48,278.33
2016,4,6,8,30,682.0,111.0,5.0,19.0,432.0,422.0,332.64
2016,4,6,8,45,733.5,108.5,5.4,19.5,491.0,485.39,385.12
2016,4,6,9,0,785.0,106.0,5.8,20.0,550.0,552.17,439.23
2016,4,6,9,15,532.5,199.5,5.95,20.5,513.0,524.76,416.58
2016,4,6,9,30,280.0,293.0,6.1,21.0,476.0,464.32,366.43
2016,4,6,9,45,318.5,306.0,6.25,21.5,527.5,518.19,407.59
2016,4,6,10,0,357.0,319.0,6.4,22.0,579.0,574.41,449.67
2016,4,6,10,15,632.0,217.5,6.35,22.0,706.0,726.16,567.95
2016,4,6,10,30,907.0,116.0,6.3,22.0,833.0,863.39,669.79
2016,4,6,10,45,923.0,114.5,6.3,22.5,868.5,903.99,695.86
2016,4,6,11,0,939.0,113.0,6.3,23.0,904.0,942.0,720.27
2016,4,6,11,15,947.0,114.0,6.2,23.0,930.5,972.43,740.09
2016,4,6,11,30,955.0,115.0,6.1,23.0,957.0,999.43,757.47
2016,4,6,11,45,969.0,111.0,6.05,23.5,977.5,1023.59,771.63
2016,4,6,12,0,983.0,107.0,6.0,24.0,998.0,1044.14,783.3
2016,4,6,12,15,986.0,107.5,5.9,24.0,1005.5,1054.84,789.52
2016,4,6,12,30,989.0,108.0,5.8,24.0,1013.0,1061.49,793.13
2016,4,6,12,45,791.0,224.5,5.75,24.5,947.0,1006.68,753.93
2016,4,6,13,0,593.0,341.0,5.7,25.0,881.0,922.13,690.19
2016,4,6,13,15,797.0,219.5,5.6,25.0,935.5,995.29,744.91
2016,4,6,13,30,1001.0,98.0,5.5,25.0,990.0,1034.94,771.16
2016,4,6,13,45,1001.5,94.5,5.45,25.0,970.0,1014.57,757.36
2016,4,6,14,0,1002.0,91.0,5.4,25.0,950.0,990.13,741.25
2016,4,6,14,15,995.5,90.0,5.35,25.0,920.5,958.19,720.08
2016,4,6,14,30,989.0,89.0,5.3,25.0,891.0,922.78,696.54
2016,4,6,14,45,966.0,95.0,5.25,25.0,850.0,877.92,666.36
2016,4,6,15,0,943.0,101.0,5.2,25.0,809.0,831.07,634.62
2016,4,6,15,15,930.5,99.0,5.05,24.5,764.0,782.34,602.0
2016,4,6,15,30,918.0,97.0,4.9,24.0,719.0,731.56,566.07
2016,4,6,15,45,907.5,91.5,4.8,24.0,670.0,676.81,525.06
2016,4,6,16,0,897.0,86.0,4.7,24.0,621.0,620.37,481.79
2016,4,6,16,15,875.0,83.0,4.4,23.5,565.5,558.83,433.75
2016,4,6,16,30,853.0,80.0,4.1,23.0,510.0,498.72,385.64
2016,4,6,16,45,827.0,74.5,3.8,23.0,452.0,432.88,331.09
2016,4,6,17,0,801.0,69.0,3.5,23.0,394.0,368.34,276.12
2016,4,6,17,15,757.0,64.0,2.95,21.5,334.0,300.41,218.83
2016,4,6,17,30,713.0,59.0,2.4,20.0,274.0,236.6,163.98
2016,4,6,17,45,647.0,52.0,1.9,19.0,215.0,171.38,109.24
2016,4,6,18,0,581.0,45.0,1.4,18.0,156.0,112.16,62.62
2016,4,6,18,15,459.5,35.0,1.35,17.0,104.0,56.63,27.19
2016,4,6,18,30,338.0,25.0,1.3,16.0,52.0,20.65,10.24
2016,4,6,18,45,169.0,12.5,1.3,15.5,26.0,10.67,0.0
2016,4,6,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.0,10.5,8.96,0.0
2016,4,7,6,30,0.0,21.0,2.5,12.0,21.0,16.82,0.0
2016,4,7,6,45,122.0,38.0,2.85,13.5,57.0,31.96,19.08
2016,4,7,7,0,244.0,55.0,3.2,15.0,93.0,66.93,41.31
2016,4,7,7,15,288.0,74.0,3.25,16.0,137.5,108.03,72.75
2016,4,7,7,30,332.0,93.0,3.3,17.0,182.0,154.66,110.99
2016,4,7,7,45,362.5,109.5,3.4,18.0,227.5,200.83,150.23
2016,4,7,8,0,393.0,126.0,3.5,19.0,273.0,250.39,192.07
2016,4,7,8,15,504.5,121.5,3.65,20.0,341.5,315.59,244.63
2016,4,7,8,30,616.0,117.0,3.8,21.0,410.0,397.2,309.73
2016,4,7,8,45,658.0,121.5,4.0,22.0,467.0,458.94,358.7
2016,4,7,9,0,700.0,126.0,4.2,23.0,524.0,523.59,408.53
2016,4,7,9,15,803.5,111.5,4.2,23.5,607.5,608.58,473.03
2016,4,7,9,30,907.0,97.0,4.2,24.0,691.0,697.33,538.61
2016,4,7,9,45,923.0,97.5,4.2,25.0,737.5,749.95,574.66
2016,4,7,10,0,939.0,98.0,4.2,26.0,784.0,800.95,607.38
2016,4,7,10,15,948.0,100.0,4.15,26.0,823.5,846.1,636.98
2016,4,7,10,30,957.0,102.0,4.1,26.0,863.0,888.55,664.44
2016,4,7,10,45,960.5,105.0,4.1,26.5,893.5,924.43,686.1
2016,4,7,11,0,964.0,108.0,4.1,27.0,924.0,956.86,705.29
2016,4,7,11,15,968.5,109.0,4.1,27.0,947.0,984.64,722.73
2016,4,7,11,30,973.0,110.0,4.1,27.0,970.0,1008.76,737.77
2016,4,7,11,45,957.5,121.5,4.1,27.5,979.0,1020.62,743.37
2016,4,7,12,0,942.0,133.0,4.1,28.0,988.0,1027.9,746.16
2016,4,7,12,15,942.5,133.5,4.0,28.0,993.5,1035.79,750.35
2016,4,7,12,30,943.0,134.0,3.9,28.0,999.0,1039.79,752.11
2016,4,7,12,45,794.0,223.5,3.85,28.5,950.5,1005.88,728.3
2016,4,7,13,0,645.0,313.0,3.8,29.0,902.0,942.53,682.78
2016,4,7,13,15,789.5,222.5,3.65,29.0,934.0,988.37,715.38
2016,4,7,13,30,934.0,132.0,3.5,29.0,966.0,1002.89,723.85
2016,4,7,13,45,775.0,215.5,3.4,29.0,897.0,942.13,684.06
2016,4,7,14,0,616.0,299.0,3.3,29.0,828.0,858.33,625.67
2016,4,7,14,15,513.0,323.0,3.15,29.0,754.5,774.31,567.48
2016,4,7,14,30,410.0,347.0,3.0,29.0,681.0,681.54,502.56
2016,4,7,14,45,304.5,357.0,2.9,29.0,599.0,591.36,438.43
2016,4,7,15,0,199.0,367.0,2.8,29.0,517.0,495.38,369.07
2016,4,7,15,15,388.0,291.0,2.65,28.5,562.5,561.92,421.65
2016,4,7,15,30,577.0,215.0,2.5,28.0,608.0,611.49,459.79
2016,4,7,15,45,628.0,179.5,2.4,28.0,579.0,586.69,441.9
2016,4,7,16,0,679.0,144.0,2.3,28.0,550.0,550.18,415.37
2016,4,7,16,15,580.0,156.5,2.1,27.5,481.5,471.43,356.75
2016,4,7,16,30,481.0,169.0,1.9,27.0,413.0,396.64,300.39
2016,4,7,16,45,590.0,130.5,1.75,26.5,394.5,382.33,287.22
2016,4,7,17,0,699.0,92.0,1.6,26.0,376.0,349.6,257.44
2016,4,7,17,15,650.0,84.5,1.45,24.5,317.5,283.49,203.97
2016,4,7,17,30,601.0,77.0,1.3,23.0,259.0,222.33,153.58
2016,4,7,17,45,526.5,67.5,1.2,22.0,202.0,160.08,103.48
2016,4,7,18,0,452.0,58.0,1.1,21.0,145.0,106.72,62.99
2016,4,7,18,15,336.5,43.5,1.15,20.0,96.0,56.01,30.38
2016,4,7,18,30,221.0,29.0,1.2,19.0,47.0,22.55,11.77
2016,4,7,18,45,110.5,14.5,1.25,18.5,23.5,12.38,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,40.0,9.0,3.2,12.5,11.0,7.68,0.0
2016,4,8,6,30,80.0,18.0,3.4,13.0,22.0,13.94,0.0
2016,4,8,6,45,186.0,38.5,3.6,13.5,64.0,33.04,19.55
2016,4,8,7,0,292.0,59.0,3.8,14.0,106.0,73.71,45.44
2016,4,8,7,15,371.5,73.5,4.05,14.5,158.5,119.16,78.89
2016,4,8,7,30,451.0,88.0,4.3,15.0,211.0,174.4,123.59
2016,4,8,7,45,296.5,122.0,4.55,16.0,210.0,189.39,144.18
2016,4,8,8,0,142.0,156.0,4.8,17.0,209.0,184.25,145.35
2016,4,8,8,15,399.0,139.5,5.1,17.5,323.0,290.15,228.86
2016,4,8,8,30,656.0,123.0,5.4,18.0,437.0,419.59,332.38
2016,4,8,8,45,575.0,158.5,5.7,19.0,457.5,445.66,354.64
2016,4,8,9,0,494.0,194.0,6.0,20.0,478.0,466.47,371.11
2016,4,8,9,15,452.0,229.0,5.95,20.5,506.5,500.67,396.98
2016,4,8,9,30,410.0,264.0,5.9,21.0,535.0,529.44,417.6
2016,4,8,9,45,392.0,290.5,5.85,21.5,563.5,552.59,433.82
2016,4,8,10,0,374.0,317.0,5.8,22.0,592.0,582.58,454.55
2016,4,8,10,15,453.0,305.0,5.7,22.0,655.0,660.43,513.06
2016,4,8,10,30,532.0,293.0,5.6,22.0,718.0,732.13,566.09
2016,4,8,10,45,501.5,317.5,5.5,22.5,730.0,748.17,574.61
2016,4,8,11,0,471.0,342.0,5.4,23.0,742.0,760.33,580.39
2016,4,8,11,15,477.0,354.0,5.3,23.5,768.0,790.09,599.43
2016,4,8,11,30,483.0,366.0,5.2,24.0,794.0,817.94,616.77
2016,4,8,11,45,475.5,376.0,5.1,24.5,803.0,829.36,622.26
2016,4,8,12,0,468.0,386.0,5.0,25.0,812.0,838.22,626.02
2016,4,8,12,15,443.5,394.0,4.8,25.0,800.5,826.6,616.09
2016,4,8,12,30,419.0,402.0,4.6,25.0,789.0,812.36,604.51
2016,4,8,12,45,260.5,431.0,4.45,25.0,671.5,676.86,505.64
2016,4,8,13,0,102.0,460.0,4.3,25.0,554.0,522.1,391.21
2016,4,8,13,15,76.5,434.0,4.2,25.0,504.5,471.55,354.56
2016,4,8,13,30,51.0,408.0,4.1,25.0,455.0,421.36,317.4
2016,4,8,13,45,53.5,401.5,4.0,25.0,449.0,415.96,313.84
2016,4,8,14,0,56.0,395.0,3.9,25.0,443.0,410.2,309.89
2016,4,8,14,15,37.0,339.5,3.9,25.0,371.0,338.99,257.02
2016,4,8,14,30,18.0,284.0,3.9,25.0,299.0,258.5,196.37
2016,4,8,14,45,208.0,303.0,3.9,25.0,460.5,461.55,354.11
2016,4,8,15,0,398.0,322.0,3.9,25.0,622.0,614.33,468.14
2016,4,8,15,15,403.5,301.0,3.9,25.0,590.5,580.6,443.55
2016,4,8,15,30,409.0,280.0,3.9,25.0,559.0,545.19,418.26
2016,4,8,15,45,573.0,206.5,3.95,25.0,567.0,569.51,438.49
2016,4,8,16,0,737.0,133.0,4.0,25.0,575.0,570.78,440.18
2016,4,8,16,15,710.5,127.5,3.9,24.5,522.5,511.31,394.68
2016,4,8,16,30,684.0,122.0,3.8,24.0,470.0,452.82,348.86
2016,4,8,16,45,647.0,115.0,3.75,23.5,414.0,389.87,298.41
2016,4,8,17,0,610.0,108.0,3.7,23.0,358.0,329.82,248.89
2016,4,8,17,15,560.0,99.0,3.3,22.0,302.0,267.32,196.96
2016,4,8,17,30,510.0,90.0,2.9,21.0,246.0,210.03,148.86
2016,4,8,17,45,428.5,79.0,2.5,20.0,191.0,148.09,98.97
2016,4,8,18,0,347.0,68.0,2.1,19.0,136.0,99.2,62.04
2016,4,8,18,15,246.5,50.0,2.05,18.5,90.0,53.67,31.59
2016,4,8,18,30,146.0,32.0,2.0,18.0,44.0,24.63,13.68
2016,4,8,18,45,73.0,16.0,2.0,17.5,22.0,13.66,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.0,2.05,12.5,2.0,1.71,0.0
2016,4,9,6,30,0.0,4.0,2.3,13.0,4.0,3.28,0.0
2016,4,9,6,45,0.0,11.5,2.55,14.0,11.5,9.45,2.11
2016,4,9,7,0,0.0,19.0,2.8,15.0,19.0,15.64,7.58
2016,4,9,7,15,0.0,28.5,2.85,15.5,28.5,23.5,14.42
2016,4,9,7,30,0.0,38.0,2.9,16.0,38.0,31.38,21.18
2016,4,9,7,45,0.0,21.5,2.95,16.5,21.5,17.71,9.48
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.11,0.0
2016,4,9,8,15,233.5,83.0,3.2,17.5,195.5,173.24,135.88
2016,4,9,8,30,467.0,161.0,3.4,18.0,386.0,364.51,288.11
2016,4,9,8,45,402.5,199.5,3.6,18.5,409.5,395.4,313.06
2016,4,9,9,0,338.0,238.0,3.8,19.0,433.0,410.74,325.09
2016,4,9,9,15,169.0,195.5,3.9,19.5,293.0,280.74,222.71
2016,4,9,9,30,0.0,153.0,4.0,20.0,153.0,128.48,98.82
2016,4,9,9,45,17.0,226.5,4.15,20.5,239.5,204.06,158.99
2016,4,9,10,0,34.0,300.0,4.3,21.0,326.0,292.92,227.83
2016,4,9,10,15,21.5,260.5,4.35,21.0,277.0,239.05,185.27
2016,4,9,10,30,9.0,221.0,4.4,21.0,228.0,195.09,150.42
2016,4,9,10,45,14.0,262.0,4.5,21.5,274.0,235.78,181.81
2016,4,9,11,0,19.0,303.0,4.6,22.0,320.0,277.11,213.15
2016,4,9,11,15,9.5,177.5,4.6,22.5,186.0,158.8,120.76
2016,4,9,11,30,0.0,52.0,4.6,23.0,52.0,43.45,29.16
2016,4,9,11,45,0.0,56.5,4.7,23.5,56.5,47.25,32.13
2016,4,9,12,0,0.0,61.0,4.8,24.0,61.0,51.04,35.06
2016,4,9,12,15,11.0,202.0,4.85,24.0,212.5,182.4,138.43
2016,4,9,12,30,22.0,343.0,4.9,24.0,364.0,318.15,242.16
2016,4,9,12,45,90.0,408.5,4.95,24.5,492.0,460.47,349.53
2016,4,9,13,0,158.0,474.0,5.0,25.0,620.0,603.13,453.49
2016,4,9,13,15,497.5,322.0,5.0,25.0,771.0,801.31,603.52
2016,4,9,13,30,837.0,170.0,5.0,25.0,922.0,956.5,715.29
2016,4,9,13,45,829.5,169.5,5.05,25.0,901.0,934.04,699.89
2016,4,9,14,0,822.0,169.0,5.1,25.0,880.0,908.42,683.43
2016,4,9,14,15,592.5,270.0,5.1,25.0,773.5,790.86,598.67
2016,4,9,14,30,363.0,371.0,5.1,25.0,667.0,661.48,501.99
2016,4,9,14,45,570.5,266.0,5.15,25.0,708.5,725.59,554.11
2016,4,9,15,0,778.0,161.0,5.2,25.0,750.0,761.46,584.44
2016,4,9,15,15,762.0,157.5,5.2,24.5,707.5,717.45,553.36
2016,4,9,15,30,746.0,154.0,5.2,24.0,665.0,668.54,518.46
2016,4,9,15,45,726.0,149.0,5.2,24.0,617.0,614.72,478.09
2016,4,9,16,0,706.0,144.0,5.2,24.0,569.0,560.65,436.6
2016,4,9,16,15,678.5,138.0,5.05,23.5,516.5,501.74,390.92
2016,4,9,16,30,651.0,132.0,4.9,23.0,464.0,444.0,344.96
2016,4,9,16,45,618.0,123.5,4.8,23.0,409.5,383.21,294.97
2016,4,9,17,0,585.0,115.0,4.7,23.0,355.0,324.95,245.97
2016,4,9,17,15,534.0,105.5,4.4,22.5,299.5,263.29,194.31
2016,4,9,17,30,483.0,96.0,4.1,22.0,244.0,203.72,144.29
2016,4,9,17,45,414.0,82.5,3.8,21.5,190.5,146.96,98.19
2016,4,9,18,0,345.0,69.0,3.5,21.0,137.0,98.48,61.22
2016,4,9,18,15,241.5,51.5,3.55,20.5,91.5,53.63,31.74
2016,4,9,18,30,138.0,34.0,3.6,20.0,46.0,26.44,15.16
2016,4,9,18,45,69.0,17.0,3.65,20.0,23.0,14.51,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,33.0,11.5,3.75,15.5,13.5,9.82,0.0
2016,4,10,6,30,66.0,23.0,3.9,16.0,27.0,18.09,4.22
2016,4,10,6,45,174.0,43.5,4.05,16.5,69.5,36.28,22.41
2016,4,10,7,0,282.0,64.0,4.2,17.0,112.0,76.24,47.58
2016,4,10,7,15,362.5,78.5,4.5,17.5,164.5,121.13,80.1
2016,4,10,7,30,443.0,93.0,4.8,18.0,217.0,175.88,123.74
2016,4,10,7,45,221.5,70.5,5.15,18.5,132.5,126.7,93.54
2016,4,10,8,0,0.0,48.0,5.5,19.0,48.0,39.7,27.75
2016,4,10,8,15,0.0,59.5,5.65,19.5,59.5,49.29,35.6
2016,4,10,8,30,0.0,71.0,5.8,20.0,71.0,58.9,43.33
2016,4,10,8,45,0.0,94.5,5.95,21.0,94.5,78.61,59.13
2016,4,10,9,0,0.0,118.0,6.1,22.0,118.0,98.49,74.8
2016,4,10,9,15,0.0,115.5,6.1,22.5,115.5,96.42,72.72
2016,4,10,9,30,0.0,113.0,6.1,23.0,113.0,94.36,70.69
2016,4,10,9,45,2.5,150.5,6.15,23.5,152.5,128.11,97.31
2016,4,10,10,0,5.0,188.0,6.2,24.0,192.0,162.44,124.01
2016,4,10,10,15,8.0,209.5,6.2,24.5,216.0,183.74,140.22
2016,4,10,10,30,11.0,231.0,6.2,25.0,240.0,205.35,156.55
2016,4,10,10,45,12.0,238.5,6.2,25.5,249.0,213.25,162.12
2016,4,10,11,0,13.0,246.0,6.2,26.0,258.0,221.19,167.72
2016,4,10,11,15,21.0,296.0,6.2,26.0,315.5,273.05,207.37
2016,4,10,11,30,29.0,346.0,6.2,26.0,373.0,340.2,258.04
2016,4,10,11,45,27.5,351.5,6.2,26.0,377.0,344.89,261.21
2016,4,10,12,0,26.0,357.0,6.2,26.0,381.0,349.35,264.35
2016,4,10,12,15,18.0,285.0,6.1,25.5,302.0,262.06,198.65
2016,4,10,12,30,10.0,213.0,6.0,25.0,223.0,191.05,144.43
2016,4,10,12,45,29.5,315.5,5.95,25.0,343.0,313.92,238.97
2016,4,10,13,0,49.0,418.0,5.9,25.0,463.0,429.58,325.72
2016,4,10,13,15,41.0,396.5,5.7,24.5,434.0,400.67,304.28
2016,4,10,13,30,33.0,375.0,5.5,24.0,405.0,371.8,283.08
2016,4,10,13,45,39.5,379.5,5.3,24.0,414.5,380.86,290.17
2016,4,10,14,0,46.0,384.0,5.1,24.0,424.0,389.42,296.8
2016,4,10,14,15,394.0,287.0,5.25,24.0,611.0,632.42,486.69
2016,4,10,14,30,742.0,190.0,5.4,24.0,798.0,818.29,627.26
2016,4,10,14,45,479.0,279.5,5.6,24.5,665.5,663.43,509.55
2016,4,10,15,0,216.0,369.0,5.8,25.0,533.0,506.0,388.4
2016,4,10,15,15,137.5,335.5,5.85,25.0,438.0,408.56,314.93
2016,4,10,15,30,59.0,302.0,5.9,25.0,343.0,307.8,237.4
2016,4,10,15,45,49.5,274.0,5.95,25.0,306.5,272.77,210.9
2016,4,10,16,0,40.0,246.0,6.0,25.0,270.0,238.78,184.85
2016,4,10,16,15,25.0,210.5,5.9,24.5,225.5,190.74,147.71
2016,4,10,16,30,10.0,175.0,5.8,24.0,181.0,151.59,117.2
2016,4,10,16,45,12.0,161.0,5.7,24.0,167.0,139.69,108.01
2016,4,10,17,0,14.0,147.0,5.6,24.0,153.0,127.55,98.46
2016,4,10,17,15,202.5,129.0,5.3,23.5,192.5,176.01,133.03
2016,4,10,17,30,391.0,111.0,5.0,23.0,232.0,193.27,138.76
2016,4,10,17,45,312.0,96.0,4.7,23.0,179.5,139.2,95.66
2016,4,10,18,0,233.0,81.0,4.4,23.0,127.0,93.31,61.29
2016,4,10,18,15,153.5,57.5,4.35,22.5,83.5,52.97,33.47
2016,4,10,18,30,74.0,34.0,4.3,22.0,40.0,26.74,15.43
2016,4,10,18,45,37.0,17.0,4.25,21.5,20.0,14.51,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.28,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.46,0.0
2016,4,11,6,45,0.0,9.0,3.95,19.5,9.0,7.39,0.34
2016,4,11,7,0,0.0,15.0,4.0,20.0,15.0,12.33,4.61
2016,4,11,7,15,0.0,22.0,4.25,20.5,22.0,18.11,9.55
2016,4,11,7,30,0.0,29.0,4.5,21.0,29.0,23.91,14.43
2016,4,11,7,45,169.0,85.5,4.8,21.5,151.0,122.15,90.41
2016,4,11,8,0,338.0,142.0,5.1,22.0,273.0,238.82,182.15
2016,4,11,8,15,451.5,146.0,5.1,22.5,350.0,313.84,241.95
2016,4,11,8,30,565.0,150.0,5.1,23.0,427.0,396.15,307.4
2016,4,11,8,45,353.0,208.0,5.1,24.0,388.0,369.15,287.66
2016,4,11,9,0,141.0,266.0,5.1,25.0,349.0,318.17,246.79
2016,4,11,9,15,139.0,291.0,4.95,25.5,378.5,348.41,269.19
2016,4,11,9,30,137.0,316.0,4.8,26.0,408.0,378.26,290.63
2016,4,11,9,45,462.5,231.5,4.7,26.5,570.5,553.99,425.77
2016,4,11,10,0,788.0,147.0,4.6,27.0,733.0,736.58,560.39
2016,4,11,10,15,546.0,264.0,4.35,27.5,680.0,690.26,519.72
2016,4,11,10,30,304.0,381.0,4.1,28.0,627.0,613.62,458.22
2016,4,11,10,45,581.0,261.5,3.9,28.5,752.5,760.66,566.02
2016,4,11,11,0,858.0,142.0,3.7,29.0,878.0,888.45,652.8
2016,4,11,11,15,864.5,143.0,3.45,29.0,901.5,915.06,667.44
2016,4,11,11,30,871.0,144.0,3.2,29.0,925.0,938.49,680.43
2016,4,11,11,45,883.0,140.0,3.0,29.5,942.0,959.15,690.37
2016,4,11,12,0,895.0,136.0,2.8,30.0,959.0,976.51,698.01
2016,4,11,12,15,897.0,136.5,2.65,30.0,965.5,985.14,701.84
2016,4,11,12,30,899.0,137.0,2.5,30.0,972.0,990.11,703.44
2016,4,11,12,45,905.0,133.0,2.45,30.5,971.0,991.03,702.11
2016,4,11,13,0,911.0,129.0,2.4,31.0,970.0,988.18,698.57
2016,4,11,13,15,909.5,128.5,2.35,31.0,958.5,977.79,691.86
2016,4,11,13,30,908.0,128.0,2.3,31.0,947.0,963.72,683.02
2016,4,11,13,45,909.0,124.0,2.3,31.0,928.5,944.97,671.83
2016,4,11,14,0,910.0,120.0,2.3,31.0,910.0,922.51,658.37
2016,4,11,14,15,904.0,118.5,2.25,31.0,882.0,892.83,639.87
2016,4,11,14,30,898.0,117.0,2.2,31.0,854.0,860.0,619.37
2016,4,11,14,45,889.0,115.0,2.2,31.0,818.0,821.34,595.4
2016,4,11,15,0,880.0,113.0,2.2,31.0,782.0,780.09,569.53
2016,4,11,15,15,867.5,110.5,2.15,30.5,739.5,733.5,539.86
2016,4,11,15,30,855.0,108.0,2.1,30.0,697.0,689.46,510.21
2016,4,11,15,45,845.0,102.5,2.05,30.0,650.0,637.25,473.25
2016,4,11,16,0,835.0,97.0,2.0,30.0,603.0,583.53,434.24
2016,4,11,16,15,812.5,93.5,1.85,29.5,549.5,524.03,390.27
2016,4,11,16,30,790.0,90.0,1.7,29.0,496.0,464.85,345.13
2016,4,11,16,45,762.5,84.5,1.55,29.0,440.0,402.36,295.54
2016,4,11,17,0,735.0,79.0,1.4,29.0,384.0,341.46,245.83
2016,4,11,17,15,690.5,73.0,1.2,28.0,326.0,275.51,192.42
2016,4,11,17,30,646.0,67.0,1.0,27.0,268.0,215.21,142.82
2016,4,11,17,45,577.5,59.5,0.8,26.5,211.5,154.15,94.27
2016,4,11,18,0,509.0,52.0,0.6,26.0,155.0,101.09,55.37
2016,4,11,18,15,394.5,40.5,0.5,25.5,105.0,50.89,25.83
2016,4,11,18,30,280.0,29.0,0.4,25.0,55.0,23.77,13.08
2016,4,11,18,45,140.0,14.5,0.35,25.0,27.5,12.38,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,65.5,12.5,3.7,13.0,17.0,10.67,0.0
2016,4,12,6,30,131.0,25.0,3.7,13.0,34.0,19.34,7.61
2016,4,12,6,45,236.5,42.5,3.75,13.5,77.5,36.01,22.34
2016,4,12,7,0,342.0,60.0,3.8,14.0,121.0,77.0,46.76
2016,4,12,7,15,418.0,72.5,3.7,14.0,174.0,123.03,80.35
2016,4,12,7,30,494.0,85.0,3.6,14.0,227.0,181.32,127.84
2016,4,12,7,45,247.0,60.0,3.5,14.5,131.0,122.99,90.82
2016,4,12,8,0,0.0,35.0,3.4,15.0,35.0,28.91,19.05
2016,4,12,8,15,0.0,70.5,3.45,15.5,70.5,58.47,43.96
2016,4,12,8,30,0.0,106.0,3.5,16.0,106.0,88.23,68.54
2016,4,12,8,45,18.5,170.5,3.6,17.0,181.5,152.15,120.54
2016,4,12,9,0,37.0,235.0,3.7,18.0,257.0,225.3,178.63
2016,4,12,9,15,24.0,226.0,3.7,18.0,241.0,205.5,162.14
2016,4,12,9,30,11.0,217.0,3.7,18.0,225.0,190.59,149.67
2016,4,12,9,45,5.5,176.5,3.7,18.5,180.5,152.42,118.5
2016,4,12,10,0,0.0,136.0,3.7,19.0,136.0,114.04,87.16
2016,4,12,10,15,0.0,117.0,3.65,19.5,117.0,97.96,73.94
2016,4,12,10,30,0.0,98.0,3.6,20.0,98.0,81.93,60.8
2016,4,12,10,45,3.5,145.0,3.55,20.5,148.5,124.95,95.04
2016,4,12,11,0,7.0,192.0,3.5,21.0,199.0,168.68,129.23
2016,4,12,11,15,24.5,292.5,3.5,21.0,314.5,284.2,218.93
2016,4,12,11,30,42.0,393.0,3.5,21.0,430.0,395.48,302.75
2016,4,12,11,45,28.0,331.5,3.5,21.5,356.5,325.55,248.93
2016,4,12,12,0,14.0,270.0,3.5,22.0,283.0,244.5,186.65
2016,4,12,12,15,12.5,246.0,3.5,22.0,257.5,222.11,169.58
2016,4,12,12,30,11.0,222.0,3.5,22.0,232.0,199.71,152.31
2016,4,12,12,45,14.0,262.5,3.55,22.5,275.5,238.09,181.64
2016,4,12,13,0,17.0,303.0,3.6,23.0,319.0,276.67,210.66
2016,4,12,13,15,8.5,199.5,3.65,23.0,207.5,177.44,134.48
2016,4,12,13,30,0.0,96.0,3.7,23.0,96.0,80.55,58.58
2016,4,12,13,45,31.5,251.5,3.75,23.0,279.0,252.9,194.01
2016,4,12,14,0,63.0,407.0,3.8,23.0,462.0,424.72,323.54
2016,4,12,14,15,59.0,389.0,3.85,23.0,439.0,401.95,306.36
2016,4,12,14,30,55.0,371.0,3.9,23.0,416.0,379.26,289.87
2016,4,12,14,45,43.5,339.0,4.0,23.0,374.0,337.76,258.97
