Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,15,0,32.0,307.0,4.1,23.0,332.0,297.22,228.52
2016,4,12,15,15,30.0,288.0,4.1,23.0,310.5,276.4,213.07
2016,4,12,15,30,28.0,269.0,4.1,23.0,289.0,255.78,197.63
2016,4,12,15,45,14.0,173.0,4.1,23.0,183.0,154.07,118.32
2016,4,12,16,0,0.0,77.0,4.1,23.0,77.0,64.0,46.43
2016,4,12,16,15,0.0,97.5,4.05,22.5,97.5,81.14,60.67
2016,4,12,16,30,0.0,118.0,4.0,22.0,118.0,98.35,75.01
2016,4,12,16,45,0.0,66.0,3.95,22.0,66.0,54.72,39.58
2016,4,12,17,0,0.0,14.0,3.9,22.0,14.0,11.54,3.96
2016,4,12,17,15,0.0,12.0,3.75,21.5,12.0,9.88,2.62
2016,4,12,17,30,0.0,10.0,3.6,21.0,10.0,8.22,1.26
2016,4,12,17,45,130.0,45.0,3.45,20.5,72.0,61.32,40.11
2016,4,12,18,0,260.0,80.0,3.3,20.0,134.0,93.47,61.29
2016,4,12,18,15,178.5,58.0,3.5,19.5,89.5,53.08,33.88
2016,4,12,18,30,97.0,36.0,3.7,19.0,45.0,27.83,16.89
2016,4,12,18,45,48.5,18.0,3.95,18.5,22.5,14.18,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,2.0,2.7,14.0,2.0,1.71,0.0
2016,4,13,6,30,0.0,4.0,2.8,14.0,4.0,3.28,0.0
2016,4,13,6,45,0.0,9.5,2.9,14.5,9.5,7.8,0.84
2016,4,13,7,0,0.0,15.0,3.0,15.0,15.0,12.33,4.83
2016,4,13,7,15,0.0,22.0,3.0,15.0,22.0,18.11,9.88
2016,4,13,7,30,0.0,29.0,3.0,15.0,29.0,23.91,14.89
2016,4,13,7,45,0.0,33.5,3.0,15.5,33.5,27.65,18.02
2016,4,13,8,0,0.0,38.0,3.0,16.0,38.0,31.39,21.1
2016,4,13,8,15,0.0,54.5,2.95,16.5,54.5,45.13,32.54
2016,4,13,8,30,0.0,71.0,2.9,17.0,71.0,58.91,43.85
2016,4,13,8,45,2.0,124.5,2.85,17.5,126.0,104.85,81.53
2016,4,13,9,0,4.0,178.0,2.8,18.0,181.0,151.65,119.05
2016,4,13,9,15,2.0,156.5,2.75,18.0,158.0,132.41,103.05
2016,4,13,9,30,0.0,135.0,2.7,18.0,135.0,113.0,87.05
2016,4,13,9,45,8.0,195.5,2.65,18.5,201.5,170.44,132.87
2016,4,13,10,0,16.0,256.0,2.6,19.0,268.0,229.37,178.73
2016,4,13,10,15,12.0,229.5,2.6,19.0,239.0,203.93,158.28
2016,4,13,10,30,8.0,203.0,2.6,19.0,210.0,178.26,137.82
2016,4,13,10,45,16.5,267.0,2.6,19.5,281.0,241.65,187.05
2016,4,13,11,0,25.0,331.0,2.6,20.0,352.0,318.97,245.56
2016,4,13,11,15,36.0,367.5,2.6,20.5,399.5,364.08,278.73
2016,4,13,11,30,47.0,404.0,2.6,21.0,447.0,409.82,311.96
2016,4,13,11,45,30.5,335.0,2.6,21.5,363.0,330.69,251.94
2016,4,13,12,0,14.0,266.0,2.6,22.0,279.0,240.83,183.36
2016,4,13,12,15,7.0,187.5,2.65,22.0,194.0,165.78,125.65
2016,4,13,12,30,0.0,109.0,2.7,22.0,109.0,91.75,67.55
2016,4,13,12,45,3.5,145.5,2.75,22.5,149.0,126.26,94.77
2016,4,13,13,0,7.0,182.0,2.8,23.0,189.0,160.95,121.69
2016,4,13,13,15,6.5,175.0,2.8,23.0,181.0,154.29,116.49
2016,4,13,13,30,6.0,168.0,2.8,23.0,173.0,147.61,111.36
2016,4,13,13,45,90.0,306.0,2.8,23.0,384.5,368.61,282.42
2016,4,13,14,0,174.0,444.0,2.8,23.0,596.0,568.94,428.95
2016,4,13,14,15,119.5,413.0,2.75,23.0,516.0,487.79,368.5
2016,4,13,14,30,65.0,382.0,2.7,23.0,436.0,397.02,301.48
2016,4,13,14,45,41.0,324.5,2.65,23.0,358.5,321.74,245.63
2016,4,13,15,0,17.0,267.0,2.6,23.0,281.0,240.03,183.64
2016,4,13,15,15,429.5,189.0,2.5,23.0,487.0,496.08,385.24
2016,4,13,15,30,842.0,111.0,2.4,23.0,693.0,678.0,519.26
2016,4,13,15,45,563.5,189.0,2.35,23.0,567.0,535.92,411.51
2016,4,13,16,0,285.0,267.0,2.3,23.0,441.0,410.12,315.87
2016,4,13,16,15,526.5,180.5,2.2,22.5,466.5,447.33,345.23
2016,4,13,16,30,768.0,94.0,2.1,22.0,492.0,453.27,347.18
2016,4,13,16,45,737.5,89.0,2.05,22.0,436.0,391.46,296.35
2016,4,13,17,0,707.0,84.0,2.0,22.0,380.0,330.24,245.02
2016,4,13,17,15,662.0,78.0,1.8,21.5,323.0,267.38,192.03
2016,4,13,17,30,617.0,72.0,1.6,21.0,266.0,208.94,142.4
2016,4,13,17,45,549.5,63.5,1.4,20.5,210.5,149.33,94.03
2016,4,13,18,0,482.0,55.0,1.2,20.0,155.0,97.65,55.58
2016,4,13,18,15,374.5,43.0,1.15,19.0,106.0,49.66,27.14
2016,4,13,18,30,267.0,31.0,1.1,18.0,57.0,25.38,15.16
2016,4,13,18,45,133.5,15.5,1.1,17.5,28.5,12.65,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.5,13.0,2.3,12.5,21.5,11.1,0.0
2016,4,14,6,30,227.0,26.0,2.5,13.0,43.0,21.34,10.56
2016,4,14,6,45,349.5,38.5,2.75,13.5,90.5,35.27,21.28
2016,4,14,7,0,472.0,51.0,3.0,14.0,138.0,80.72,45.28
2016,4,14,7,15,545.0,59.0,3.0,14.5,194.0,130.56,80.89
2016,4,14,7,30,618.0,67.0,3.0,15.0,250.0,189.09,128.54
2016,4,14,7,45,309.0,91.5,3.0,15.5,183.0,166.82,124.7
2016,4,14,8,0,0.0,116.0,3.0,16.0,116.0,96.26,75.62
2016,4,14,8,15,2.5,139.0,3.0,16.5,140.0,116.68,92.18
2016,4,14,8,30,5.0,162.0,3.0,17.0,164.0,137.56,108.77
2016,4,14,8,45,4.0,168.0,3.05,18.0,170.5,142.65,112.09
2016,4,14,9,0,3.0,174.0,3.1,19.0,177.0,147.61,115.27
2016,4,14,9,15,25.5,231.0,3.05,19.5,249.0,210.36,164.98
2016,4,14,9,30,48.0,288.0,3.0,20.0,321.0,284.39,222.28
2016,4,14,9,45,36.5,287.5,2.95,20.5,313.5,278.89,216.71
2016,4,14,10,0,25.0,287.0,2.9,21.0,306.0,262.95,203.33
2016,4,14,10,15,57.5,340.0,2.85,21.5,386.5,347.52,267.73
2016,4,14,10,30,90.0,393.0,2.8,22.0,467.0,425.74,325.41
2016,4,14,10,45,216.5,399.5,2.8,22.5,585.0,553.14,420.06
2016,4,14,11,0,343.0,406.0,2.8,23.0,703.0,687.87,516.15
2016,4,14,11,15,642.5,259.0,2.8,23.0,833.0,839.89,627.39
2016,4,14,11,30,942.0,112.0,2.8,23.0,963.0,965.8,712.2
2016,4,14,11,45,933.5,119.5,2.8,23.5,973.5,979.18,717.97
2016,4,14,12,0,925.0,127.0,2.8,24.0,984.0,988.45,722.15
2016,4,14,12,15,925.5,127.5,2.75,24.0,989.0,995.66,726.09
2016,4,14,12,30,926.0,128.0,2.7,24.0,994.0,999.11,727.72
2016,4,14,12,45,925.0,127.5,2.7,24.5,990.0,996.44,724.58
2016,4,14,13,0,924.0,127.0,2.7,25.0,986.0,990.02,719.2
2016,4,14,13,15,921.0,126.5,2.65,25.0,973.5,977.99,711.32
2016,4,14,13,30,918.0,126.0,2.6,25.0,961.0,962.3,701.2
2016,4,14,13,45,913.5,125.0,2.6,25.0,940.0,941.19,688.11
2016,4,14,14,0,909.0,124.0,2.6,25.0,919.0,916.61,672.82
2016,4,14,14,15,902.0,122.5,2.55,25.0,889.5,886.11,653.21
2016,4,14,14,30,895.0,121.0,2.5,25.0,860.0,852.53,631.56
2016,4,14,14,45,885.5,118.5,2.5,25.0,824.0,813.16,606.28
2016,4,14,15,0,876.0,116.0,2.5,25.0,788.0,771.25,579.07
2016,4,14,15,15,863.5,113.5,2.5,24.5,744.5,724.93,548.36
2016,4,14,15,30,851.0,111.0,2.5,24.0,701.0,681.05,518.01
2016,4,14,15,45,834.5,107.5,2.5,24.0,652.5,627.13,478.68
2016,4,14,16,0,818.0,104.0,2.5,24.0,604.0,572.34,437.66
2016,4,14,16,15,795.0,100.0,2.45,23.5,551.0,513.17,392.79
2016,4,14,16,30,772.0,96.0,2.4,23.0,498.0,454.44,346.71
2016,4,14,16,45,741.0,91.0,2.4,23.0,441.5,392.3,296.08
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,330.77,244.58
2016,4,14,17,15,665.5,80.0,2.2,22.0,327.5,268.01,192.09
2016,4,14,17,30,621.0,74.0,2.0,21.0,270.0,209.6,142.78
2016,4,14,17,45,554.0,65.5,1.8,20.5,214.0,150.02,94.45
2016,4,14,18,0,487.0,57.0,1.6,20.0,158.0,98.3,56.16
2016,4,14,18,15,379.5,45.0,1.6,19.0,108.5,50.32,28.11
2016,4,14,18,30,272.0,33.0,1.6,18.0,59.0,27.12,16.69
2016,4,14,18,45,136.0,16.5,1.6,17.5,29.5,12.9,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,85.0,14.5,1.25,12.5,21.5,12.38,0.0
2016,4,15,6,30,170.0,29.0,1.5,13.0,43.0,22.43,11.94
2016,4,15,6,45,274.0,46.0,1.75,14.0,89.0,38.43,24.61
2016,4,15,7,0,378.0,63.0,2.0,15.0,135.0,80.98,48.89
2016,4,15,7,15,189.0,60.5,2.05,15.5,96.5,78.3,52.51
2016,4,15,7,30,0.0,58.0,2.1,16.0,58.0,48.03,35.34
2016,4,15,7,45,0.0,80.0,2.2,17.0,80.0,66.27,50.52
2016,4,15,8,0,0.0,102.0,2.3,18.0,102.0,84.61,65.43
2016,4,15,8,15,14.5,147.5,2.25,18.5,155.0,128.31,100.76
2016,4,15,8,30,29.0,193.0,2.2,19.0,208.0,178.26,140.51
2016,4,15,8,45,76.0,232.5,2.2,19.5,277.0,238.41,187.63
2016,4,15,9,0,123.0,272.0,2.2,20.0,346.0,310.99,243.62
2016,4,15,9,15,167.0,296.5,2.2,20.5,405.5,367.07,285.94
2016,4,15,9,30,211.0,321.0,2.2,21.0,465.0,427.11,330.55
2016,4,15,9,45,528.0,223.5,2.25,21.5,614.5,586.3,451.7
2016,4,15,10,0,845.0,126.0,2.3,22.0,764.0,750.99,571.89
2016,4,15,10,15,855.5,128.0,2.35,22.5,801.5,793.69,598.94
2016,4,15,10,30,866.0,130.0,2.4,23.0,839.0,826.18,618.94
2016,4,15,10,45,877.0,129.5,2.45,23.5,870.0,861.3,640.64
2016,4,15,11,0,888.0,129.0,2.5,24.0,901.0,893.7,660.32
2016,4,15,11,15,893.0,130.5,2.55,24.0,923.0,919.75,677.01
2016,4,15,11,30,898.0,132.0,2.6,24.0,945.0,942.46,691.58
2016,4,15,11,45,897.0,135.0,2.7,24.5,957.5,957.6,700.34
2016,4,15,12,0,896.0,138.0,2.8,25.0,970.0,969.06,706.83
2016,4,15,12,15,896.5,138.5,2.85,25.5,975.0,975.99,710.05
2016,4,15,12,30,897.0,139.0,2.9,26.0,980.0,979.27,711.06
2016,4,15,12,45,896.5,138.5,3.0,26.5,976.0,977.08,709.06
2016,4,15,13,0,896.0,138.0,3.1,27.0,972.0,971.25,704.83
2016,4,15,13,15,892.5,137.5,3.2,27.0,959.5,959.02,697.94
2016,4,15,13,30,889.0,137.0,3.3,27.0,947.0,943.26,688.81
2016,4,15,13,45,883.5,136.0,3.4,27.0,926.0,921.8,675.94
2016,4,15,14,0,878.0,135.0,3.5,27.0,905.0,897.02,660.86
2016,4,15,14,15,870.5,133.0,3.55,27.0,876.0,866.46,641.55
2016,4,15,14,30,863.0,131.0,3.6,27.0,847.0,832.96,620.18
2016,4,15,14,45,855.0,127.5,3.7,27.0,811.0,794.93,595.76
2016,4,15,15,0,847.0,124.0,3.8,27.0,775.0,760.66,573.46
2016,4,15,15,15,833.5,121.5,3.8,26.5,732.0,713.97,541.53
2016,4,15,15,30,820.0,119.0,3.8,26.0,689.0,665.64,507.64
2016,4,15,15,45,799.0,116.5,3.85,26.0,640.0,611.38,467.65
2016,4,15,16,0,778.0,114.0,3.9,26.0,591.0,556.74,426.33
2016,4,15,16,15,754.0,109.5,3.9,25.5,538.5,498.66,381.98
2016,4,15,16,30,730.0,105.0,3.9,25.0,486.0,440.46,336.1
2016,4,15,16,45,694.5,100.5,3.9,25.0,430.5,379.07,285.88
2016,4,15,17,0,659.0,96.0,3.9,25.0,375.0,320.29,236.61
2016,4,15,17,15,613.5,88.5,3.65,24.0,318.5,258.93,185.55
2016,4,15,17,30,568.0,81.0,3.4,23.0,262.0,202.15,138.01
2016,4,15,17,45,499.0,71.5,3.15,22.5,207.0,144.8,92.03
2016,4,15,18,0,430.0,62.0,2.9,22.0,152.0,95.64,56.09
2016,4,15,18,15,328.5,48.0,2.85,21.0,104.5,48.2,27.64
2016,4,15,18,30,227.0,34.0,2.8,20.0,57.0,26.29,15.94
2016,4,15,18,45,113.5,17.0,2.8,19.5,28.5,13.25,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.55,16.0,18.0,12.8,0.0
2016,4,16,6,30,69.0,30.0,3.7,16.0,36.0,23.4,12.9
2016,4,16,6,45,150.5,54.0,3.85,16.5,79.5,42.96,31.54
2016,4,16,7,0,232.0,78.0,4.0,17.0,123.0,80.55,53.57
2016,4,16,7,15,298.0,96.0,4.2,17.5,173.5,121.92,83.75
2016,4,16,7,30,364.0,114.0,4.4,18.0,224.0,173.87,124.97
2016,4,16,7,45,182.0,101.0,4.6,18.5,156.0,137.27,103.22
2016,4,16,8,0,0.0,88.0,4.8,19.0,88.0,73.0,55.5
2016,4,16,8,15,0.0,97.0,5.05,19.5,97.0,80.58,61.48
2016,4,16,8,30,0.0,106.0,5.3,20.0,106.0,88.17,67.35
2016,4,16,8,45,0.0,122.5,5.55,20.5,122.5,102.11,78.33
2016,4,16,9,0,0.0,139.0,5.8,21.0,139.0,116.13,89.25
2016,4,16,9,15,4.0,172.5,5.85,21.5,175.5,147.09,113.69
2016,4,16,9,30,8.0,206.0,5.9,22.0,212.0,178.69,138.32
2016,4,16,9,45,6.0,190.5,6.0,22.5,195.5,164.53,126.47
2016,4,16,10,0,4.0,175.0,6.1,23.0,179.0,150.17,114.6
2016,4,16,10,15,4.5,171.5,6.1,23.5,175.5,147.84,112.34
2016,4,16,10,30,5.0,168.0,6.1,24.0,172.0,145.52,110.13
2016,4,16,10,45,6.0,175.5,6.15,24.5,181.0,153.08,115.7
2016,4,16,11,0,7.0,183.0,6.2,25.0,190.0,160.69,121.29
2016,4,16,11,15,10.0,219.0,6.2,25.0,228.5,194.79,147.67
2016,4,16,11,30,13.0,255.0,6.2,25.0,267.0,229.24,174.12
2016,4,16,11,45,9.5,211.5,6.25,25.5,220.5,188.43,142.2
2016,4,16,12,0,6.0,168.0,6.3,26.0,174.0,147.76,110.4
2016,4,16,12,15,10.0,217.0,6.25,26.0,227.0,194.02,146.21
2016,4,16,12,30,14.0,266.0,6.2,26.0,280.0,240.68,181.94
2016,4,16,12,45,14.5,272.5,6.2,26.0,286.5,246.83,186.58
2016,4,16,13,0,15.0,279.0,6.2,26.0,293.0,252.86,191.21
2016,4,16,13,15,9.5,217.5,6.2,26.0,227.0,193.71,145.91
2016,4,16,13,30,4.0,156.0,6.2,26.0,161.0,135.36,100.79
2016,4,16,13,45,7.0,186.5,6.25,26.0,193.5,164.08,123.29
2016,4,16,14,0,10.0,217.0,6.3,26.0,226.0,192.76,145.64
2016,4,16,14,15,9.0,206.0,6.3,25.5,214.0,181.97,137.69
2016,4,16,14,30,8.0,195.0,6.3,25.0,202.0,171.24,129.78
2016,4,16,14,45,7.5,194.5,6.3,25.0,201.0,170.0,129.01
2016,4,16,15,0,7.0,194.0,6.3,25.0,200.0,168.77,128.27
2016,4,16,15,15,4.0,175.5,6.2,24.5,179.0,150.37,114.26
2016,4,16,15,30,1.0,157.0,6.1,24.0,158.0,132.31,100.41
2016,4,16,15,45,0.5,154.5,6.1,24.0,155.0,129.72,98.63
2016,4,16,16,0,0.0,152.0,6.1,24.0,152.0,127.16,96.9
2016,4,16,16,15,0.0,137.5,5.9,23.5,137.5,114.77,87.48
2016,4,16,16,30,0.0,123.0,5.7,23.0,123.0,102.45,78.01
2016,4,16,16,45,40.5,149.5,5.55,23.0,167.0,143.35,111.0
2016,4,16,17,0,81.0,176.0,5.4,23.0,211.0,176.16,136.63
2016,4,16,17,15,70.0,151.5,5.2,22.5,179.0,146.39,112.72
2016,4,16,17,30,59.0,127.0,5.0,22.0,147.0,118.1,89.9
2016,4,16,17,45,177.5,102.5,4.85,22.0,144.0,114.26,81.33
2016,4,16,18,0,296.0,78.0,4.7,22.0,141.0,92.36,58.96
2016,4,16,18,15,210.0,58.5,4.65,21.5,96.5,51.77,33.07
2016,4,16,18,30,124.0,39.0,4.6,21.0,52.0,30.13,19.09
2016,4,16,18,45,62.0,19.5,4.6,20.5,26.0,15.39,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,3.84,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,7.39,0.25
2016,4,17,6,45,0.0,22.5,3.35,19.5,22.5,18.54,10.29
2016,4,17,7,0,0.0,36.0,3.5,20.0,36.0,29.73,19.21
2016,4,17,7,15,0.0,52.0,3.65,20.0,52.0,43.04,30.53
2016,4,17,7,30,0.0,68.0,3.8,20.0,68.0,56.27,41.64
2016,4,17,7,45,0.0,63.5,4.0,20.5,63.5,52.61,38.41
2016,4,17,8,0,0.0,59.0,4.2,21.0,59.0,48.86,35.09
2016,4,17,8,15,3.0,113.0,4.35,21.5,115.0,95.03,72.76
2016,4,17,8,30,6.0,167.0,4.5,22.0,171.0,141.94,110.27
2016,4,17,8,45,3.0,89.0,4.7,22.5,91.0,75.47,56.06
2016,4,17,9,0,0.0,11.0,4.9,23.0,11.0,9.1,1.79
2016,4,17,9,15,74.0,168.5,4.95,23.0,219.5,196.12,152.97
2016,4,17,9,30,148.0,326.0,5.0,23.0,428.0,389.56,302.93
2016,4,17,9,45,97.5,328.0,5.05,23.5,397.0,355.99,275.21
2016,4,17,10,0,47.0,330.0,5.1,24.0,366.0,326.13,250.57
2016,4,17,10,15,176.5,360.0,5.05,24.0,504.0,465.66,358.2
2016,4,17,10,30,306.0,390.0,5.0,24.0,642.0,615.11,469.45
2016,4,17,10,45,314.5,400.5,5.0,24.0,668.0,643.3,488.95
2016,4,17,11,0,323.0,411.0,5.0,24.0,694.0,670.68,508.23
2016,4,17,11,15,171.0,365.5,4.95,24.0,516.0,491.57,374.93
2016,4,17,11,30,19.0,320.0,4.9,24.0,338.0,291.73,221.57
2016,4,17,11,45,20.0,328.0,4.85,24.0,347.0,300.22,228.26
2016,4,17,12,0,21.0,336.0,4.8,24.0,356.0,308.63,234.47
2016,4,17,12,15,24.0,354.0,4.7,24.0,377.0,327.72,248.75
2016,4,17,12,30,27.0,372.0,4.6,24.0,398.0,361.53,273.92
2016,4,17,12,45,18.5,290.5,4.55,24.0,308.5,266.26,202.07
2016,4,17,13,0,10.0,209.0,4.5,24.0,219.0,186.9,141.36
2016,4,17,13,15,13.0,252.5,4.5,24.0,265.0,227.35,172.69
2016,4,17,13,30,16.0,296.0,4.5,24.0,311.0,267.93,203.71
2016,4,17,13,45,15.0,279.0,4.5,24.0,293.0,251.59,191.33
2016,4,17,14,0,14.0,262.0,4.5,24.0,275.0,235.3,179.07
2016,4,17,14,15,7.0,158.0,4.5,23.5,164.5,138.93,104.79
2016,4,17,14,30,0.0,54.0,4.5,23.0,54.0,45.04,30.55
2016,4,17,14,45,38.5,207.0,4.55,23.0,236.5,211.21,163.06
2016,4,17,15,0,77.0,360.0,4.6,23.0,419.0,376.18,290.0
2016,4,17,15,15,64.0,330.5,4.7,22.5,378.0,336.18,260.02
2016,4,17,15,30,51.0,301.0,4.8,22.0,337.0,297.32,231.05
2016,4,17,15,45,25.5,210.0,4.95,22.0,228.0,197.62,153.45
2016,4,17,16,0,0.0,119.0,5.1,22.0,119.0,99.25,75.1
2016,4,17,16,15,56.5,175.0,5.05,21.5,205.0,178.8,139.9
2016,4,17,16,30,113.0,231.0,5.0,21.0,291.0,254.18,200.04
2016,4,17,16,45,56.5,119.0,5.0,21.0,149.0,123.4,95.28
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,5.77,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,4.94,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,4.11,0.0
2016,4,17,17,45,0.0,3.5,4.55,20.0,3.5,2.87,0.0
2016,4,17,18,0,0.0,2.0,4.4,20.0,2.0,1.64,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.0,1.5,1.23,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.82,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.41,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.0,2.8,15.0,3.0,2.46,0.0
2016,4,18,6,30,0.0,6.0,2.9,15.0,6.0,4.92,0.0
2016,4,18,6,45,0.0,13.0,3.05,15.5,13.0,10.68,3.69
2016,4,18,7,0,0.0,20.0,3.2,16.0,20.0,16.46,8.34
2016,4,18,7,15,0.0,28.0,3.3,16.5,28.0,23.08,14.05
2016,4,18,7,30,0.0,36.0,3.4,17.0,36.0,29.72,19.67
2016,4,18,7,45,0.0,48.0,3.5,17.5,48.0,39.69,28.02
2016,4,18,8,0,0.0,60.0,3.6,18.0,60.0,49.7,36.25
2016,4,18,8,15,0.0,58.0,3.6,18.0,58.0,48.05,34.72
2016,4,18,8,30,0.0,56.0,3.6,18.0,56.0,46.41,33.2
2016,4,18,8,45,0.0,34.5,3.6,18.5,34.5,28.56,18.17
2016,4,18,9,0,0.0,13.0,3.6,19.0,13.0,10.75,3.28
2016,4,18,9,15,0.0,15.5,3.7,19.5,15.5,12.84,4.96
2016,4,18,9,30,0.0,18.0,3.8,20.0,18.0,14.92,6.63
2016,4,18,9,45,0.0,72.5,3.9,20.5,72.5,60.37,43.63
2016,4,18,10,0,0.0,127.0,4.0,21.0,127.0,106.32,80.32
2016,4,18,10,15,35.5,257.0,3.75,21.0,286.5,253.17,196.51
2016,4,18,10,30,71.0,387.0,3.5,21.0,446.0,402.14,309.65
2016,4,18,10,45,107.0,415.0,3.3,21.5,508.0,460.89,352.33
2016,4,18,11,0,143.0,443.0,3.1,22.0,570.0,533.73,404.47
2016,4,18,11,15,84.5,399.0,3.05,22.0,474.5,433.15,329.19
2016,4,18,11,30,26.0,355.0,3.0,22.0,379.0,342.12,260.09
2016,4,18,11,45,224.0,381.5,2.95,22.5,591.0,574.19,435.23
2016,4,18,12,0,422.0,408.0,2.9,23.0,803.0,794.85,590.49
2016,4,18,12,15,220.5,367.0,2.9,23.0,573.5,562.44,423.22
2016,4,18,12,30,19.0,326.0,2.9,23.0,344.0,298.01,225.15
2016,4,18,12,45,17.0,306.5,2.95,23.0,323.0,278.82,211.56
2016,4,18,13,0,15.0,287.0,3.0,23.0,302.0,259.59,197.11
2016,4,18,13,15,14.5,279.0,2.95,23.0,293.5,251.82,191.31
2016,4,18,13,30,14.0,271.0,2.9,23.0,285.0,243.98,185.45
2016,4,18,13,45,40.5,343.5,2.85,23.0,380.5,343.33,261.21
2016,4,18,14,0,67.0,416.0,2.8,23.0,476.0,431.96,326.99
2016,4,18,14,15,40.5,337.5,2.65,23.0,373.5,334.57,254.26
2016,4,18,14,30,14.0,259.0,2.5,23.0,271.0,231.31,176.11
2016,4,18,14,45,14.5,258.5,2.35,23.0,270.5,230.56,176.01
2016,4,18,15,0,15.0,258.0,2.2,23.0,270.0,229.72,175.6
2016,4,18,15,15,7.5,156.5,2.05,22.5,162.5,136.46,103.61
2016,4,18,15,30,0.0,55.0,1.9,22.0,55.0,45.72,31.52
2016,4,18,15,45,0.0,33.5,1.8,22.0,33.5,27.79,17.08
2016,4,18,16,0,0.0,12.0,1.7,22.0,12.0,9.93,2.51
2016,4,18,16,15,1.5,87.5,1.6,22.0,88.5,73.5,54.58
2016,4,18,16,30,3.0,163.0,1.5,22.0,165.0,137.28,106.09
2016,4,18,16,45,1.5,147.0,1.45,22.0,148.0,122.8,94.71
2016,4,18,17,0,0.0,131.0,1.4,22.0,131.0,108.56,83.6
2016,4,18,17,15,0.0,111.5,1.25,21.5,111.5,92.1,70.64
2016,4,18,17,30,0.0,92.0,1.1,21.0,92.0,75.78,57.54
2016,4,18,17,45,0.0,73.0,1.0,20.5,73.0,60.02,44.62
2016,4,18,18,0,0.0,54.0,0.9,20.0,54.0,44.45,31.57
2016,4,18,18,15,0.0,37.5,0.85,19.5,37.5,31.01,20.1
2016,4,18,18,30,0.0,21.0,0.8,19.0,21.0,17.32,8.84
2016,4,18,18,45,0.0,10.5,0.75,19.0,10.5,8.64,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,6,15,60.0,18.0,1.4,16.5,23.5,14.24,0.0
2016,4,19,6,30,120.0,36.0,1.6,17.0,47.0,27.94,17.39
2016,4,19,6,45,211.0,56.0,1.85,17.5,92.5,44.13,32.63
2016,4,19,7,0,302.0,76.0,2.1,18.0,138.0,83.87,53.84
2016,4,19,7,15,151.0,89.5,2.05,18.0,120.5,95.5,68.04
2016,4,19,7,30,0.0,103.0,2.0,18.0,103.0,84.43,65.52
2016,4,19,7,45,0.0,99.5,2.0,18.5,99.5,82.2,63.42
2016,4,19,8,0,0.0,96.0,2.0,19.0,96.0,79.6,60.92
2016,4,19,8,15,4.5,135.0,1.95,19.5,137.5,113.82,88.56
2016,4,19,8,30,9.0,174.0,1.9,20.0,179.0,148.94,116.35
2016,4,19,8,45,6.0,173.5,1.85,20.5,177.0,147.88,114.82
2016,4,19,9,0,3.0,173.0,1.8,21.0,175.0,146.4,113.02
2016,4,19,9,15,6.5,195.0,1.75,21.0,199.5,167.52,129.42
2016,4,19,9,30,10.0,217.0,1.7,21.0,224.0,189.1,145.98
2016,4,19,9,45,5.5,182.0,1.7,21.5,186.0,156.71,119.91
2016,4,19,10,0,1.0,147.0,1.7,22.0,148.0,124.0,93.71
2016,4,19,10,15,8.0,207.5,1.7,22.5,214.5,181.25,138.24
2016,4,19,10,30,15.0,268.0,1.7,23.0,281.0,239.68,182.46
2016,4,19,10,45,101.0,357.0,1.7,23.5,446.0,413.35,312.79
2016,4,19,11,0,187.0,446.0,1.7,24.0,611.0,572.74,425.74
2016,4,19,11,15,97.5,316.5,1.7,24.0,403.0,379.98,285.87
2016,4,19,11,30,8.0,187.0,1.7,24.0,195.0,165.44,123.87
2016,4,19,11,45,8.5,190.5,1.75,24.5,198.5,169.15,126.95
2016,4,19,12,0,9.0,194.0,1.8,25.0,202.0,172.82,129.46
2016,4,19,12,15,13.0,250.5,1.8,25.0,262.5,225.74,169.62
2016,4,19,12,30,17.0,307.0,1.8,25.0,323.0,279.14,209.4
2016,4,19,12,45,19.5,327.0,1.8,25.0,346.0,299.09,224.01
2016,4,19,13,0,22.0,347.0,1.8,25.0,369.0,318.92,238.63
2016,4,19,13,15,14.5,264.5,1.8,25.0,279.0,238.96,179.21
2016,4,19,13,30,7.0,182.0,1.8,25.0,189.0,160.29,119.76
2016,4,19,13,45,8.5,197.0,1.8,25.0,205.0,174.27,130.79
2016,4,19,14,0,10.0,212.0,1.8,25.0,221.0,188.16,141.52
2016,4,19,14,15,111.5,314.0,1.85,24.5,407.5,383.02,290.62
2016,4,19,14,30,213.0,416.0,1.9,24.0,594.0,553.11,414.48
2016,4,19,14,45,199.0,398.0,1.95,24.0,558.5,517.01,388.1
2016,4,19,15,0,185.0,380.0,2.0,24.0,523.0,481.23,363.04
2016,4,19,15,15,106.0,326.0,2.05,23.5,407.5,368.88,281.04
2016,4,19,15,30,27.0,272.0,2.1,23.0,292.0,254.81,195.23
2016,4,19,15,45,13.5,182.0,2.15,23.0,192.0,160.72,123.0
2016,4,19,16,0,0.0,92.0,2.2,23.0,92.0,76.56,56.45
2016,4,19,16,15,0.0,119.5,2.2,23.0,119.5,99.55,75.25
2016,4,19,16,30,0.0,147.0,2.2,23.0,147.0,122.45,93.88
2016,4,19,16,45,27.5,160.0,2.2,23.0,172.0,146.39,113.06
2016,4,19,17,0,55.0,173.0,2.2,23.0,197.0,163.64,126.39
2016,4,19,17,15,46.5,149.0,1.95,22.5,167.5,136.76,105.1
2016,4,19,17,30,38.0,125.0,1.7,22.0,138.0,111.1,84.68
2016,4,19,17,45,182.0,101.5,1.5,21.5,143.5,111.88,79.09
2016,4,19,18,0,326.0,78.0,1.3,21.0,149.0,91.75,57.9
2016,4,19,18,15,240.5,59.5,1.25,20.5,103.5,50.74,32.97
2016,4,19,18,30,155.0,41.0,1.2,20.0,58.0,31.72,20.81
2016,4,19,18,45,77.5,20.5,1.15,20.0,29.0,16.22,0.02
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,18.5,17.5,0.55,18.0,19.5,14.33,0.0
2016,4,20,6,30,37.0,35.0,0.6,18.0,39.0,27.61,17.27
2016,4,20,6,45,90.0,61.0,0.7,18.0,78.0,47.35,35.43
2016,4,20,7,0,143.0,87.0,0.8,18.0,117.0,79.26,55.74
2016,4,20,7,15,218.5,100.0,0.75,18.0,161.5,112.63,79.16
2016,4,20,7,30,294.0,113.0,0.7,18.0,206.0,154.55,110.96
2016,4,20,7,45,339.0,130.5,0.65,18.5,258.0,201.16,148.56
2016,4,20,8,0,384.0,148.0,0.6,19.0,310.0,256.99,193.42
2016,4,20,8,15,390.0,171.0,0.6,19.5,355.0,304.39,231.78
2016,4,20,8,30,396.0,194.0,0.6,20.0,400.0,351.91,269.04
2016,4,20,8,45,339.5,231.0,0.65,20.5,420.5,374.85,287.1
2016,4,20,9,0,283.0,268.0,0.7,21.0,441.0,397.1,303.53
2016,4,20,9,15,251.5,297.5,0.75,21.0,461.0,421.28,321.23
2016,4,20,9,30,220.0,327.0,0.8,21.0,481.0,433.68,329.85
2016,4,20,9,45,255.0,343.0,0.9,21.5,532.0,492.23,371.94
2016,4,20,10,0,290.0,359.0,1.0,22.0,583.0,544.67,408.67
2016,4,20,10,15,278.0,381.0,1.05,22.0,604.0,568.79,424.74
2016,4,20,10,30,266.0,403.0,1.1,22.0,625.0,591.11,439.63
2016,4,20,10,45,517.0,299.0,1.15,22.5,748.5,722.96,534.59
2016,4,20,11,0,768.0,195.0,1.2,23.0,872.0,851.46,622.68
2016,4,20,11,15,774.5,196.5,1.2,23.0,893.0,876.48,636.72
2016,4,20,11,30,781.0,198.0,1.2,23.0,914.0,898.57,650.11
2016,4,20,11,45,821.0,173.5,1.2,23.5,936.0,924.19,664.49
2016,4,20,12,0,861.0,149.0,1.2,24.0,958.0,933.74,668.62
2016,4,20,12,15,862.0,149.5,1.2,24.0,963.0,940.53,672.6
2016,4,20,12,30,863.0,150.0,1.2,24.0,968.0,943.88,674.55
2016,4,20,12,45,862.0,149.5,1.2,24.0,964.0,941.07,672.79
2016,4,20,13,0,861.0,149.0,1.2,24.0,960.0,934.81,669.04
2016,4,20,13,15,592.5,299.5,1.15,23.5,854.5,842.47,607.48
2016,4,20,13,30,324.0,450.0,1.1,23.0,749.0,720.75,522.23
2016,4,20,13,45,313.5,439.5,1.1,23.0,723.0,694.41,506.16
2016,4,20,14,0,303.0,429.0,1.1,23.0,697.0,667.04,488.26
2016,4,20,14,15,179.5,404.0,1.1,23.0,561.5,521.11,386.41
2016,4,20,14,30,56.0,379.0,1.1,23.0,426.0,381.95,285.92
2016,4,20,14,45,36.0,322.5,1.1,23.0,352.5,312.35,235.87
2016,4,20,15,0,16.0,266.0,1.1,23.0,279.0,237.03,179.83
2016,4,20,15,15,21.5,269.0,1.15,23.0,285.5,242.45,184.8
2016,4,20,15,30,27.0,272.0,1.2,23.0,292.0,254.4,194.39
2016,4,20,15,45,101.5,279.5,1.3,23.0,344.0,303.22,232.85
2016,4,20,16,0,176.0,287.0,1.4,23.0,396.0,351.01,269.35
2016,4,20,16,15,451.0,194.5,1.45,23.0,441.5,408.01,312.12
2016,4,20,16,30,726.0,102.0,1.5,23.0,487.0,423.63,320.25
2016,4,20,16,45,693.0,97.0,1.55,23.0,432.5,363.68,271.45
2016,4,20,17,0,660.0,92.0,1.6,23.0,378.0,306.1,223.66
2016,4,20,17,15,616.0,85.5,1.45,22.5,322.5,246.89,174.28
2016,4,20,17,30,572.0,79.0,1.3,22.0,267.0,192.05,128.55
2016,4,20,17,45,506.5,70.5,1.2,21.5,213.0,137.0,85.25
2016,4,20,18,0,441.0,62.0,1.1,21.0,159.0,89.64,51.98
2016,4,20,18,15,345.0,49.0,1.1,20.5,111.5,45.79,28.14
2016,4,20,18,30,249.0,36.0,1.1,20.0,64.0,27.82,17.63
2016,4,20,18,45,124.5,18.0,1.1,19.5,32.0,14.01,0.28
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,7.5,0.3,17.5,7.5,6.16,0.0
2016,4,21,6,30,0.0,15.0,0.4,18.0,15.0,12.34,4.69
2016,4,21,6,45,0.0,28.0,0.55,18.5,28.0,23.1,14.47
2016,4,21,7,0,0.0,41.0,0.7,19.0,41.0,33.89,22.91
2016,4,21,7,15,0.0,56.5,0.7,19.0,56.5,46.79,33.89
2016,4,21,7,30,0.0,72.0,0.7,19.0,72.0,59.55,44.56
2016,4,21,7,45,0.0,49.0,0.75,19.5,49.0,40.53,28.47
2016,4,21,8,0,0.0,26.0,0.8,20.0,26.0,21.46,12.38
2016,4,21,8,15,0.0,34.0,0.8,20.5,34.0,28.11,17.83
2016,4,21,8,30,0.0,42.0,0.8,21.0,42.0,34.77,23.21
2016,4,21,8,45,0.0,63.5,0.85,21.5,63.5,52.7,37.73
2016,4,21,9,0,0.0,85.0,0.9,22.0,85.0,70.7,52.06
2016,4,21,9,15,4.0,144.5,0.9,22.0,147.0,123.11,93.75
2016,4,21,9,30,8.0,204.0,0.9,22.0,209.0,176.51,135.21
2016,4,21,9,45,162.5,279.0,0.95,22.5,404.0,362.46,277.86
2016,4,21,10,0,317.0,354.0,1.0,23.0,599.0,558.23,418.19
2016,4,21,10,15,561.0,255.5,1.0,23.0,713.5,677.24,503.04
2016,4,21,10,30,805.0,157.0,1.0,23.0,828.0,798.97,587.69
2016,4,21,10,45,817.5,156.5,1.05,23.5,858.5,833.69,607.62
2016,4,21,11,0,830.0,156.0,1.1,24.0,889.0,865.93,626.84
2016,4,21,11,15,835.5,157.5,1.15,24.0,910.5,891.29,642.8
2016,4,21,11,30,841.0,159.0,1.2,24.0,932.0,913.5,656.86
2016,4,21,11,45,858.5,150.0,1.3,24.0,949.0,920.94,662.37
2016,4,21,12,0,876.0,141.0,1.4,24.0,966.0,937.79,674.13
2016,4,21,12,15,877.0,141.5,1.5,24.0,970.5,944.63,679.49
2016,4,21,12,30,878.0,142.0,1.6,24.0,975.0,947.97,682.81
2016,4,21,12,45,667.5,277.0,1.7,24.5,909.0,899.76,649.99
2016,4,21,13,0,457.0,412.0,1.8,25.0,843.0,824.72,595.53
2016,4,21,13,15,372.5,434.0,1.85,24.5,782.5,753.59,549.1
2016,4,21,13,30,288.0,456.0,1.9,24.0,722.0,692.46,507.99
2016,4,21,13,45,568.5,300.5,2.0,24.0,810.0,797.87,588.34
2016,4,21,14,0,849.0,145.0,2.1,24.0,898.0,864.14,637.27
2016,4,21,14,15,841.0,143.0,2.15,24.0,869.0,843.28,623.91
2016,4,21,14,30,833.0,141.0,2.2,24.0,840.0,809.5,602.63
2016,4,21,14,45,823.5,138.0,2.25,24.0,804.5,771.02,577.91
2016,4,21,15,0,814.0,135.0,2.3,24.0,769.0,730.23,550.18
2016,4,21,15,15,800.0,132.0,2.3,24.0,726.5,684.29,517.89
2016,4,21,15,30,786.0,129.0,2.3,24.0,684.0,636.88,483.83
2016,4,21,15,45,454.0,208.0,2.3,24.0,523.5,470.81,360.18
2016,4,21,16,0,122.0,287.0,2.3,24.0,363.0,320.64,245.84
2016,4,21,16,15,414.5,198.0,2.2,23.5,424.5,391.31,300.76
2016,4,21,16,30,707.0,109.0,2.1,23.0,486.0,419.5,318.61
2016,4,21,16,45,675.0,103.5,2.05,23.0,431.5,360.58,270.03
2016,4,21,17,0,643.0,98.0,2.0,23.0,377.0,303.94,222.61
2016,4,21,17,15,598.5,90.5,1.9,22.5,322.0,244.79,173.34
2016,4,21,17,30,554.0,83.0,1.8,22.0,267.0,190.12,127.83
2016,4,21,17,45,489.0,74.0,1.7,21.5,213.0,135.98,85.32
2016,4,21,18,0,424.0,65.0,1.6,21.0,159.0,89.52,52.8
2016,4,21,18,15,329.5,51.5,1.55,20.5,111.5,44.74,28.03
2016,4,21,18,30,235.0,38.0,1.5,20.0,64.0,29.26,18.89
2016,4,21,18,45,117.5,19.0,1.5,20.0,32.0,14.76,1.49
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,171.0,16.0,1.8,13.5,34.0,12.93,0.0
2016,4,22,6,30,342.0,32.0,2.1,14.0,68.0,26.17,16.63
2016,4,22,6,45,444.0,42.0,2.4,15.0,119.0,35.94,25.97
2016,4,22,7,0,546.0,52.0,2.7,16.0,170.0,82.66,44.92
2016,4,22,7,15,609.5,59.0,2.6,16.5,227.0,134.08,80.47
2016,4,22,7,30,673.0,66.0,2.5,17.0,284.0,192.8,127.65
2016,4,22,7,45,713.5,72.0,2.45,18.0,342.5,253.78,179.73
2016,4,22,8,0,754.0,78.0,2.4,19.0,401.0,316.29,233.14
2016,4,22,8,15,783.5,82.0,2.35,19.5,458.0,376.29,284.31
2016,4,22,8,30,813.0,86.0,2.3,20.0,515.0,438.09,335.39
2016,4,22,8,45,833.5,90.0,2.25,21.0,568.5,497.0,381.87
2016,4,22,9,0,854.0,94.0,2.2,22.0,622.0,556.06,426.53
2016,4,22,9,15,870.0,97.0,2.25,22.0,671.5,609.06,467.26
2016,4,22,9,30,886.0,100.0,2.3,22.0,721.0,662.65,507.29
2016,4,22,9,45,896.5,102.5,2.4,22.5,764.5,710.79,541.68
2016,4,22,10,0,907.0,105.0,2.5,23.0,808.0,756.91,573.81
2016,4,22,10,15,916.0,107.0,2.55,23.0,845.0,799.16,602.21
2016,4,22,10,30,925.0,109.0,2.6,23.0,882.0,838.8,628.31
2016,4,22,10,45,930.5,111.0,2.65,23.5,911.5,872.77,649.17
2016,4,22,11,0,936.0,113.0,2.7,24.0,941.0,903.53,667.77
2016,4,22,11,15,940.0,114.0,2.7,24.0,962.5,928.71,683.53
2016,4,22,11,30,944.0,115.0,2.7,24.0,984.0,950.34,697.0
2016,4,22,11,45,947.0,115.0,2.75,24.5,997.5,966.51,706.01
2016,4,22,12,0,950.0,115.0,2.8,25.0,1011.0,978.96,712.69
2016,4,22,12,15,950.5,115.0,2.8,25.0,1015.0,985.34,716.53
2016,4,22,12,30,951.0,115.0,2.8,25.0,1019.0,987.91,718.07
2016,4,22,12,45,949.0,115.5,2.8,25.0,1014.5,984.84,716.11
2016,4,22,13,0,947.0,116.0,2.8,25.0,1010.0,977.96,711.84
2016,4,22,13,15,944.0,115.5,2.75,25.0,996.5,965.49,703.66
2016,4,22,13,30,941.0,115.0,2.7,25.0,983.0,949.3,693.2
2016,4,22,13,45,935.0,114.5,2.7,25.0,961.5,926.85,679.15
2016,4,22,14,0,929.0,114.0,2.7,25.0,940.0,900.94,662.88
2016,4,22,14,15,922.0,112.5,2.65,25.0,910.0,869.98,642.87
2016,4,22,14,30,915.0,111.0,2.6,25.0,880.0,835.91,620.76
2016,4,22,14,45,905.0,109.5,2.6,25.0,843.0,796.64,595.35
2016,4,22,15,0,895.0,108.0,2.6,25.0,806.0,754.85,567.75
2016,4,22,15,15,882.5,105.5,2.5,25.0,762.5,708.13,534.38
2016,4,22,15,30,870.0,103.0,2.4,25.0,719.0,659.59,499.04
2016,4,22,15,45,853.5,100.0,2.35,25.0,670.0,606.64,459.96
2016,4,22,16,0,837.0,97.0,2.3,25.0,621.0,554.51,420.37
2016,4,22,16,15,815.0,93.5,2.15,24.5,568.0,496.17,375.55
