Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,30,793.0,90.0,2.0,24.0,515.0,438.14,329.56
2016,4,22,16,45,764.0,85.5,1.85,24.0,458.5,377.15,279.46
2016,4,22,17,0,735.0,81.0,1.7,24.0,402.0,317.91,229.61
2016,4,22,17,15,693.5,75.5,1.5,23.0,344.5,254.47,176.9
2016,4,22,17,30,652.0,70.0,1.3,22.0,287.0,196.81,128.83
2016,4,22,17,45,591.0,62.5,1.15,21.5,231.0,138.9,83.12
2016,4,22,18,0,530.0,55.0,1.0,21.0,175.0,87.99,47.86
2016,4,22,18,15,430.0,45.0,1.0,20.0,124.0,41.61,25.25
2016,4,22,18,30,330.0,35.0,1.0,19.0,73.0,28.54,18.46
2016,4,22,18,45,165.0,17.5,1.05,18.5,36.5,14.08,1.94
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.0,1.0,14.0,34.0,13.71,0.27
2016,4,23,6,30,314.0,34.0,1.1,15.0,68.0,27.74,18.02
2016,4,23,6,45,419.5,45.0,1.2,16.0,119.5,37.79,27.54
2016,4,23,7,0,525.0,56.0,1.3,17.0,171.0,83.97,46.7
2016,4,23,7,15,589.5,63.5,1.2,17.5,227.5,134.58,81.3
2016,4,23,7,30,654.0,71.0,1.1,18.0,284.0,192.65,127.18
2016,4,23,7,45,697.5,76.5,1.0,18.5,342.5,250.68,176.06
2016,4,23,8,0,741.0,82.0,0.9,19.0,401.0,314.81,229.81
2016,4,23,8,15,770.5,86.5,1.0,20.0,457.5,374.45,279.36
2016,4,23,8,30,800.0,91.0,1.1,21.0,514.0,435.92,328.77
2016,4,23,8,45,820.0,95.0,1.25,22.0,567.5,493.81,374.13
2016,4,23,9,0,840.0,99.0,1.4,23.0,621.0,551.82,417.97
2016,4,23,9,15,856.0,102.0,1.45,23.0,670.0,606.33,458.97
2016,4,23,9,30,872.0,105.0,1.5,23.0,719.0,656.74,496.04
2016,4,23,9,45,882.0,108.5,1.55,23.5,762.0,704.76,529.43
2016,4,23,10,0,892.0,112.0,1.6,24.0,805.0,750.75,560.51
2016,4,23,10,15,900.5,113.5,1.6,24.0,841.5,791.5,587.18
2016,4,23,10,30,909.0,115.0,1.6,24.0,878.0,829.65,611.25
2016,4,23,10,45,913.5,118.0,1.65,24.5,906.5,863.13,631.37
2016,4,23,11,0,918.0,121.0,1.7,25.0,935.0,893.4,649.29
2016,4,23,11,15,922.0,122.0,1.7,25.0,956.5,918.06,664.24
2016,4,23,11,30,926.0,123.0,1.7,25.0,978.0,939.24,677.02
2016,4,23,11,45,928.5,123.5,1.7,25.0,991.0,955.07,686.45
2016,4,23,12,0,931.0,124.0,1.7,25.0,1004.0,967.23,693.69
2016,4,23,12,15,931.5,124.0,1.7,25.0,1008.0,973.43,697.29
2016,4,23,12,30,932.0,124.0,1.7,25.0,1012.0,975.9,698.71
2016,4,23,12,45,929.5,125.0,1.75,25.5,1007.0,972.81,696.07
2016,4,23,13,0,927.0,126.0,1.8,26.0,1002.0,966.03,691.25
2016,4,23,13,15,924.0,125.5,1.85,26.0,989.5,953.77,684.44
2016,4,23,13,30,921.0,125.0,1.9,26.0,977.0,937.87,675.41
2016,4,23,13,45,915.0,124.5,1.95,26.0,955.0,915.81,662.45
2016,4,23,14,0,909.0,124.0,2.0,26.0,933.0,890.38,647.32
2016,4,23,14,15,902.5,122.5,2.1,25.5,904.5,860.38,630.83
2016,4,23,14,30,896.0,121.0,2.2,25.0,876.0,827.32,612.02
2016,4,23,14,45,886.5,119.5,2.3,25.0,839.5,789.1,588.21
2016,4,23,15,0,877.0,118.0,2.4,25.0,803.0,748.38,561.62
2016,4,23,15,15,864.5,115.5,2.45,25.0,760.0,702.45,529.66
2016,4,23,15,30,852.0,113.0,2.5,25.0,717.0,658.34,498.08
2016,4,23,15,45,836.5,109.0,2.6,25.0,668.5,605.11,459.36
2016,4,23,16,0,821.0,105.0,2.7,25.0,620.0,550.95,418.73
2016,4,23,16,15,798.5,101.0,2.65,24.5,567.0,492.75,374.12
2016,4,23,16,30,776.0,97.0,2.6,24.0,514.0,434.96,328.33
2016,4,23,16,45,746.0,92.5,2.55,24.0,457.5,374.59,278.66
2016,4,23,17,0,716.0,88.0,2.5,24.0,401.0,314.21,227.89
2016,4,23,17,15,673.5,82.0,2.3,23.0,344.0,253.09,176.88
2016,4,23,17,30,631.0,76.0,2.1,22.0,287.0,196.04,129.31
2016,4,23,17,45,566.5,68.0,1.9,21.5,230.5,138.61,84.15
2016,4,23,18,0,502.0,60.0,1.7,21.0,174.0,88.66,49.79
2016,4,23,18,15,405.0,48.5,1.65,20.0,124.0,43.05,31.59
2016,4,23,18,30,308.0,37.0,1.6,19.0,74.0,30.16,19.86
2016,4,23,18,45,154.0,18.5,1.6,18.5,37.0,14.88,3.03
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,6.0,19.0,1.9,15.5,19.5,15.69,2.53
2016,4,24,6,30,12.0,38.0,2.1,16.0,39.0,30.37,20.24
2016,4,24,6,45,34.0,62.0,2.35,16.5,69.0,48.33,36.67
2016,4,24,7,0,56.0,86.0,2.6,17.0,99.0,71.89,53.11
2016,4,24,7,15,82.5,108.5,2.8,17.5,133.5,98.95,74.18
2016,4,24,7,30,109.0,131.0,3.0,18.0,168.0,129.53,98.45
2016,4,24,7,45,83.5,153.0,3.2,18.5,184.0,147.57,114.49
2016,4,24,8,0,58.0,175.0,3.4,19.0,200.0,164.11,128.73
2016,4,24,8,15,29.0,158.0,3.5,19.0,170.5,143.97,112.87
2016,4,24,8,30,0.0,141.0,3.6,19.0,141.0,117.2,91.14
2016,4,24,8,45,0.5,152.5,3.75,19.5,153.0,127.29,98.84
2016,4,24,9,0,1.0,164.0,3.9,20.0,165.0,137.46,106.51
2016,4,24,9,15,5.0,187.0,3.95,20.5,190.5,159.47,123.59
2016,4,24,9,30,9.0,210.0,4.0,21.0,216.0,181.98,140.89
2016,4,24,9,45,11.0,222.0,4.1,21.5,230.5,194.21,149.93
2016,4,24,10,0,13.0,234.0,4.2,22.0,245.0,206.61,159.07
2016,4,24,10,15,17.5,271.5,4.2,22.0,286.5,243.05,187.1
2016,4,24,10,30,22.0,309.0,4.2,22.0,328.0,280.02,215.23
2016,4,24,10,45,86.5,380.5,4.25,22.5,457.5,407.92,312.71
2016,4,24,11,0,151.0,452.0,4.3,23.0,587.0,542.15,411.33
2016,4,24,11,15,236.0,450.0,4.3,23.0,666.0,618.33,467.64
2016,4,24,11,30,321.0,448.0,4.3,23.0,745.0,708.4,532.89
2016,4,24,11,45,266.5,468.0,4.3,23.0,717.0,684.1,513.54
2016,4,24,12,0,212.0,488.0,4.3,23.0,689.0,645.23,484.53
2016,4,24,12,15,208.5,491.0,4.2,23.0,689.5,646.72,485.32
2016,4,24,12,30,205.0,494.0,4.1,23.0,690.0,646.96,485.07
2016,4,24,12,45,203.5,492.0,4.1,23.5,686.0,643.16,481.45
2016,4,24,13,0,202.0,490.0,4.1,24.0,682.0,638.18,477.08
2016,4,24,13,15,264.5,468.5,4.05,24.0,716.0,683.0,510.39
2016,4,24,13,30,327.0,447.0,4.0,24.0,750.0,713.12,533.0
2016,4,24,13,45,218.0,446.5,3.95,24.0,647.0,599.94,450.68
2016,4,24,14,0,109.0,446.0,3.9,24.0,544.0,490.37,369.71
2016,4,24,14,15,209.5,423.0,3.85,24.0,603.0,557.94,421.97
2016,4,24,14,30,310.0,400.0,3.8,24.0,662.0,617.93,467.08
2016,4,24,14,45,537.0,279.5,3.75,24.0,710.0,677.0,514.22
2016,4,24,15,0,764.0,159.0,3.7,24.0,758.0,708.62,540.74
2016,4,24,15,15,750.0,155.5,3.7,24.0,716.5,666.19,509.58
2016,4,24,15,30,736.0,152.0,3.7,24.0,675.0,620.01,475.56
2016,4,24,15,45,719.5,146.5,3.7,24.0,629.0,569.47,437.6
2016,4,24,16,0,703.0,141.0,3.7,24.0,583.0,518.44,398.32
2016,4,24,16,15,678.5,135.5,3.65,23.5,532.5,463.3,355.55
2016,4,24,16,30,654.0,130.0,3.6,23.0,482.0,409.05,312.24
2016,4,24,16,45,623.0,122.5,3.55,23.0,429.0,351.81,265.0
2016,4,24,17,0,592.0,115.0,3.5,23.0,376.0,296.85,218.73
2016,4,24,17,15,548.0,106.5,3.3,22.5,322.0,240.28,171.48
2016,4,24,17,30,504.0,98.0,3.1,22.0,268.0,185.12,125.8
2016,4,24,17,45,444.5,86.0,2.9,22.0,215.5,132.99,84.86
2016,4,24,18,0,385.0,74.0,2.7,22.0,163.0,87.8,53.37
2016,4,24,18,15,296.5,58.5,2.6,21.5,115.5,46.74,34.56
2016,4,24,18,30,208.0,43.0,2.5,21.0,68.0,32.87,21.98
2016,4,24,18,45,104.0,21.5,2.45,20.5,34.0,16.62,4.57
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,110.0,21.0,2.55,19.5,33.5,16.26,3.81
2016,4,25,6,30,220.0,42.0,2.7,20.0,67.0,32.18,21.45
2016,4,25,6,45,313.5,56.5,2.85,20.5,115.0,43.59,32.0
2016,4,25,7,0,407.0,71.0,3.0,21.0,163.0,84.78,50.94
2016,4,25,7,15,470.5,81.5,3.2,21.5,216.5,132.91,84.05
2016,4,25,7,30,534.0,92.0,3.4,22.0,270.0,186.0,125.31
2016,4,25,7,45,343.5,138.0,3.6,22.5,260.5,205.44,150.47
2016,4,25,8,0,153.0,184.0,3.8,23.0,251.0,203.8,156.04
2016,4,25,8,15,419.5,153.0,3.9,23.5,370.0,295.63,224.6
2016,4,25,8,30,686.0,122.0,4.0,24.0,489.0,411.88,313.57
2016,4,25,8,45,366.0,191.5,4.15,24.5,389.5,354.98,273.48
2016,4,25,9,0,46.0,261.0,4.3,25.0,290.0,248.21,190.77
2016,4,25,9,15,407.0,201.0,4.35,25.0,487.5,429.26,332.25
2016,4,25,9,30,768.0,141.0,4.4,25.0,685.0,625.01,480.36
2016,4,25,9,45,781.0,144.5,4.45,25.5,727.0,671.31,513.11
2016,4,25,10,0,794.0,148.0,4.5,26.0,769.0,716.13,544.73
2016,4,25,10,15,563.0,270.5,4.5,26.0,721.0,685.36,518.17
2016,4,25,10,30,332.0,393.0,4.5,26.0,673.0,626.66,471.19
2016,4,25,10,45,340.5,405.0,4.5,26.5,701.0,656.45,491.4
2016,4,25,11,0,349.0,417.0,4.5,27.0,729.0,685.33,510.3
2016,4,25,11,15,592.0,289.0,4.5,27.0,832.0,798.59,594.91
2016,4,25,11,30,835.0,161.0,4.5,27.0,935.0,900.11,667.09
2016,4,25,11,45,858.0,148.0,4.55,27.5,953.0,908.65,670.69
2016,4,25,12,0,881.0,135.0,4.6,28.0,971.0,926.59,681.3
2016,4,25,12,15,881.5,135.0,4.55,28.0,975.0,932.35,684.61
2016,4,25,12,30,882.0,135.0,4.5,28.0,979.0,934.61,685.79
2016,4,25,12,45,877.0,137.5,4.5,28.5,973.5,930.59,681.78
2016,4,25,13,0,872.0,140.0,4.5,29.0,968.0,923.13,675.65
2016,4,25,13,15,869.0,139.5,4.45,29.0,955.0,911.45,667.95
2016,4,25,13,30,866.0,139.0,4.4,29.0,942.0,896.36,658.1
2016,4,25,13,45,857.5,140.0,4.35,29.0,920.5,874.52,643.8
2016,4,25,14,0,849.0,141.0,4.3,29.0,899.0,849.64,627.51
2016,4,25,14,15,841.0,139.0,4.25,29.0,870.5,819.63,607.76
2016,4,25,14,30,833.0,137.0,4.2,29.0,842.0,794.6,591.42
2016,4,25,14,45,818.5,137.5,4.2,29.0,805.5,755.87,565.2
2016,4,25,15,0,804.0,138.0,4.2,29.0,769.0,715.18,536.56
2016,4,25,15,15,790.0,135.0,4.1,28.5,727.0,669.88,504.95
2016,4,25,15,30,776.0,132.0,4.0,28.0,685.0,623.16,471.57
2016,4,25,15,45,752.5,130.5,3.95,28.0,637.0,571.12,432.67
2016,4,25,16,0,729.0,129.0,3.9,28.0,589.0,518.88,392.73
2016,4,25,16,15,704.5,124.0,3.75,28.0,538.0,463.1,349.11
2016,4,25,16,30,680.0,119.0,3.6,28.0,487.0,408.16,305.09
2016,4,25,16,45,647.5,113.0,3.5,28.0,433.0,350.5,258.21
2016,4,25,17,0,615.0,107.0,3.4,28.0,379.0,295.23,212.37
2016,4,25,17,15,570.5,99.5,3.2,27.5,324.5,238.29,165.6
2016,4,25,17,30,526.0,92.0,3.0,27.0,270.0,185.85,122.88
2016,4,25,17,45,463.0,81.5,2.8,26.5,216.5,130.58,80.61
2016,4,25,18,0,400.0,71.0,2.6,26.0,163.0,85.47,50.31
2016,4,25,18,15,310.0,56.5,2.65,25.5,116.0,44.55,32.13
2016,4,25,18,30,220.0,42.0,2.7,25.0,69.0,32.15,21.01
2016,4,25,18,45,110.0,21.0,2.8,24.5,34.5,16.24,4.69
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,95.5,22.0,4.05,20.0,33.5,16.98,5.11
2016,4,26,6,30,191.0,44.0,4.1,20.0,67.0,33.55,22.67
2016,4,26,6,45,267.0,62.5,4.15,20.5,113.5,47.34,35.26
2016,4,26,7,0,343.0,81.0,4.2,21.0,160.0,87.56,55.54
2016,4,26,7,15,174.5,98.0,4.3,21.0,138.5,103.14,72.65
2016,4,26,7,30,6.0,115.0,4.4,21.0,117.0,94.89,73.13
2016,4,26,7,45,105.5,149.0,4.55,21.5,195.0,151.6,115.82
2016,4,26,8,0,205.0,183.0,4.7,22.0,273.0,218.73,167.58
2016,4,26,8,15,234.5,205.5,4.8,22.5,322.0,266.2,205.48
2016,4,26,8,30,264.0,228.0,4.9,23.0,371.0,313.68,243.02
2016,4,26,8,45,469.0,193.5,5.05,23.5,477.0,404.94,313.67
2016,4,26,9,0,674.0,159.0,5.2,24.0,583.0,514.08,397.9
2016,4,26,9,15,693.5,164.5,5.25,24.0,630.0,565.46,437.98
2016,4,26,9,30,713.0,170.0,5.3,24.0,677.0,616.68,477.28
2016,4,26,9,45,731.0,172.5,5.4,24.5,719.5,663.67,511.92
2016,4,26,10,0,749.0,175.0,5.5,25.0,762.0,709.73,545.17
2016,4,26,10,15,760.0,178.0,5.55,25.0,797.5,749.81,574.4
2016,4,26,10,30,771.0,181.0,5.6,25.0,833.0,783.59,598.86
2016,4,26,10,45,776.0,185.5,5.7,25.5,860.5,815.34,620.44
2016,4,26,11,0,781.0,190.0,5.8,26.0,888.0,844.35,639.53
2016,4,26,11,15,786.0,191.5,5.85,26.0,908.0,867.82,655.46
2016,4,26,11,30,791.0,193.0,5.9,26.0,928.0,888.28,669.36
2016,4,26,11,45,800.0,189.5,5.95,26.5,941.5,904.73,679.17
2016,4,26,12,0,809.0,186.0,6.0,27.0,955.0,918.05,686.88
2016,4,26,12,15,622.0,306.0,5.95,27.0,898.5,870.71,650.33
2016,4,26,12,30,435.0,426.0,5.9,27.0,842.0,810.43,602.82
2016,4,26,12,45,309.0,460.0,5.9,27.5,755.0,717.99,534.26
2016,4,26,13,0,183.0,494.0,5.9,28.0,668.0,622.0,462.36
2016,4,26,13,15,222.0,481.0,5.85,28.0,689.5,641.93,478.03
2016,4,26,13,30,261.0,468.0,5.8,28.0,711.0,670.9,499.48
2016,4,26,13,45,173.0,452.5,5.8,28.0,612.5,564.18,421.66
2016,4,26,14,0,85.0,437.0,5.8,28.0,514.0,460.26,344.74
2016,4,26,14,15,52.0,368.0,5.7,28.0,415.0,367.45,276.29
2016,4,26,14,30,19.0,299.0,5.6,28.0,316.0,268.6,202.01
2016,4,26,14,45,101.5,343.0,5.6,28.0,424.0,386.32,292.62
2016,4,26,15,0,184.0,387.0,5.6,28.0,532.0,478.31,361.95
2016,4,26,15,15,411.5,293.5,5.5,27.5,594.5,554.33,422.3
2016,4,26,15,30,639.0,200.0,5.4,27.0,657.0,597.86,457.25
2016,4,26,15,45,504.0,229.5,5.3,27.0,575.0,509.71,389.88
2016,4,26,16,0,369.0,259.0,5.2,27.0,493.0,429.35,328.32
2016,4,26,16,15,430.0,225.5,4.95,26.5,475.5,413.96,316.19
2016,4,26,16,30,491.0,192.0,4.7,26.0,458.0,385.22,292.52
2016,4,26,16,45,322.5,190.0,4.5,26.0,357.5,286.02,216.19
2016,4,26,17,0,154.0,188.0,4.3,26.0,257.0,207.06,156.65
2016,4,26,17,15,123.5,168.5,4.1,25.5,219.0,171.69,129.2
2016,4,26,17,30,93.0,149.0,3.9,25.0,181.0,138.41,103.48
2016,4,26,17,45,130.0,127.0,3.7,24.5,162.5,118.54,85.95
2016,4,26,18,0,167.0,105.0,3.5,24.0,144.0,92.69,64.8
2016,4,26,18,15,114.5,76.0,3.5,23.5,99.5,57.28,43.25
2016,4,26,18,30,62.0,47.0,3.5,23.0,55.0,36.38,24.78
2016,4,26,18,45,31.0,23.5,3.55,23.0,27.5,18.93,6.97
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,127.0,22.5,3.35,15.0,38.0,17.42,6.34
2016,4,27,6,30,254.0,45.0,3.4,15.0,76.0,34.5,24.11
2016,4,27,6,45,381.0,55.5,3.45,15.0,130.0,44.54,33.68
2016,4,27,7,0,508.0,66.0,3.5,15.0,184.0,88.77,52.37
2016,4,27,7,15,574.5,74.5,3.4,15.5,242.0,139.04,86.65
2016,4,27,7,30,641.0,83.0,3.3,16.0,300.0,197.04,132.71
2016,4,27,7,45,698.5,86.0,3.25,16.5,362.0,255.29,182.06
2016,4,27,8,0,756.0,89.0,3.2,17.0,424.0,321.36,238.49
2016,4,27,8,15,786.5,93.5,3.15,18.0,482.0,381.8,289.98
2016,4,27,8,30,817.0,98.0,3.1,19.0,540.0,444.13,341.39
2016,4,27,8,45,843.5,100.0,3.05,20.0,596.0,503.75,388.98
2016,4,27,9,0,870.0,102.0,3.0,21.0,652.0,564.05,435.26
2016,4,27,9,15,886.0,105.0,2.95,22.0,702.0,617.28,474.62
2016,4,27,9,30,902.0,108.0,2.9,23.0,752.0,671.04,512.8
2016,4,27,9,45,915.0,109.5,2.9,24.0,796.5,720.08,546.48
2016,4,27,10,0,928.0,111.0,2.9,25.0,841.0,767.24,577.73
2016,4,27,10,15,936.0,113.0,2.8,25.5,878.0,808.99,604.18
2016,4,27,10,30,944.0,115.0,2.7,26.0,915.0,847.99,627.42
2016,4,27,10,45,950.5,116.0,2.65,26.5,944.5,881.91,647.24
2016,4,27,11,0,957.0,117.0,2.6,27.0,974.0,912.62,664.73
2016,4,27,11,15,960.0,118.0,2.6,27.0,995.0,936.96,679.69
2016,4,27,11,30,963.0,119.0,2.6,27.0,1016.0,957.65,692.34
2016,4,27,11,45,967.5,117.5,2.6,27.5,1029.0,973.69,700.67
2016,4,27,12,0,972.0,116.0,2.6,28.0,1042.0,985.98,706.68
2016,4,27,12,15,972.0,116.0,2.6,28.0,1045.5,991.77,710.08
2016,4,27,12,30,972.0,116.0,2.6,28.0,1049.0,993.69,711.19
2016,4,27,12,45,970.5,115.5,2.6,28.0,1043.5,989.96,708.85
2016,4,27,13,0,969.0,115.0,2.6,28.0,1038.0,982.38,704.23
2016,4,27,13,15,965.5,114.5,2.55,28.0,1024.0,969.19,695.7
2016,4,27,13,30,962.0,114.0,2.5,28.0,1010.0,952.23,684.91
2016,4,27,13,45,957.0,113.0,2.5,28.0,987.5,929.83,671.16
2016,4,27,14,0,952.0,112.0,2.5,28.0,965.0,903.89,655.15
2016,4,27,14,15,945.0,110.5,2.4,28.0,935.0,872.44,634.75
2016,4,27,14,30,938.0,109.0,2.3,28.0,905.0,837.82,612.27
2016,4,27,14,45,927.0,108.0,2.25,28.0,867.0,797.71,586.45
2016,4,27,15,0,916.0,107.0,2.2,28.0,829.0,755.1,557.99
2016,4,27,15,15,904.0,104.5,2.0,27.5,785.0,708.19,525.34
2016,4,27,15,30,892.0,102.0,1.8,27.0,741.0,659.34,490.61
2016,4,27,15,45,873.5,100.0,1.65,27.0,690.5,605.55,450.9
2016,4,27,16,0,855.0,98.0,1.5,27.0,640.0,552.36,410.64
2016,4,27,16,15,834.0,94.5,1.35,27.0,586.5,494.08,365.73
2016,4,27,16,30,813.0,91.0,1.2,27.0,533.0,435.98,319.74
2016,4,27,16,45,781.0,87.5,1.1,27.0,475.5,374.31,270.24
2016,4,27,17,0,749.0,84.0,1.0,27.0,418.0,314.7,221.23
2016,4,27,17,15,708.0,78.5,0.85,26.5,359.5,251.07,169.19
2016,4,27,17,30,667.0,73.0,0.7,26.0,301.0,193.35,122.18
2016,4,27,17,45,602.0,66.5,0.55,26.0,243.5,135.8,78.56
2016,4,27,18,0,537.0,60.0,0.4,26.0,186.0,85.68,46.26
2016,4,27,18,15,440.5,49.0,0.45,25.5,134.0,39.34,27.77
2016,4,27,18,30,344.0,38.0,0.5,25.0,82.0,30.91,20.12
2016,4,27,18,45,172.0,19.0,0.6,24.5,41.0,15.19,4.79
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,6,15,135.5,22.0,1.45,14.0,39.0,17.04,6.71
2016,4,28,6,30,271.0,44.0,1.7,15.0,78.0,33.8,23.6
2016,4,28,6,45,364.0,57.5,2.0,16.0,128.0,43.81,32.94
2016,4,28,7,0,457.0,71.0,2.3,17.0,178.0,88.95,53.97
2016,4,28,7,15,519.0,80.0,2.45,17.5,233.0,135.79,85.65
2016,4,28,7,30,581.0,89.0,2.6,18.0,288.0,189.88,128.11
2016,4,28,7,45,627.5,95.5,2.8,19.0,345.0,244.79,174.0
2016,4,28,8,0,674.0,102.0,3.0,20.0,402.0,304.32,224.13
2016,4,28,8,15,705.0,107.5,3.25,20.5,457.5,361.52,272.83
2016,4,28,8,30,736.0,113.0,3.5,21.0,513.0,420.83,322.2
2016,4,28,8,45,760.5,116.5,3.8,22.0,565.5,477.94,368.13
2016,4,28,9,0,785.0,120.0,4.1,23.0,618.0,534.37,412.17
2016,4,28,9,15,802.0,123.5,4.1,23.5,666.0,586.82,452.23
2016,4,28,9,30,819.0,127.0,4.1,24.0,714.0,638.58,490.58
2016,4,28,9,45,832.0,129.5,4.2,24.5,756.5,685.74,524.85
2016,4,28,10,0,845.0,132.0,4.3,25.0,799.0,731.28,557.15
2016,4,28,10,15,854.0,134.5,4.3,25.0,834.5,771.97,586.11
2016,4,28,10,30,863.0,137.0,4.3,25.0,870.0,802.72,607.05
2016,4,28,10,45,868.0,140.0,4.35,25.5,898.0,834.69,627.21
2016,4,28,11,0,873.0,143.0,4.4,26.0,926.0,863.62,645.14
2016,4,28,11,15,877.0,144.0,4.4,26.0,946.5,886.81,660.17
2016,4,28,11,30,881.0,145.0,4.4,26.0,967.0,906.7,673.0
2016,4,28,11,45,881.0,147.0,4.45,26.5,978.5,920.54,680.72
2016,4,28,12,0,881.0,149.0,4.5,27.0,990.0,930.87,686.17
2016,4,28,12,15,881.0,149.5,4.45,27.0,993.0,936.44,689.41
2016,4,28,12,30,881.0,150.0,4.4,27.0,996.0,938.55,690.49
2016,4,28,12,45,871.0,155.0,4.4,27.5,988.5,932.03,684.81
2016,4,28,13,0,861.0,160.0,4.4,28.0,981.0,922.15,677.07
2016,4,28,13,15,856.0,159.0,4.35,28.0,966.5,921.12,676.5
2016,4,28,13,30,851.0,158.0,4.3,28.0,952.0,903.45,664.83
2016,4,28,13,45,832.5,164.0,4.25,28.0,926.5,877.48,647.74
2016,4,28,14,0,814.0,170.0,4.2,28.0,901.0,848.81,628.87
2016,4,28,14,15,804.0,168.0,4.15,28.0,871.0,817.3,608.05
2016,4,28,14,30,794.0,166.0,4.1,28.0,841.0,783.24,584.78
2016,4,28,14,45,758.5,176.5,4.05,28.0,799.0,742.61,555.83
2016,4,28,15,0,723.0,187.0,4.0,28.0,757.0,697.97,523.82
2016,4,28,15,15,532.0,250.5,3.95,27.5,658.0,593.25,447.48
2016,4,28,15,30,341.0,314.0,3.9,27.0,559.0,497.0,376.17
2016,4,28,15,45,258.0,304.0,3.85,27.0,482.5,422.27,320.68
2016,4,28,16,0,175.0,294.0,3.8,27.0,406.0,348.64,265.37
2016,4,28,16,15,100.5,249.5,3.65,26.5,313.0,259.3,198.09
2016,4,28,16,30,26.0,205.0,3.5,26.0,220.0,180.87,138.31
2016,4,28,16,45,39.0,192.0,3.35,26.0,211.0,174.9,133.83
2016,4,28,17,0,52.0,179.0,3.2,26.0,202.0,164.38,125.34
2016,4,28,17,15,39.5,156.0,3.0,25.5,172.0,137.9,104.89
2016,4,28,17,30,27.0,133.0,2.8,25.0,142.0,113.09,85.68
2016,4,28,17,45,91.5,119.5,2.65,24.5,142.5,107.28,78.45
2016,4,28,18,0,156.0,106.0,2.5,24.0,143.0,91.67,64.54
2016,4,28,18,15,109.0,76.5,2.55,23.5,99.0,57.31,43.33
2016,4,28,18,30,62.0,47.0,2.6,23.0,55.0,36.51,25.0
2016,4,28,18,45,32.0,25.0,2.7,23.0,29.0,20.08,8.59
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.56,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,4.27,0.0
2016,4,29,6,15,64.5,27.0,2.8,21.0,35.0,21.14,9.78
2016,4,29,6,30,122.0,49.0,2.9,21.0,65.0,37.45,26.07
2016,4,29,6,45,173.0,73.0,3.05,21.5,108.0,54.63,41.47
2016,4,29,7,0,224.0,97.0,3.2,22.0,151.0,90.01,61.56
2016,4,29,7,15,208.5,122.5,3.55,22.5,183.0,125.04,88.64
2016,4,29,7,30,193.0,148.0,3.9,23.0,215.0,156.93,115.18
2016,4,29,7,45,230.0,163.5,4.25,23.5,257.0,195.11,145.31
2016,4,29,8,0,267.0,179.0,4.6,24.0,299.0,235.8,177.88
2016,4,29,8,15,133.5,153.5,4.75,24.5,213.5,180.83,138.06
2016,4,29,8,30,0.0,128.0,4.9,25.0,128.0,106.29,80.24
2016,4,29,8,45,10.5,180.5,5.1,25.5,187.5,155.13,118.56
2016,4,29,9,0,21.0,233.0,5.3,26.0,247.0,205.53,157.42
2016,4,29,9,15,19.0,241.0,5.35,26.0,254.0,212.67,162.52
2016,4,29,9,30,17.0,249.0,5.4,26.0,261.0,219.53,167.44
2016,4,29,9,45,8.5,188.0,5.45,26.5,194.0,163.23,123.14
2016,4,29,10,0,0.0,127.0,5.5,27.0,127.0,106.24,78.19
2016,4,29,10,15,4.0,161.0,5.45,27.0,164.5,138.04,102.94
2016,4,29,10,30,8.0,195.0,5.4,27.0,202.0,170.33,127.79
2016,4,29,10,45,8.0,190.5,5.4,27.5,197.5,166.91,124.71
2016,4,29,11,0,8.0,186.0,5.4,28.0,193.0,163.45,121.68
2016,4,29,11,15,16.5,273.5,5.35,28.0,289.0,246.27,184.69
2016,4,29,11,30,25.0,361.0,5.3,28.0,385.0,341.84,255.88
2016,4,29,11,45,15.0,258.5,5.25,28.0,273.0,232.92,174.06
2016,4,29,12,0,5.0,156.0,5.2,28.0,161.0,136.16,100.28
2016,4,29,12,15,2.5,141.0,5.15,28.0,143.5,121.2,88.75
2016,4,29,12,30,0.0,126.0,5.1,28.0,126.0,106.21,77.1
2016,4,29,12,45,0.0,125.5,5.05,28.0,125.5,105.77,76.77
2016,4,29,13,0,0.0,125.0,5.0,28.0,125.0,105.3,76.43
2016,4,29,13,15,74.0,303.0,4.9,28.0,372.5,344.7,259.8
2016,4,29,13,30,148.0,481.0,4.8,28.0,620.0,569.27,422.91
2016,4,29,13,45,94.0,434.5,4.75,28.0,522.0,466.07,347.22
2016,4,29,14,0,40.0,388.0,4.7,28.0,424.0,376.18,280.9
2016,4,29,14,15,164.5,399.0,4.6,28.0,540.0,494.02,370.33
2016,4,29,14,30,289.0,410.0,4.5,28.0,656.0,602.31,449.72
2016,4,29,14,45,283.0,392.5,4.4,28.0,625.0,570.31,426.56
2016,4,29,15,0,277.0,375.0,4.3,28.0,594.0,537.71,403.41
2016,4,29,15,15,269.0,354.5,4.1,27.5,558.0,500.69,377.43
2016,4,29,15,30,261.0,334.0,3.9,27.0,522.0,463.52,350.95
2016,4,29,15,45,173.0,310.0,3.75,27.0,431.0,371.18,281.98
2016,4,29,16,0,85.0,286.0,3.6,27.0,340.0,288.31,219.42
2016,4,29,16,15,67.0,268.5,3.35,27.0,309.0,258.96,197.36
2016,4,29,16,30,49.0,251.0,3.1,27.0,278.0,231.34,176.46
2016,4,29,16,45,140.5,218.0,2.9,27.0,283.5,236.02,178.88
2016,4,29,17,0,232.0,185.0,2.7,27.0,289.0,229.29,170.73
2016,4,29,17,15,163.0,175.5,2.55,26.5,244.0,185.19,137.44
2016,4,29,17,30,94.0,166.0,2.4,26.0,199.0,150.04,111.99
2016,4,29,17,45,100.5,137.5,2.25,25.5,166.5,120.8,88.56
2016,4,29,18,0,107.0,109.0,2.1,25.0,134.0,90.05,64.59
2016,4,29,18,15,72.0,75.5,2.05,24.5,90.5,56.58,42.55
2016,4,29,18,30,37.0,42.0,2.0,24.0,47.0,33.67,22.56
2016,4,29,18,45,19.0,22.5,2.0,24.0,25.0,18.58,7.8
2016,4,29,19,0,1.0,3.0,2.0,24.0,3.0,2.56,0.0
2016,4,29,19,15,0.5,1.5,2.05,23.5,1.5,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,13.0,9.0,7.68,0.0
2016,4,30,6,15,124.0,29.0,3.4,13.5,44.5,22.32,11.56
2016,4,30,6,30,230.0,49.0,3.5,14.0,80.0,37.32,26.85
2016,4,30,6,45,327.5,63.5,3.65,14.5,130.0,47.92,36.82
2016,4,30,7,0,425.0,78.0,3.8,15.0,180.0,88.67,55.57
2016,4,30,7,15,488.0,88.5,3.9,16.0,235.5,134.77,86.81
2016,4,30,7,30,551.0,99.0,4.0,17.0,291.0,190.99,130.9
2016,4,30,7,45,601.0,105.5,4.15,18.0,348.0,244.82,175.79
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,303.72,225.48
2016,4,30,8,15,530.5,157.5,4.25,19.5,416.5,335.16,256.51
2016,4,30,8,30,410.0,203.0,4.2,20.0,428.0,355.4,275.99
2016,4,30,8,45,592.0,166.0,4.2,20.5,525.5,438.57,340.95
2016,4,30,9,0,774.0,129.0,4.2,21.0,623.0,533.54,414.53
2016,4,30,9,15,791.5,132.5,4.0,21.5,671.0,585.59,454.02
2016,4,30,9,30,809.0,136.0,3.8,22.0,719.0,636.99,491.85
2016,4,30,9,45,829.0,135.0,3.6,22.5,763.0,684.97,526.04
2016,4,30,10,0,849.0,134.0,3.4,23.0,807.0,731.84,558.33
2016,4,30,10,15,858.5,136.5,3.2,23.0,843.0,772.85,586.46
2016,4,30,10,30,868.0,139.0,3.0,23.0,879.0,803.95,606.56
2016,4,30,10,45,879.0,138.0,2.8,23.5,909.0,837.2,625.89
2016,4,30,11,0,890.0,137.0,2.6,24.0,939.0,867.72,642.88
2016,4,30,11,15,895.0,138.0,2.35,24.5,960.0,891.99,654.89
2016,4,30,11,30,900.0,139.0,2.1,25.0,981.0,912.94,664.32
2016,4,30,11,45,906.5,136.5,1.9,25.5,995.0,928.78,670.57
2016,4,30,12,0,913.0,134.0,1.7,26.0,1009.0,941.18,674.4
2016,4,30,12,15,914.0,134.5,1.6,26.0,1013.0,947.77,677.01
2016,4,30,12,30,915.0,135.0,1.5,26.0,1017.0,950.79,677.45
2016,4,30,12,45,916.0,133.0,1.4,26.5,1012.5,948.07,673.03
2016,4,30,13,0,917.0,131.0,1.3,27.0,1008.0,941.74,666.51
2016,4,30,13,15,914.0,130.5,1.3,27.0,995.5,929.58,659.25
2016,4,30,13,30,911.0,130.0,1.3,27.0,983.0,913.86,649.92
2016,4,30,13,45,908.0,128.0,1.35,27.0,962.0,893.31,638.3
2016,4,30,14,0,905.0,126.0,1.4,27.0,941.0,869.32,624.47
2016,4,30,14,15,898.5,124.5,1.35,27.0,912.0,839.63,605.73
2016,4,30,14,30,892.0,123.0,1.3,27.0,883.0,806.92,585.03
2016,4,30,14,45,885.0,120.0,1.3,27.0,847.5,769.64,561.75
2016,4,30,15,0,878.0,117.0,1.3,27.0,812.0,729.72,535.11
2016,4,30,15,15,866.5,114.5,1.25,27.0,769.5,684.84,504.02
2016,4,30,15,30,855.0,112.0,1.2,27.0,727.0,638.1,470.96
2016,4,30,15,45,841.5,108.0,1.15,27.0,679.5,589.48,435.72
2016,4,30,16,0,828.0,104.0,1.1,27.0,632.0,536.73,396.62
2016,4,30,16,15,807.0,100.0,1.05,26.5,579.5,479.63,353.97
2016,4,30,16,30,786.0,96.0,1.0,26.0,527.0,422.77,310.01
2016,4,30,16,45,759.5,91.0,0.95,26.0,472.0,363.56,262.39
2016,4,30,17,0,733.0,86.0,0.9,26.0,417.0,305.85,214.8
2016,4,30,17,15,693.0,80.5,0.85,25.5,360.0,243.7,164.05
2016,4,30,17,30,653.0,75.0,0.8,25.0,303.0,187.49,118.38
2016,4,30,17,45,596.0,67.5,0.8,24.5,246.5,131.49,76.16
2016,4,30,18,0,539.0,60.0,0.8,24.0,190.0,81.94,44.68
2016,4,30,18,15,447.0,50.0,0.85,23.0,138.5,39.88,28.61
2016,4,30,18,30,355.0,40.0,0.9,22.0,87.0,32.5,21.86
2016,4,30,18,45,209.5,25.5,0.95,21.5,49.5,20.81,9.88
2016,4,30,19,0,64.0,11.0,1.0,21.0,12.0,9.39,0.0
2016,4,30,19,15,32.0,5.5,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,41.0,11.0,3.0,15.0,12.0,9.39,0.0
2016,5,1,6,15,163.0,28.0,3.25,15.5,48.0,21.64,11.27
2016,5,1,6,30,285.0,45.0,3.5,16.0,84.0,34.54,24.27
2016,5,1,6,45,370.0,58.0,3.75,16.5,133.0,44.13,33.22
2016,5,1,7,0,455.0,71.0,4.0,17.0,182.0,86.87,52.78
2016,5,1,7,15,514.0,80.0,4.1,17.5,236.0,132.85,83.62
2016,5,1,7,30,573.0,89.0,4.2,18.0,290.0,185.67,125.07
2016,5,1,7,45,306.0,132.5,4.35,18.5,242.0,187.87,139.49
2016,5,1,8,0,39.0,176.0,4.5,19.0,194.0,157.44,123.64
2016,5,1,8,15,158.5,204.0,4.5,19.5,289.5,230.63,180.28
2016,5,1,8,30,278.0,232.0,4.5,20.0,385.0,318.82,249.0
2016,5,1,8,45,193.0,262.5,4.55,20.5,373.5,317.34,248.44
2016,5,1,9,0,108.0,293.0,4.6,21.0,362.0,305.59,238.82
2016,5,1,9,15,62.5,272.0,4.55,21.0,312.5,268.37,209.37
2016,5,1,9,30,17.0,251.0,4.5,21.0,263.0,220.95,171.42
2016,5,1,9,45,11.5,216.5,4.5,21.5,225.0,189.2,145.9
2016,5,1,10,0,6.0,182.0,4.5,22.0,187.0,156.84,119.87
2016,5,1,10,15,13.0,244.5,4.5,22.0,255.5,215.59,165.78
2016,5,1,10,30,20.0,307.0,4.5,22.0,324.0,275.38,211.68
2016,5,1,10,45,19.0,305.0,4.5,22.5,321.5,273.82,209.67
2016,5,1,11,0,18.0,303.0,4.5,23.0,319.0,272.1,207.7
2016,5,1,11,15,21.0,329.5,4.5,23.0,349.0,298.34,227.51
2016,5,1,11,30,24.0,356.0,4.5,23.0,379.0,324.73,247.26
2016,5,1,11,45,103.0,426.0,4.5,23.5,525.0,481.1,364.74
2016,5,1,12,0,182.0,496.0,4.5,24.0,671.0,616.56,462.59
2016,5,1,12,15,106.5,445.5,4.5,24.0,548.0,504.88,380.02
2016,5,1,12,30,31.0,395.0,4.5,24.0,425.0,379.46,286.33
2016,5,1,12,45,26.5,373.5,4.5,24.0,399.5,355.67,268.95
2016,5,1,13,0,22.0,352.0,4.5,24.0,374.0,320.52,242.71
2016,5,1,13,15,44.0,398.5,4.55,23.5,441.0,392.54,297.83
2016,5,1,13,30,66.0,445.0,4.6,23.0,508.0,452.58,343.36
2016,5,1,13,45,432.5,311.0,4.65,23.0,703.0,669.67,511.58
2016,5,1,14,0,799.0,177.0,4.7,23.0,898.0,834.86,635.35
2016,5,1,14,15,790.5,175.0,4.7,23.0,869.5,805.06,613.85
2016,5,1,14,30,782.0,173.0,4.7,23.0,841.0,772.68,590.98
2016,5,1,14,45,650.5,231.5,4.75,23.0,771.5,705.64,540.64
2016,5,1,15,0,519.0,290.0,4.8,23.0,702.0,636.62,488.59
2016,5,1,15,15,519.5,269.5,4.75,22.5,663.5,595.74,459.74
2016,5,1,15,30,520.0,249.0,4.7,22.0,625.0,553.18,428.83
2016,5,1,15,45,435.0,258.0,4.7,22.0,558.0,485.8,377.11
2016,5,1,16,0,350.0,267.0,4.7,22.0,491.0,419.21,325.64
2016,5,1,16,15,335.0,245.5,4.55,22.0,445.5,373.3,289.53
2016,5,1,16,30,320.0,224.0,4.4,22.0,400.0,328.3,253.52
2016,5,1,16,45,294.0,202.5,4.3,22.0,351.5,280.47,214.96
2016,5,1,17,0,268.0,181.0,4.2,22.0,303.0,235.16,178.09
2016,5,1,17,15,235.5,163.0,3.95,21.5,260.0,193.78,144.78
2016,5,1,17,30,203.0,145.0,3.7,21.0,217.0,154.79,113.7
2016,5,1,17,45,173.5,122.0,3.5,20.5,175.5,118.06,85.11
2016,5,1,18,0,144.0,99.0,3.3,20.0,134.0,85.07,60.88
2016,5,1,18,15,149.5,76.0,3.3,19.5,104.0,56.54,43.49
2016,5,1,18,30,155.0,53.0,3.3,19.0,74.0,40.38,28.88
2016,5,1,18,45,83.5,30.5,3.3,19.0,41.0,23.74,12.5
2016,5,1,19,0,12.0,8.0,3.3,19.0,8.0,6.83,0.0
2016,5,1,19,15,6.0,4.0,3.4,18.5,4.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.5,4.65,12.0,1.5,0.0,0.0
2016,5,2,6,0,0.0,3.0,4.8,12.0,3.0,2.56,0.0
2016,5,2,6,15,0.0,11.5,4.95,12.0,11.5,9.45,1.95
2016,5,2,6,30,0.0,20.0,5.1,12.0,20.0,16.47,8.85
2016,5,2,6,45,0.0,32.0,5.3,12.5,32.0,26.41,17.99
2016,5,2,7,0,0.0,44.0,5.5,13.0,44.0,36.37,25.7
2016,5,2,7,15,0.0,57.5,5.55,13.0,57.5,47.61,35.42
2016,5,2,7,30,0.0,71.0,5.6,13.0,71.0,58.83,44.98
2016,5,2,7,45,1.0,108.5,5.65,13.5,109.0,89.55,70.81
2016,5,2,8,0,2.0,146.0,5.7,14.0,147.0,120.66,96.52
2016,5,2,8,15,3.5,158.5,5.7,14.0,160.5,132.13,105.69
2016,5,2,8,30,5.0,171.0,5.7,14.0,174.0,143.74,114.94
2016,5,2,8,45,7.0,186.5,5.7,14.0,191.5,158.24,126.52
2016,5,2,9,0,9.0,202.0,5.7,14.0,209.0,172.99,138.24
2016,5,2,9,15,4.5,133.0,5.6,14.0,136.5,113.46,88.96
2016,5,2,9,30,0.0,64.0,5.5,14.0,64.0,53.26,38.87
2016,5,2,9,45,0.0,49.5,5.45,14.5,49.5,41.19,28.69
2016,5,2,10,0,0.0,35.0,5.4,15.0,35.0,29.13,18.56
2016,5,2,10,15,0.0,82.5,5.25,15.0,82.5,68.9,51.34
2016,5,2,10,30,0.0,130.0,5.1,15.0,130.0,108.96,83.97
2016,5,2,10,45,0.0,98.5,5.0,15.0,98.5,82.48,62.25
2016,5,2,11,0,0.0,67.0,4.9,15.0,67.0,56.05,40.56
2016,5,2,11,15,0.0,69.0,4.85,15.0,69.0,57.78,41.94
2016,5,2,11,30,0.0,71.0,4.8,15.0,71.0,59.51,43.32
2016,5,2,11,45,0.0,71.5,4.75,15.0,71.5,59.97,43.67
2016,5,2,12,0,0.0,72.0,4.7,15.0,72.0,60.43,44.02
2016,5,2,12,15,11.0,198.0,4.75,15.0,209.0,177.43,138.99
2016,5,2,12,30,22.0,324.0,4.8,15.0,346.0,306.54,241.01
2016,5,2,12,45,20.5,325.0,4.85,15.5,345.0,295.68,231.8
2016,5,2,13,0,19.0,326.0,4.9,16.0,344.0,294.96,230.85
2016,5,2,13,15,76.5,402.5,4.9,16.0,474.0,423.99,332.19
2016,5,2,13,30,134.0,479.0,4.9,16.0,604.0,551.93,429.68
2016,5,2,13,45,96.5,448.0,4.9,16.5,537.5,478.14,372.47
2016,5,2,14,0,59.0,417.0,4.9,17.0,471.0,416.26,324.43
2016,5,2,14,15,34.5,322.0,4.8,17.0,353.5,309.23,242.07
2016,5,2,14,30,10.0,227.0,4.7,17.0,236.0,198.91,155.3
2016,5,2,14,45,52.0,302.5,4.6,17.0,344.0,300.89,237.02
2016,5,2,15,0,94.0,378.0,4.5,17.0,452.0,393.57,309.41
2016,5,2,15,15,57.5,321.0,4.35,17.0,365.5,314.71,247.78
2016,5,2,15,30,21.0,264.0,4.2,17.0,279.0,234.12,184.36
2016,5,2,15,45,10.5,177.0,4.1,17.0,184.5,153.64,120.39
