Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,16,0,0.0,90.0,4.0,17.0,90.0,74.91,56.47
2016,5,2,16,15,0.0,107.0,3.8,17.0,107.0,89.0,68.33
2016,5,2,16,30,0.0,124.0,3.6,17.0,124.0,102.92,80.05
2016,5,2,16,45,26.0,152.5,3.45,17.0,164.5,136.88,107.84
2016,5,2,17,0,52.0,181.0,3.3,17.0,205.0,164.75,130.09
2016,5,2,17,15,46.0,158.0,3.0,16.5,177.0,140.06,110.13
2016,5,2,17,30,40.0,135.0,2.7,16.0,149.0,116.24,90.82
2016,5,2,17,45,252.0,102.5,2.4,16.0,166.0,112.84,78.83
2016,5,2,18,0,464.0,70.0,2.1,16.0,183.0,83.54,50.71
2016,5,2,18,15,377.5,57.5,1.8,15.5,134.0,43.81,33.07
2016,5,2,18,30,291.0,45.0,1.5,15.0,85.0,34.56,24.43
2016,5,2,18,45,171.5,28.0,1.2,14.5,49.0,21.66,11.46
2016,5,2,19,0,52.0,11.0,0.9,14.0,13.0,9.39,0.0
2016,5,2,19,15,26.0,5.5,0.9,13.5,6.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,46.5,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,93.0,14.0,1.7,10.0,17.0,11.95,0.0
2016,5,3,6,15,236.0,28.5,1.85,10.5,56.5,23.29,13.48
2016,5,3,6,30,379.0,43.0,2.0,11.0,96.0,34.93,25.27
2016,5,3,6,45,473.5,52.0,2.15,12.0,149.5,41.43,31.52
2016,5,3,7,0,568.0,61.0,2.3,13.0,203.0,84.21,48.0
2016,5,3,7,15,624.5,68.0,2.45,13.5,260.0,134.83,81.66
2016,5,3,7,30,681.0,75.0,2.6,14.0,317.0,191.76,126.99
2016,5,3,7,45,722.0,79.5,2.8,15.0,375.0,251.27,177.83
2016,5,3,8,0,763.0,84.0,3.0,16.0,433.0,311.67,230.09
2016,5,3,8,15,790.0,88.0,3.05,16.5,489.0,369.99,280.85
2016,5,3,8,30,817.0,92.0,3.1,17.0,545.0,429.76,331.56
2016,5,3,8,45,836.5,95.5,3.15,17.5,598.0,486.68,378.68
2016,5,3,9,0,856.0,99.0,3.2,18.0,651.0,543.6,424.28
2016,5,3,9,15,871.0,101.5,3.2,18.0,699.5,594.96,465.09
2016,5,3,9,30,886.0,104.0,3.2,18.0,748.0,646.27,504.73
2016,5,3,9,45,896.5,106.5,3.2,18.5,790.0,693.25,539.16
2016,5,3,10,0,907.0,109.0,3.2,19.0,832.0,738.21,571.17
2016,5,3,10,15,915.0,111.0,3.2,19.5,868.5,778.62,599.03
2016,5,3,10,30,923.0,113.0,3.2,20.0,905.0,816.36,623.17
2016,5,3,10,45,928.0,114.5,3.2,20.5,933.0,848.41,643.11
2016,5,3,11,0,933.0,116.0,3.2,21.0,961.0,877.25,660.71
2016,5,3,11,15,937.0,117.0,3.2,21.0,982.0,901.46,676.35
2016,5,3,11,30,941.0,118.0,3.2,21.0,1003.0,922.17,689.67
2016,5,3,11,45,944.5,118.0,3.2,21.5,1016.0,937.97,698.4
2016,5,3,12,0,948.0,118.0,3.2,22.0,1029.0,950.13,704.76
2016,5,3,12,15,948.5,118.0,3.2,22.0,1033.0,955.96,708.37
2016,5,3,12,30,949.0,118.0,3.2,22.0,1037.0,958.08,709.68
2016,5,3,12,45,948.0,117.5,3.2,22.5,1032.0,954.74,706.13
2016,5,3,13,0,947.0,117.0,3.2,23.0,1027.0,947.7,700.29
2016,5,3,13,15,944.0,116.5,3.2,23.0,1014.0,935.21,692.32
2016,5,3,13,30,941.0,116.0,3.2,23.0,1001.0,919.06,682.03
2016,5,3,13,45,936.0,115.5,3.2,23.0,979.0,897.64,668.27
2016,5,3,14,0,931.0,115.0,3.2,23.0,957.0,872.77,652.24
2016,5,3,14,15,924.5,113.5,3.15,23.0,927.5,842.49,632.22
2016,5,3,14,30,918.0,112.0,3.1,23.0,898.0,809.12,610.05
2016,5,3,14,45,909.0,110.0,3.1,23.0,861.5,770.55,584.43
2016,5,3,15,0,900.0,108.0,3.1,23.0,825.0,729.42,555.2
2016,5,3,15,15,888.0,106.0,3.1,23.0,782.0,684.0,522.27
2016,5,3,15,30,876.0,104.0,3.1,23.0,739.0,636.72,487.21
2016,5,3,15,45,861.0,101.0,3.1,23.0,690.5,585.25,448.17
2016,5,3,16,0,846.0,98.0,3.1,23.0,642.0,533.69,407.93
2016,5,3,16,15,825.5,94.5,3.0,22.5,589.5,476.73,363.01
2016,5,3,16,30,805.0,91.0,2.9,22.0,537.0,419.92,316.79
2016,5,3,16,45,777.0,87.0,2.8,22.0,481.0,360.45,266.76
2016,5,3,17,0,749.0,83.0,2.7,22.0,425.0,302.6,217.09
2016,5,3,17,15,710.5,78.0,2.4,21.0,367.5,243.29,166.92
2016,5,3,17,30,672.0,73.0,2.1,20.0,310.0,184.63,118.09
2016,5,3,17,45,613.5,66.5,1.8,19.5,253.5,128.7,75.18
2016,5,3,18,0,555.0,60.0,1.5,19.0,197.0,79.33,44.12
2016,5,3,18,15,467.0,50.5,1.45,18.0,145.0,40.23,29.62
2016,5,3,18,30,379.0,41.0,1.4,17.0,93.0,33.27,23.14
2016,5,3,18,45,235.5,26.5,1.35,16.5,54.0,21.59,11.48
2016,5,3,19,0,92.0,12.0,1.3,16.0,15.0,10.24,0.0
2016,5,3,19,15,46.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.0,1.9,11.5,8.5,0.0,0.0
2016,5,4,6,0,80.0,14.0,2.1,12.0,17.0,11.95,0.0
2016,5,4,6,15,214.0,29.5,2.4,12.5,56.0,22.88,13.2
2016,5,4,6,30,348.0,45.0,2.7,13.0,95.0,36.45,26.41
2016,5,4,6,45,439.0,55.5,3.05,14.0,147.5,44.08,33.6
2016,5,4,7,0,530.0,66.0,3.4,15.0,200.0,85.27,49.96
2016,5,4,7,15,588.0,74.0,3.4,15.5,256.5,134.51,82.47
2016,5,4,7,30,646.0,82.0,3.4,16.0,313.0,190.31,126.4
2016,5,4,7,45,687.5,87.5,3.45,17.0,371.0,246.15,173.67
2016,5,4,8,0,729.0,93.0,3.5,18.0,429.0,305.86,224.77
2016,5,4,8,15,758.0,97.5,3.55,19.0,485.0,365.75,275.73
2016,5,4,8,30,787.0,102.0,3.6,20.0,541.0,425.01,324.9
2016,5,4,8,45,808.5,106.0,3.7,21.0,594.0,481.71,370.72
2016,5,4,9,0,830.0,110.0,3.8,22.0,647.0,538.67,415.18
2016,5,4,9,15,846.0,113.0,3.8,22.5,695.5,591.53,455.78
2016,5,4,9,30,862.0,116.0,3.8,23.0,744.0,643.47,494.45
2016,5,4,9,45,873.5,119.0,3.85,23.5,787.0,687.44,526.52
2016,5,4,10,0,885.0,122.0,3.9,24.0,830.0,732.53,558.5
2016,5,4,10,15,894.5,124.0,3.9,24.0,866.5,773.14,587.52
2016,5,4,10,30,904.0,126.0,3.9,24.0,903.0,811.24,613.43
2016,5,4,10,45,910.5,127.5,3.9,24.5,932.0,843.81,633.68
2016,5,4,11,0,917.0,129.0,3.9,25.0,961.0,873.32,651.68
2016,5,4,11,15,921.5,130.0,3.85,25.0,982.0,897.49,667.02
2016,5,4,11,30,926.0,131.0,3.8,25.0,1003.0,918.23,680.05
2016,5,4,11,45,933.0,129.0,3.8,25.5,1017.0,935.04,689.42
2016,5,4,12,0,940.0,127.0,3.8,26.0,1031.0,948.35,696.51
2016,5,4,12,15,940.5,127.0,3.8,26.0,1035.5,954.07,700.04
2016,5,4,12,30,941.0,127.0,3.8,26.0,1040.0,956.15,701.32
2016,5,4,12,45,941.0,126.5,3.8,26.5,1035.5,953.71,698.38
2016,5,4,13,0,941.0,126.0,3.8,27.0,1031.0,947.62,693.16
2016,5,4,13,15,938.0,125.5,3.8,27.0,1017.5,935.23,685.29
2016,5,4,13,30,935.0,125.0,3.8,27.0,1004.0,919.22,675.14
2016,5,4,13,45,931.5,123.5,3.8,27.0,983.0,898.33,661.81
2016,5,4,14,0,928.0,122.0,3.8,27.0,962.0,873.95,646.18
2016,5,4,14,15,921.5,120.5,3.75,27.0,932.5,843.81,626.42
2016,5,4,14,30,915.0,119.0,3.7,27.0,903.0,810.59,604.53
2016,5,4,14,45,907.0,116.5,3.7,27.0,867.0,772.47,579.08
2016,5,4,15,0,899.0,114.0,3.7,27.0,831.0,731.72,550.32
2016,5,4,15,15,887.0,112.0,3.6,26.5,788.0,686.4,518.39
2016,5,4,15,30,875.0,110.0,3.5,26.0,745.0,639.23,484.3
2016,5,4,15,45,861.0,106.0,3.45,26.0,697.0,587.55,445.26
2016,5,4,16,0,847.0,102.0,3.4,26.0,649.0,535.78,405.09
2016,5,4,16,15,826.5,98.5,3.15,25.5,596.0,478.85,360.32
2016,5,4,16,30,806.0,95.0,2.9,25.0,543.0,422.05,314.37
2016,5,4,16,45,781.5,90.0,2.65,25.0,487.0,362.94,264.96
2016,5,4,17,0,757.0,85.0,2.4,25.0,431.0,305.06,215.68
2016,5,4,17,15,718.0,80.0,2.1,24.0,373.5,242.65,163.8
2016,5,4,17,30,679.0,75.0,1.8,23.0,316.0,186.13,117.39
2016,5,4,17,45,625.5,67.5,1.55,22.5,259.5,129.65,74.58
2016,5,4,18,0,572.0,60.0,1.3,22.0,203.0,79.14,43.26
2016,5,4,18,15,482.0,51.0,1.25,21.0,150.0,40.68,29.63
2016,5,4,18,30,392.0,42.0,1.2,20.0,97.0,34.13,23.59
2016,5,4,18,45,246.0,28.0,1.2,19.0,57.0,22.89,12.53
2016,5,4,19,0,100.0,14.0,1.2,18.0,17.0,11.95,0.0
2016,5,4,19,15,50.0,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,14.5,10.5,6.4,0.0
2016,5,5,6,0,141.0,15.0,1.1,15.0,21.0,12.22,0.0
2016,5,5,6,15,285.5,28.0,1.3,15.5,62.5,22.84,13.15
2016,5,5,6,30,430.0,41.0,1.5,16.0,104.0,33.26,23.36
2016,5,5,6,45,513.0,50.0,1.7,17.0,157.0,39.88,29.53
2016,5,5,7,0,596.0,59.0,1.9,18.0,210.0,82.7,45.32
2016,5,5,7,15,649.0,65.0,1.85,18.5,267.0,133.49,77.92
2016,5,5,7,30,702.0,71.0,1.8,19.0,324.0,192.89,124.2
2016,5,5,7,45,735.5,77.0,1.8,20.0,381.0,250.02,172.09
2016,5,5,8,0,769.0,83.0,1.8,21.0,438.0,310.02,222.75
2016,5,5,8,15,794.5,86.5,1.8,21.5,493.5,367.44,271.31
2016,5,5,8,30,820.0,90.0,1.8,22.0,549.0,426.12,319.56
2016,5,5,8,45,835.0,95.0,1.8,23.0,600.0,482.27,363.73
2016,5,5,9,0,850.0,100.0,1.8,24.0,651.0,537.96,405.77
2016,5,5,9,15,863.5,102.5,1.75,24.5,698.5,588.06,442.83
2016,5,5,9,30,877.0,105.0,1.7,25.0,746.0,637.92,478.34
2016,5,5,9,45,884.0,109.0,1.7,25.5,786.5,683.4,509.86
2016,5,5,10,0,891.0,113.0,1.7,26.0,827.0,726.61,538.89
2016,5,5,10,15,898.5,115.0,1.7,26.0,862.0,765.9,565.64
2016,5,5,10,30,906.0,117.0,1.7,26.0,897.0,802.55,589.1
2016,5,5,10,45,908.5,120.0,1.7,26.5,923.5,833.31,607.07
2016,5,5,11,0,911.0,123.0,1.7,27.0,950.0,860.78,622.78
2016,5,5,11,15,914.0,124.0,1.7,27.0,970.0,883.53,636.6
2016,5,5,11,30,917.0,125.0,1.7,27.0,990.0,902.82,648.27
2016,5,5,11,45,922.0,123.0,1.75,27.5,1002.5,917.71,656.47
2016,5,5,12,0,927.0,121.0,1.8,28.0,1015.0,929.09,662.54
2016,5,5,12,15,927.0,121.5,1.85,28.0,1018.0,934.72,666.39
2016,5,5,12,30,927.0,122.0,1.9,28.0,1021.0,936.74,668.13
2016,5,5,12,45,925.0,122.0,2.0,28.0,1016.0,933.0,666.86
2016,5,5,13,0,923.0,122.0,2.1,28.0,1011.0,925.68,663.42
2016,5,5,13,15,686.0,264.5,2.15,28.0,920.5,857.25,617.99
2016,5,5,13,30,449.0,407.0,2.2,28.0,830.0,769.29,555.16
2016,5,5,13,45,437.5,395.5,2.25,28.0,800.5,739.9,536.82
2016,5,5,14,0,426.0,384.0,2.3,28.0,771.0,708.99,516.75
2016,5,5,14,15,659.0,249.5,2.3,28.0,826.5,763.28,559.17
2016,5,5,14,30,892.0,115.0,2.3,28.0,882.0,787.16,579.08
2016,5,5,14,45,704.0,204.0,2.35,28.0,793.5,711.18,524.71
2016,5,5,15,0,516.0,293.0,2.4,28.0,705.0,629.51,465.73
2016,5,5,15,15,389.5,314.5,2.4,28.0,616.5,535.87,398.93
2016,5,5,15,30,263.0,336.0,2.4,28.0,528.0,458.85,342.78
2016,5,5,15,45,326.0,297.5,2.4,28.0,519.0,446.28,334.52
2016,5,5,16,0,389.0,259.0,2.4,28.0,510.0,427.16,320.32
2016,5,5,16,15,369.0,239.5,2.3,27.5,462.5,379.1,284.39
2016,5,5,16,30,349.0,220.0,2.2,27.0,415.0,332.36,248.82
2016,5,5,16,45,321.5,200.0,2.15,27.0,365.0,284.12,211.15
2016,5,5,17,0,294.0,180.0,2.1,27.0,315.0,238.49,175.1
2016,5,5,17,15,279.5,158.5,1.85,26.0,273.0,197.57,142.63
2016,5,5,17,30,265.0,137.0,1.6,25.0,231.0,158.18,111.42
2016,5,5,17,45,247.0,114.0,1.35,24.5,190.0,118.96,81.23
2016,5,5,18,0,229.0,91.0,1.1,24.0,149.0,82.1,55.35
2016,5,5,18,15,192.5,70.5,1.1,23.0,110.5,53.23,40.1
2016,5,5,18,30,156.0,50.0,1.1,22.0,72.0,38.45,27.04
2016,5,5,18,45,78.0,31.5,1.1,21.5,42.5,24.55,13.84
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,11.1,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,62.0,8.0,1.05,14.0,10.5,6.83,0.0
2016,5,6,6,0,124.0,16.0,1.1,14.0,21.0,12.49,0.0
2016,5,6,6,15,261.0,30.0,1.3,14.5,62.0,24.46,14.71
2016,5,6,6,30,398.0,44.0,1.5,15.0,103.0,35.63,25.57
2016,5,6,6,45,477.5,54.5,1.7,16.0,155.5,43.31,32.7
2016,5,6,7,0,557.0,65.0,1.9,17.0,208.0,84.54,48.51
2016,5,6,7,15,612.0,72.0,1.95,17.5,264.5,133.97,80.29
2016,5,6,7,30,667.0,79.0,2.0,18.0,321.0,189.51,123.39
2016,5,6,7,45,704.5,84.5,2.05,19.0,378.0,245.34,170.13
2016,5,6,8,0,742.0,90.0,2.1,20.0,435.0,306.95,222.07
2016,5,6,8,15,769.5,94.5,2.3,20.5,490.5,364.41,271.06
2016,5,6,8,30,797.0,99.0,2.5,21.0,546.0,423.41,320.24
2016,5,6,8,45,819.5,101.5,2.7,22.0,599.0,479.47,365.31
2016,5,6,9,0,842.0,104.0,2.9,23.0,652.0,535.84,409.14
2016,5,6,9,15,857.0,107.0,2.85,23.5,700.0,588.46,448.93
2016,5,6,9,30,872.0,110.0,2.8,24.0,748.0,637.48,484.86
2016,5,6,9,45,885.5,111.0,2.75,24.5,791.0,684.2,518.01
2016,5,6,10,0,899.0,112.0,2.7,25.0,834.0,729.16,548.93
2016,5,6,10,15,907.5,114.0,2.65,25.0,869.5,769.38,576.8
2016,5,6,10,30,916.0,116.0,2.6,25.0,905.0,807.0,601.28
2016,5,6,10,45,923.0,116.5,2.55,25.5,934.0,839.3,620.44
2016,5,6,11,0,930.0,117.0,2.5,26.0,963.0,868.52,637.36
2016,5,6,11,15,934.0,118.0,2.45,26.0,983.5,892.47,651.92
2016,5,6,11,30,938.0,119.0,2.4,26.0,1004.0,912.93,664.2
2016,5,6,11,45,947.5,114.5,2.35,26.5,1018.5,929.74,672.79
2016,5,6,12,0,957.0,110.0,2.3,27.0,1033.0,943.04,679.14
2016,5,6,12,15,957.5,110.0,2.25,27.0,1037.0,948.83,682.08
2016,5,6,12,30,958.0,110.0,2.2,27.0,1041.0,950.91,682.81
2016,5,6,12,45,958.0,109.0,2.15,27.0,1036.0,947.95,680.45
2016,5,6,13,0,958.0,108.0,2.1,27.0,1031.0,941.26,675.86
2016,5,6,13,15,955.0,107.5,2.1,27.0,1018.0,928.67,668.14
2016,5,6,13,30,952.0,107.0,2.1,27.0,1005.0,912.4,658.18
2016,5,6,13,45,946.5,106.5,2.1,27.5,983.0,890.42,643.34
2016,5,6,14,0,941.0,106.0,2.1,28.0,961.0,864.99,626.36
2016,5,6,14,15,935.0,105.0,2.15,28.0,932.0,835.41,608.33
2016,5,6,14,30,929.0,104.0,2.2,28.0,903.0,802.68,588.1
2016,5,6,14,45,917.5,104.0,2.25,28.0,865.5,763.93,563.5
2016,5,6,15,0,906.0,104.0,2.3,28.0,828.0,722.79,535.44
2016,5,6,15,15,894.5,102.0,2.4,27.5,785.5,677.67,505.23
2016,5,6,15,30,883.0,100.0,2.5,27.0,743.0,630.65,472.6
2016,5,6,15,45,865.0,98.5,2.65,27.0,694.0,578.83,434.62
2016,5,6,16,0,847.0,97.0,2.8,27.0,645.0,526.21,394.76
2016,5,6,16,15,827.0,94.0,2.75,26.5,593.0,470.94,351.86
2016,5,6,16,30,807.0,91.0,2.7,26.0,541.0,415.03,307.09
2016,5,6,16,45,777.0,87.5,2.65,26.0,485.0,355.58,257.95
2016,5,6,17,0,747.0,84.0,2.6,26.0,429.0,297.95,209.37
2016,5,6,17,15,709.5,79.0,2.35,25.0,372.0,239.39,160.7
2016,5,6,17,30,672.0,74.0,2.1,24.0,315.0,181.24,113.27
2016,5,6,17,45,620.5,67.0,1.9,23.5,259.5,126.17,71.91
2016,5,6,18,0,569.0,60.0,1.7,23.0,204.0,76.8,41.98
2016,5,6,18,15,485.5,51.0,1.65,22.0,152.0,40.59,29.45
2016,5,6,18,30,402.0,42.0,1.6,21.0,100.0,34.05,23.46
2016,5,6,18,45,271.5,28.5,1.55,20.0,60.0,23.28,13.08
2016,5,6,19,0,141.0,15.0,1.5,19.0,20.0,12.25,0.0
2016,5,6,19,15,70.5,7.5,1.55,18.5,10.0,6.4,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,38.5,8.0,2.65,14.5,10.0,6.83,0.0
2016,5,7,6,0,77.0,16.0,2.9,15.0,20.0,12.42,0.0
2016,5,7,6,15,184.5,34.0,2.9,15.5,58.0,26.17,16.14
2016,5,7,6,30,292.0,52.0,2.9,16.0,96.0,39.65,28.95
2016,5,7,6,45,370.5,65.5,2.95,16.5,145.5,49.42,38.0
2016,5,7,7,0,449.0,79.0,3.0,17.0,195.0,86.64,53.83
2016,5,7,7,15,504.5,88.5,3.2,17.5,249.0,134.05,85.17
2016,5,7,7,30,560.0,98.0,3.4,18.0,303.0,185.32,124.76
2016,5,7,7,45,606.0,103.5,3.6,19.0,358.5,236.95,167.45
2016,5,7,8,0,652.0,109.0,3.8,20.0,414.0,293.07,214.62
2016,5,7,8,15,681.0,115.0,4.1,20.5,467.5,347.76,261.37
2016,5,7,8,30,710.0,121.0,4.4,21.0,521.0,404.33,308.9
2016,5,7,8,45,729.0,127.0,4.7,21.5,571.0,457.87,353.26
2016,5,7,9,0,748.0,133.0,5.0,22.0,621.0,511.61,396.72
2016,5,7,9,15,764.5,137.0,5.0,22.5,667.5,562.26,436.16
2016,5,7,9,30,781.0,141.0,5.0,23.0,714.0,611.54,473.48
2016,5,7,9,45,788.5,147.0,5.05,23.5,753.5,655.86,506.27
2016,5,7,10,0,796.0,153.0,5.1,24.0,793.0,698.23,536.85
2016,5,7,10,15,805.0,155.5,5.05,24.5,827.0,736.41,563.42
2016,5,7,10,30,814.0,158.0,5.0,25.0,861.0,772.32,587.79
2016,5,7,10,45,817.5,162.0,5.0,25.5,887.5,802.83,608.03
2016,5,7,11,0,821.0,166.0,5.0,26.0,914.0,830.4,625.3
2016,5,7,11,15,825.5,167.5,5.0,26.0,934.0,853.51,640.59
2016,5,7,11,30,830.0,169.0,5.0,26.0,954.0,873.49,653.77
2016,5,7,11,45,862.0,149.5,5.0,26.5,973.5,883.55,658.86
2016,5,7,12,0,894.0,130.0,5.0,27.0,993.0,903.01,670.48
2016,5,7,12,15,894.0,130.0,4.95,27.0,997.0,907.93,673.22
2016,5,7,12,30,894.0,130.0,4.9,27.0,1001.0,909.42,673.83
2016,5,7,12,45,538.5,314.5,4.9,27.0,838.0,779.94,580.24
2016,5,7,13,0,183.0,499.0,4.9,27.0,675.0,612.57,454.0
2016,5,7,13,15,94.5,331.0,4.85,27.0,422.0,382.91,288.04
2016,5,7,13,30,6.0,163.0,4.8,27.0,169.0,142.4,105.36
2016,5,7,13,45,433.0,150.0,4.8,27.5,543.5,514.15,395.25
2016,5,7,14,0,860.0,137.0,4.8,28.0,918.0,824.54,616.84
2016,5,7,14,15,852.5,135.5,4.8,28.0,890.0,795.57,595.73
2016,5,7,14,30,845.0,134.0,4.8,28.0,862.0,763.81,574.5
2016,5,7,14,45,822.5,139.5,4.8,28.0,824.0,730.91,550.73
2016,5,7,15,0,800.0,145.0,4.8,28.0,786.0,689.94,521.04
2016,5,7,15,15,787.0,142.0,4.75,27.5,745.0,646.31,489.98
2016,5,7,15,30,774.0,139.0,4.7,27.0,704.0,601.21,457.09
2016,5,7,15,45,674.5,166.5,4.7,27.0,635.5,534.16,405.98
2016,5,7,16,0,575.0,194.0,4.7,27.0,567.0,469.16,356.01
2016,5,7,16,15,630.0,159.5,4.65,26.5,538.0,436.56,330.07
2016,5,7,16,30,685.0,125.0,4.6,26.0,509.0,392.89,294.0
2016,5,7,16,45,666.0,115.5,4.55,26.0,457.5,338.08,248.23
2016,5,7,17,0,647.0,106.0,4.5,26.0,406.0,284.17,202.44
2016,5,7,17,15,607.0,99.0,4.4,25.5,351.5,228.68,156.28
2016,5,7,17,30,567.0,92.0,4.3,25.0,297.0,177.04,114.26
2016,5,7,17,45,524.0,81.0,4.25,24.5,244.5,125.87,75.68
2016,5,7,18,0,481.0,70.0,4.2,24.0,192.0,79.54,46.85
2016,5,7,18,15,400.0,58.5,4.0,23.0,143.0,46.28,34.2
2016,5,7,18,30,319.0,47.0,3.8,22.0,94.0,36.11,25.1
2016,5,7,18,45,159.5,33.0,3.65,21.5,56.5,25.36,14.75
2016,5,7,19,0,0.0,19.0,3.5,21.0,19.0,15.23,0.0
2016,5,7,19,15,0.0,9.5,3.45,20.5,9.5,8.11,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,17.5,1.0,0.82,0.0
2016,5,8,6,30,0.0,2.0,3.7,18.0,2.0,1.64,0.0
2016,5,8,6,45,0.0,3.0,4.05,18.5,3.0,2.46,0.0
2016,5,8,7,0,0.0,4.0,4.4,19.0,4.0,3.28,0.0
2016,5,8,7,15,0.0,5.5,4.65,19.5,5.5,4.52,0.0
2016,5,8,7,30,0.0,7.0,4.9,20.0,7.0,5.76,0.0
2016,5,8,7,45,18.0,94.0,5.15,20.5,102.5,82.49,62.38
2016,5,8,8,0,36.0,181.0,5.4,21.0,198.0,159.12,124.15
2016,5,8,8,15,25.0,187.5,5.3,21.0,200.0,162.77,127.06
2016,5,8,8,30,14.0,194.0,5.2,21.0,202.0,165.81,129.34
2016,5,8,8,45,7.0,155.0,5.15,21.5,159.0,131.88,101.59
2016,5,8,9,0,0.0,116.0,5.1,22.0,116.0,96.56,72.77
2016,5,8,9,15,7.5,181.5,5.0,22.0,187.0,155.44,119.65
2016,5,8,9,30,15.0,247.0,4.9,22.0,258.0,215.47,166.61
2016,5,8,9,45,19.0,272.5,4.8,22.0,287.0,240.64,185.81
2016,5,8,10,0,23.0,298.0,4.7,22.0,316.0,266.22,205.23
2016,5,8,10,15,11.5,183.0,4.6,22.0,192.0,161.74,123.51
2016,5,8,10,30,0.0,68.0,4.5,22.0,68.0,56.81,40.04
2016,5,8,10,45,0.5,103.5,4.45,22.5,104.0,87.08,64.05
2016,5,8,11,0,1.0,139.0,4.4,23.0,140.0,117.54,87.84
2016,5,8,11,15,0.5,100.0,4.35,23.0,100.5,84.31,61.54
2016,5,8,11,30,0.0,61.0,4.3,23.0,61.0,51.12,35.19
2016,5,8,11,45,13.0,219.5,4.25,23.0,232.5,196.8,149.73
2016,5,8,12,0,26.0,378.0,4.2,23.0,404.0,355.95,270.32
2016,5,8,12,15,19.5,312.5,4.05,23.0,332.0,282.97,214.88
2016,5,8,12,30,13.0,247.0,3.9,23.0,260.0,220.87,167.61
2016,5,8,12,45,6.5,184.0,3.8,23.0,190.5,161.17,121.55
2016,5,8,13,0,0.0,121.0,3.7,23.0,121.0,101.86,75.15
2016,5,8,13,15,145.5,293.5,3.6,23.0,431.0,392.2,301.62
2016,5,8,13,30,291.0,466.0,3.5,23.0,741.0,675.33,506.76
2016,5,8,13,45,302.0,443.5,3.45,23.0,723.5,657.59,493.16
2016,5,8,14,0,313.0,421.0,3.4,23.0,706.0,638.09,480.04
2016,5,8,14,15,159.5,298.5,3.6,22.5,443.5,392.4,301.14
2016,5,8,14,30,6.0,176.0,3.8,22.0,181.0,152.2,115.41
2016,5,8,14,45,6.5,183.0,4.0,22.0,188.5,158.09,120.57
2016,5,8,15,0,7.0,190.0,4.2,22.0,196.0,163.88,125.35
2016,5,8,15,15,51.5,265.5,4.7,22.0,303.5,260.39,201.86
2016,5,8,15,30,96.0,341.0,5.2,22.0,411.0,348.15,270.3
2016,5,8,15,45,48.0,222.5,5.7,22.0,257.5,215.4,167.29
2016,5,8,16,0,0.0,104.0,6.2,22.0,104.0,86.58,64.74
2016,5,8,16,15,13.0,157.0,6.15,21.5,164.5,136.15,105.18
2016,5,8,16,30,26.0,210.0,6.1,21.0,225.0,183.38,143.5
2016,5,8,16,45,44.0,199.5,6.05,21.0,221.5,180.0,140.68
2016,5,8,17,0,62.0,189.0,6.0,21.0,218.0,172.3,134.07
2016,5,8,17,15,55.0,165.5,5.55,20.5,188.5,146.54,113.52
2016,5,8,17,30,48.0,142.0,5.1,20.0,159.0,121.77,93.7
2016,5,8,17,45,37.5,118.0,4.7,20.0,130.0,97.33,74.15
2016,5,8,18,0,27.0,94.0,4.3,20.0,101.0,74.56,56.04
2016,5,8,18,15,13.5,71.5,3.95,19.5,75.0,56.36,43.49
2016,5,8,18,30,0.0,49.0,3.6,19.0,49.0,39.17,28.1
2016,5,8,18,45,0.0,29.0,3.3,19.0,29.0,23.64,13.66
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,7.4,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,3.84,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,18.0,9.0,4.35,18.5,9.5,7.68,0.0
2016,5,9,6,0,36.0,18.0,4.4,19.0,19.0,14.64,0.0
2016,5,9,6,15,121.5,40.0,4.6,19.0,56.5,30.84,19.93
2016,5,9,6,30,207.0,62.0,4.8,19.0,94.0,47.05,34.98
2016,5,9,6,45,132.0,83.5,5.0,19.5,107.0,62.82,49.18
2016,5,9,7,0,57.0,105.0,5.2,20.0,120.0,84.16,63.13
2016,5,9,7,15,80.5,127.0,5.5,20.5,153.5,109.3,82.08
2016,5,9,7,30,104.0,149.0,5.8,21.0,187.0,138.02,104.33
2016,5,9,7,45,204.0,166.5,6.1,21.5,257.5,184.37,138.45
2016,5,9,8,0,304.0,184.0,6.4,22.0,328.0,243.98,184.44
2016,5,9,8,15,342.0,201.5,6.45,22.5,381.0,291.59,222.94
2016,5,9,8,30,380.0,219.0,6.5,23.0,434.0,342.82,264.06
2016,5,9,8,45,303.5,259.0,6.6,23.5,441.5,363.72,281.73
2016,5,9,9,0,227.0,299.0,6.7,24.0,449.0,371.65,288.02
2016,5,9,9,15,263.0,316.5,6.65,24.5,501.5,424.99,328.6
2016,5,9,9,30,299.0,334.0,6.6,25.0,554.0,476.16,366.92
2016,5,9,9,45,521.5,261.5,6.55,25.5,672.0,579.18,446.13
2016,5,9,10,0,744.0,189.0,6.5,26.0,790.0,693.09,532.07
2016,5,9,10,15,755.5,192.0,6.35,26.5,825.0,732.26,559.1
2016,5,9,10,30,767.0,195.0,6.2,27.0,860.0,769.49,584.34
2016,5,9,10,45,790.5,187.0,6.05,27.5,891.5,799.42,604.35
2016,5,9,11,0,814.0,179.0,5.9,28.0,923.0,831.77,625.5
2016,5,9,11,15,819.5,180.5,5.75,28.0,943.5,855.44,640.58
2016,5,9,11,30,825.0,182.0,5.6,28.0,964.0,876.05,653.49
2016,5,9,11,45,587.0,319.0,5.45,28.5,879.0,812.24,602.33
2016,5,9,12,0,349.0,456.0,5.3,29.0,794.0,725.12,534.12
2016,5,9,12,15,615.5,302.5,5.2,29.0,901.5,831.33,614.45
2016,5,9,12,30,882.0,149.0,5.1,29.0,1009.0,909.85,670.31
2016,5,9,12,45,885.5,145.5,5.0,29.5,1005.5,908.14,666.76
2016,5,9,13,0,889.0,142.0,4.9,30.0,1002.0,903.01,661.49
2016,5,9,13,15,886.0,141.5,4.8,30.0,989.0,891.32,653.31
2016,5,9,13,30,883.0,141.0,4.7,30.0,976.0,876.24,642.99
2016,5,9,13,45,509.5,301.5,4.65,30.0,781.0,710.37,524.41
2016,5,9,14,0,136.0,462.0,4.6,30.0,586.0,522.59,384.55
2016,5,9,14,15,501.5,296.5,4.55,30.0,732.5,672.05,499.21
2016,5,9,14,30,867.0,131.0,4.5,30.0,879.0,773.2,575.64
2016,5,9,14,45,859.5,127.5,4.45,30.0,844.0,736.49,549.08
2016,5,9,15,0,852.0,124.0,4.4,30.0,809.0,697.27,521.09
2016,5,9,15,15,839.5,121.5,4.3,30.0,767.0,656.98,491.55
2016,5,9,15,30,827.0,119.0,4.2,30.0,725.0,610.66,457.19
2016,5,9,15,45,812.0,115.5,4.15,30.0,678.0,560.67,419.54
2016,5,9,16,0,797.0,112.0,4.1,30.0,631.0,509.8,380.28
2016,5,9,16,15,776.5,108.0,3.95,29.5,580.0,455.39,337.96
2016,5,9,16,30,756.0,104.0,3.8,29.0,529.0,401.24,294.6
2016,5,9,16,45,730.5,98.5,3.7,29.0,475.5,342.32,246.17
2016,5,9,17,0,705.0,93.0,3.6,29.0,422.0,286.76,199.56
2016,5,9,17,15,667.0,87.5,3.4,28.0,366.5,230.08,153.06
2016,5,9,17,30,629.0,82.0,3.2,27.0,311.0,176.88,110.32
2016,5,9,17,45,577.5,74.0,3.0,26.5,256.5,123.89,71.36
2016,5,9,18,0,526.0,66.0,2.8,26.0,202.0,76.66,43.5
2016,5,9,18,15,444.0,56.0,2.85,25.0,151.5,44.31,32.25
2016,5,9,18,30,362.0,46.0,2.9,24.0,101.0,37.14,25.8
2016,5,9,18,45,236.5,31.5,2.95,23.5,61.5,24.44,14.09
2016,5,9,19,0,111.0,17.0,3.0,23.0,22.0,13.24,0.0
2016,5,9,19,15,55.5,8.5,3.15,22.5,11.0,7.26,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,9.0,2.25,20.5,9.5,7.68,0.0
2016,5,10,6,0,32.0,18.0,2.4,21.0,19.0,14.68,0.0
2016,5,10,6,15,108.5,41.5,2.55,21.0,56.5,31.87,20.71
2016,5,10,6,30,185.0,65.0,2.7,21.0,94.0,48.98,36.38
2016,5,10,6,45,273.0,81.0,2.9,21.5,143.5,60.89,47.12
2016,5,10,7,0,361.0,97.0,3.1,22.0,193.0,93.14,61.21
2016,5,10,7,15,204.0,120.0,3.15,22.5,176.5,118.14,83.31
2016,5,10,7,30,47.0,143.0,3.2,23.0,160.0,122.77,93.3
2016,5,10,7,45,321.0,136.0,3.3,24.0,285.0,188.67,135.8
2016,5,10,8,0,595.0,129.0,3.4,25.0,410.0,289.77,208.83
2016,5,10,8,15,626.0,135.5,3.35,25.5,463.0,342.24,251.97
2016,5,10,8,30,657.0,142.0,3.3,26.0,516.0,396.92,296.11
2016,5,10,8,45,690.0,143.0,3.3,26.5,567.5,449.57,337.78
2016,5,10,9,0,723.0,144.0,3.3,27.0,619.0,503.82,379.55
2016,5,10,9,15,740.0,148.0,3.3,27.0,665.0,553.15,417.41
2016,5,10,9,30,757.0,152.0,3.3,27.0,711.0,601.45,453.62
2016,5,10,9,45,774.0,153.0,3.35,27.5,752.0,646.2,485.73
2016,5,10,10,0,791.0,154.0,3.4,28.0,793.0,689.78,516.25
2016,5,10,10,15,800.5,156.0,3.45,28.0,827.0,727.46,543.01
2016,5,10,10,30,810.0,158.0,3.5,28.0,861.0,762.93,567.85
2016,5,10,10,45,817.5,159.5,3.55,28.5,888.0,794.0,588.18
2016,5,10,11,0,825.0,161.0,3.6,29.0,915.0,822.35,605.81
2016,5,10,11,15,829.0,162.0,3.65,29.0,934.5,844.51,620.22
2016,5,10,11,30,833.0,163.0,3.7,29.0,954.0,863.53,632.6
2016,5,10,11,45,833.0,165.5,3.8,29.5,964.5,877.26,640.5
2016,5,10,12,0,833.0,168.0,3.9,30.0,975.0,887.61,646.24
2016,5,10,12,15,833.5,168.0,3.95,30.0,978.5,892.81,649.71
2016,5,10,12,30,834.0,168.0,4.0,30.0,982.0,894.67,651.11
2016,5,10,12,45,829.0,170.5,4.05,30.0,976.5,890.67,648.75
2016,5,10,13,0,824.0,173.0,4.1,30.0,971.0,883.4,644.33
2016,5,10,13,15,820.5,172.0,4.1,30.0,958.0,871.04,636.41
2016,5,10,13,30,817.0,171.0,4.1,30.0,945.0,855.46,626.42
2016,5,10,13,45,806.5,172.5,4.15,30.0,923.0,833.17,612.2
2016,5,10,14,0,796.0,174.0,4.2,30.0,901.0,808.09,596.03
2016,5,10,14,15,788.5,172.0,4.2,30.0,873.0,779.61,576.65
2016,5,10,14,30,781.0,170.0,4.2,30.0,845.0,748.55,555.24
2016,5,10,14,45,761.5,172.0,4.2,30.0,808.5,710.03,528.18
2016,5,10,15,0,742.0,174.0,4.2,30.0,772.0,672.27,501.2
2016,5,10,15,15,728.0,170.5,4.15,29.5,731.0,629.35,471.11
2016,5,10,15,30,714.0,167.0,4.1,29.0,690.0,585.23,439.43
2016,5,10,15,45,681.5,168.5,4.05,29.0,642.0,534.43,401.18
2016,5,10,16,0,649.0,170.0,4.0,29.0,594.0,484.57,362.9
2016,5,10,16,15,624.0,163.5,3.85,28.5,544.5,432.58,322.85
2016,5,10,16,30,599.0,157.0,3.7,28.0,495.0,381.67,282.65
2016,5,10,16,45,552.5,153.5,3.6,28.0,440.5,323.8,236.31
2016,5,10,17,0,506.0,150.0,3.5,28.0,386.0,273.39,195.42
2016,5,10,17,15,464.5,138.5,3.35,27.5,334.0,221.99,154.23
2016,5,10,17,30,423.0,127.0,3.2,27.0,282.0,174.79,117.23
2016,5,10,17,45,359.0,114.0,3.1,26.5,230.0,128.42,83.98
2016,5,10,18,0,295.0,101.0,3.0,26.0,178.0,89.9,60.35
2016,5,10,18,15,228.5,80.5,3.05,25.5,131.5,60.21,45.67
2016,5,10,18,30,162.0,60.0,3.1,25.0,85.0,45.44,32.67
2016,5,10,18,45,81.0,37.5,3.2,24.5,50.0,28.93,17.72
2016,5,10,19,0,0.0,15.0,3.3,24.0,15.0,12.38,0.0
2016,5,10,19,15,0.0,7.5,3.4,23.5,7.5,6.4,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,35.0,8.5,2.05,18.5,10.5,7.26,0.0
2016,5,11,6,0,70.0,17.0,2.3,19.0,21.0,13.63,0.0
2016,5,11,6,15,162.0,37.0,2.55,19.5,59.5,28.3,17.97
2016,5,11,6,30,254.0,57.0,2.8,20.0,98.0,43.07,31.5
2016,5,11,6,45,324.5,73.0,3.05,20.5,146.5,54.43,41.75
2016,5,11,7,0,395.0,89.0,3.3,21.0,195.0,88.48,56.83
2016,5,11,7,15,449.5,101.5,3.55,21.5,248.5,132.1,84.76
2016,5,11,7,30,504.0,114.0,3.8,22.0,302.0,181.88,122.22
2016,5,11,7,45,536.0,126.0,4.1,22.5,354.5,231.92,163.3
2016,5,11,8,0,568.0,138.0,4.4,23.0,407.0,284.96,207.66
2016,5,11,8,15,598.5,146.0,4.45,23.5,460.0,340.31,253.6
2016,5,11,8,30,629.0,154.0,4.5,24.0,513.0,394.54,297.97
2016,5,11,8,45,638.0,167.0,4.6,24.5,560.0,445.18,338.88
2016,5,11,9,0,647.0,180.0,4.7,25.0,607.0,495.24,378.21
2016,5,11,9,15,665.5,186.0,4.7,25.5,652.5,543.74,415.18
2016,5,11,9,30,684.0,192.0,4.7,26.0,698.0,592.04,451.01
2016,5,11,9,45,680.0,207.0,4.7,26.5,734.0,633.29,480.58
2016,5,11,10,0,676.0,222.0,4.7,27.0,770.0,672.01,507.56
2016,5,11,10,15,687.5,226.0,4.6,27.5,804.0,709.67,533.05
2016,5,11,10,30,699.0,230.0,4.5,28.0,838.0,745.6,556.78
2016,5,11,10,45,697.0,240.0,4.45,28.5,862.0,774.36,575.13
2016,5,11,11,0,695.0,250.0,4.4,29.0,886.0,800.29,591.22
2016,5,11,11,15,700.5,252.5,4.3,29.0,906.0,822.96,606.12
2016,5,11,11,30,706.0,255.0,4.2,29.0,926.0,842.94,619.05
2016,5,11,11,45,784.5,205.0,4.1,29.5,959.0,868.04,635.87
2016,5,11,12,0,863.0,155.0,4.0,30.0,992.0,887.36,646.59
2016,5,11,12,15,863.5,155.0,3.9,30.0,995.5,892.39,649.16
2016,5,11,12,30,864.0,155.0,3.8,30.0,999.0,894.2,649.77
2016,5,11,12,45,562.5,321.5,3.7,30.0,870.5,799.08,581.2
2016,5,11,13,0,261.0,488.0,3.6,30.0,742.0,673.93,488.74
2016,5,11,13,15,265.0,480.5,3.5,30.0,735.0,667.0,484.67
2016,5,11,13,30,269.0,473.0,3.4,30.0,728.0,658.61,478.98
2016,5,11,13,45,254.0,465.0,3.3,30.0,701.5,632.78,460.97
2016,5,11,14,0,239.0,457.0,3.2,30.0,675.0,598.34,437.15
2016,5,11,14,15,224.5,443.5,3.1,30.0,644.0,567.38,415.63
2016,5,11,14,30,210.0,430.0,3.0,30.0,613.0,536.3,393.89
2016,5,11,14,45,456.5,315.5,2.95,30.0,690.0,617.4,455.51
2016,5,11,15,0,703.0,201.0,2.9,30.0,767.0,668.14,493.72
2016,5,11,15,15,544.5,255.0,2.9,30.0,680.5,581.8,430.73
2016,5,11,15,30,386.0,309.0,2.9,30.0,594.0,501.92,372.39
2016,5,11,15,45,323.0,301.0,2.9,30.0,528.5,440.61,327.92
2016,5,11,16,0,260.0,293.0,2.9,30.0,463.0,384.1,286.39
2016,5,11,16,15,220.0,272.0,2.85,29.5,408.0,328.75,245.81
2016,5,11,16,30,180.0,251.0,2.8,29.0,353.0,281.54,210.8
2016,5,11,16,45,344.0,201.0,2.8,28.5,371.0,287.18,211.75
2016,5,11,17,0,508.0,151.0,2.8,28.0,389.0,273.68,195.13
2016,5,11,17,15,466.0,139.5,2.65,27.5,336.5,222.17,153.93
2016,5,11,17,30,424.0,128.0,2.5,27.0,284.0,174.89,117.06
2016,5,11,17,45,367.5,113.5,2.35,26.5,232.5,128.26,83.47
2016,5,11,18,0,311.0,99.0,2.2,26.0,181.0,88.14,58.66
2016,5,11,18,15,243.0,79.5,2.25,25.5,134.0,59.67,45.23
2016,5,11,18,30,175.0,60.0,2.3,25.0,87.0,45.53,32.79
2016,5,11,18,45,103.5,37.0,2.35,24.5,51.5,28.67,17.62
2016,5,11,19,0,32.0,14.0,2.4,24.0,16.0,11.66,0.0
2016,5,11,19,15,16.0,7.0,2.65,24.0,8.0,5.97,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,7.0,9.5,1.1,19.5,10.0,8.11,0.0
2016,5,12,6,0,14.0,19.0,1.2,20.0,20.0,15.65,1.42
2016,5,12,6,15,80.5,40.0,1.4,20.5,52.5,31.4,20.55
2016,5,12,6,30,147.0,61.0,1.6,21.0,85.0,46.18,34.07
2016,5,12,6,45,182.5,83.5,1.8,21.5,125.0,62.01,48.12
2016,5,12,7,0,218.0,106.0,2.0,22.0,165.0,91.35,64.05
2016,5,12,7,15,266.5,120.5,2.0,22.0,209.0,124.78,86.22
2016,5,12,7,30,315.0,135.0,2.0,22.0,253.0,163.66,115.16
2016,5,12,7,45,173.5,158.0,2.05,22.5,225.0,169.48,126.09
2016,5,12,8,0,32.0,181.0,2.1,23.0,197.0,157.22,121.03
2016,5,12,8,15,16.0,112.5,2.05,23.5,120.5,99.74,75.13
2016,5,12,8,30,0.0,44.0,2.0,24.0,44.0,36.46,24.09
2016,5,12,8,45,0.0,80.0,2.0,24.5,80.0,66.51,48.19
2016,5,12,9,0,0.0,116.0,2.0,25.0,116.0,96.54,71.77
2016,5,12,9,15,0.0,87.0,1.95,25.0,87.0,72.47,52.45
2016,5,12,9,30,0.0,58.0,1.9,25.0,58.0,48.27,33.08
2016,5,12,9,45,34.5,215.0,1.85,25.5,243.0,205.63,156.15
2016,5,12,10,0,69.0,372.0,1.8,26.0,428.0,366.1,274.91
2016,5,12,10,15,87.5,399.0,1.7,26.0,473.5,406.55,303.15
2016,5,12,10,30,106.0,426.0,1.6,26.0,519.0,448.12,332.34
2016,5,12,10,45,108.5,441.5,1.55,26.5,539.5,468.08,345.05
2016,5,12,11,0,111.0,457.0,1.5,27.0,560.0,487.76,357.55
2016,5,12,11,15,114.0,469.0,1.5,27.0,576.0,513.22,374.82
2016,5,12,11,30,117.0,481.0,1.5,27.0,592.0,529.72,385.82
2016,5,12,11,45,119.5,488.0,1.55,27.5,603.5,540.81,392.65
2016,5,12,12,0,122.0,495.0,1.6,28.0,615.0,551.22,399.05
2016,5,12,12,15,269.0,463.5,1.65,28.0,727.0,660.3,476.76
2016,5,12,12,30,416.0,432.0,1.7,28.0,839.0,766.64,549.75
2016,5,12,12,45,587.0,324.5,1.75,28.0,895.5,820.96,589.24
2016,5,12,13,0,758.0,217.0,1.8,28.0,952.0,868.29,624.24
2016,5,12,13,15,754.0,215.5,1.85,28.0,939.0,855.38,615.96
2016,5,12,13,30,750.0,214.0,1.9,28.0,926.0,839.43,606.24
2016,5,12,13,45,746.5,210.5,1.95,28.0,906.0,819.1,593.63
2016,5,12,14,0,743.0,207.0,2.0,28.0,886.0,795.89,578.98
2016,5,12,14,15,734.5,204.0,2.0,28.0,858.5,766.53,559.61
2016,5,12,14,30,726.0,201.0,2.0,28.0,831.0,734.8,538.43
2016,5,12,14,45,700.0,206.5,2.0,28.0,793.5,696.06,511.86
2016,5,12,15,0,674.0,212.0,2.0,28.0,756.0,656.42,484.28
2016,5,12,15,15,659.0,207.0,1.95,27.5,716.0,614.15,455.3
2016,5,12,15,30,644.0,202.0,1.9,27.0,676.0,570.96,424.96
2016,5,12,15,45,482.0,241.0,1.9,27.0,583.0,481.22,359.34
2016,5,12,16,0,320.0,280.0,1.9,27.0,490.0,402.18,301.12
2016,5,12,16,15,268.0,264.0,1.8,26.5,430.5,346.65,260.31
2016,5,12,16,30,216.0,248.0,1.7,26.0,371.0,292.72,220.13
2016,5,12,16,45,357.5,200.5,1.6,26.0,379.5,290.51,214.8
2016,5,12,17,0,499.0,153.0,1.5,26.0,388.0,271.7,194.14
