Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,15,458.0,141.5,1.35,25.5,336.0,221.03,153.67
2016,5,12,17,30,417.0,130.0,1.2,25.0,284.0,174.47,117.42
2016,5,12,17,45,362.5,115.5,1.1,24.5,233.0,128.56,84.4
2016,5,12,18,0,308.0,101.0,1.0,24.0,182.0,89.56,60.45
2016,5,12,18,15,241.0,81.5,0.95,23.5,136.0,61.0,46.74
2016,5,12,18,30,174.0,62.0,0.9,23.0,90.0,46.91,34.28
2016,5,12,18,45,87.0,40.0,0.9,23.0,54.0,30.75,19.56
2016,5,12,19,0,0.0,18.0,0.9,23.0,18.0,14.75,0.0
2016,5,12,19,15,0.0,9.0,0.95,22.5,9.0,7.68,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,9.0,8.0,2.35,18.0,8.5,6.83,0.0
2016,5,13,6,0,18.0,16.0,2.4,18.0,17.0,13.26,1.11
2016,5,13,6,15,65.5,42.5,2.4,18.0,52.5,33.07,22.25
2016,5,13,6,30,113.0,69.0,2.4,18.0,88.0,52.03,39.59
2016,5,13,6,45,167.5,94.5,2.4,18.5,134.5,69.05,54.86
2016,5,13,7,0,222.0,120.0,2.4,19.0,181.0,100.66,72.56
2016,5,13,7,15,270.0,140.5,2.4,19.5,231.0,139.04,98.7
2016,5,13,7,30,318.0,161.0,2.4,20.0,281.0,183.01,131.64
2016,5,13,7,45,358.0,177.0,2.4,20.5,332.0,227.11,166.42
2016,5,13,8,0,398.0,193.0,2.4,21.0,383.0,275.29,205.03
2016,5,13,8,15,430.0,206.0,2.4,21.5,433.5,325.13,245.04
2016,5,13,8,30,462.0,219.0,2.4,22.0,484.0,375.37,284.78
2016,5,13,8,45,306.5,262.5,2.4,23.0,445.0,364.29,278.14
2016,5,13,9,0,151.0,306.0,2.4,24.0,406.0,336.26,256.79
2016,5,13,9,15,349.5,283.5,2.35,24.0,537.0,440.82,335.87
2016,5,13,9,30,548.0,261.0,2.3,24.0,668.0,563.78,426.45
2016,5,13,9,45,571.0,263.5,2.25,24.5,708.5,606.19,455.73
2016,5,13,10,0,594.0,266.0,2.2,25.0,749.0,648.48,484.69
2016,5,13,10,15,606.5,271.0,2.1,25.5,782.5,686.32,509.45
2016,5,13,10,30,619.0,276.0,2.0,26.0,816.0,721.27,531.62
2016,5,13,10,45,636.5,274.5,1.95,26.5,844.5,753.02,551.64
2016,5,13,11,0,654.0,273.0,1.9,27.0,873.0,783.11,570.17
2016,5,13,11,15,475.0,369.5,1.85,27.0,810.5,735.59,533.77
2016,5,13,11,30,296.0,466.0,1.8,27.0,748.0,673.05,487.38
2016,5,13,11,45,302.5,470.5,1.75,27.5,762.0,687.83,496.44
2016,5,13,12,0,309.0,475.0,1.7,28.0,776.0,701.25,503.88
2016,5,13,12,15,259.0,489.0,1.65,28.0,742.0,672.76,483.21
2016,5,13,12,30,209.0,503.0,1.6,28.0,708.0,634.26,456.2
2016,5,13,12,45,155.5,495.5,1.6,28.0,648.0,580.76,419.25
2016,5,13,13,0,102.0,488.0,1.6,28.0,588.0,517.38,375.13
2016,5,13,13,15,197.0,477.0,1.6,28.0,666.0,595.41,431.45
2016,5,13,13,30,292.0,466.0,1.6,28.0,744.0,668.85,482.44
2016,5,13,13,45,226.5,465.0,1.6,28.0,678.0,599.84,434.36
2016,5,13,14,0,161.0,464.0,1.6,28.0,612.0,540.45,393.11
2016,5,13,14,15,229.0,438.5,1.6,28.0,641.5,564.4,411.86
2016,5,13,14,30,297.0,413.0,1.6,28.0,671.0,590.95,431.41
2016,5,13,14,45,468.0,324.5,1.6,28.0,711.5,630.03,461.31
2016,5,13,15,0,639.0,236.0,1.6,28.0,752.0,651.74,478.39
2016,5,13,15,15,623.0,230.5,1.55,27.5,712.0,609.76,449.34
2016,5,13,15,30,607.0,225.0,1.5,27.0,672.0,567.01,419.61
2016,5,13,15,45,585.5,218.5,1.5,27.0,627.0,517.0,383.51
2016,5,13,16,0,564.0,212.0,1.5,27.0,582.0,470.16,348.81
2016,5,13,16,15,538.5,203.0,1.45,27.0,533.5,420.05,310.76
2016,5,13,16,30,513.0,194.0,1.4,27.0,485.0,371.25,272.9
2016,5,13,16,45,481.5,182.5,1.35,27.0,434.5,319.99,232.65
2016,5,13,17,0,450.0,171.0,1.3,27.0,384.0,271.29,193.91
2016,5,13,17,15,409.0,157.5,1.2,26.5,332.5,221.72,155.13
2016,5,13,17,30,368.0,144.0,1.1,26.0,281.0,175.52,119.72
2016,5,13,17,45,319.0,126.0,1.0,25.5,231.0,131.04,87.79
2016,5,13,18,0,270.0,108.0,0.9,25.0,181.0,92.19,63.36
2016,5,13,18,15,208.0,86.5,0.9,24.5,134.5,64.08,49.16
2016,5,13,18,30,146.0,65.0,0.9,24.0,88.0,48.81,35.76
2016,5,13,18,45,87.0,40.5,0.9,23.5,52.5,31.12,19.9
2016,5,13,19,0,28.0,16.0,0.9,23.0,17.0,13.21,0.0
2016,5,13,19,15,14.0,8.0,0.95,23.0,8.5,6.83,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.6,19.5,9.5,8.11,0.0
2016,5,14,6,0,0.0,19.0,1.7,20.0,19.0,15.65,2.97
2016,5,14,6,15,48.5,41.0,1.7,20.5,49.0,32.07,21.24
2016,5,14,6,30,97.0,63.0,1.7,21.0,79.0,48.27,35.91
2016,5,14,6,45,128.5,86.0,1.7,21.5,116.0,64.7,50.46
2016,5,14,7,0,160.0,109.0,1.7,22.0,153.0,90.7,65.29
2016,5,14,7,15,193.5,128.0,1.65,22.5,193.0,121.09,86.1
2016,5,14,7,30,227.0,147.0,1.6,23.0,233.0,156.41,112.46
2016,5,14,7,45,197.5,175.5,1.55,23.5,258.5,187.35,138.6
2016,5,14,8,0,168.0,204.0,1.5,24.0,284.0,215.23,161.89
2016,5,14,8,15,135.0,228.5,1.5,24.0,298.0,235.55,178.99
2016,5,14,8,30,102.0,253.0,1.5,24.0,312.0,249.3,190.28
2016,5,14,8,45,97.0,276.0,1.5,24.5,336.5,273.12,208.04
2016,5,14,9,0,92.0,299.0,1.5,25.0,361.0,296.33,224.9
2016,5,14,9,15,78.0,314.5,1.45,25.0,369.5,307.79,232.99
2016,5,14,9,30,64.0,330.0,1.4,25.0,378.0,317.73,239.77
2016,5,14,9,45,50.0,332.5,1.4,25.5,371.0,315.2,236.86
2016,5,14,10,0,36.0,335.0,1.4,26.0,364.0,311.2,232.88
2016,5,14,10,15,53.0,371.5,1.3,25.5,417.0,357.24,266.72
2016,5,14,10,30,70.0,408.0,1.2,25.0,470.0,404.54,300.73
2016,5,14,10,45,49.5,387.0,1.15,25.0,432.0,373.64,277.43
2016,5,14,11,0,29.0,366.0,1.1,25.0,394.0,341.17,253.33
2016,5,14,11,15,22.5,331.0,1.0,25.0,352.5,298.54,222.0
2016,5,14,11,30,16.0,296.0,0.9,25.0,311.0,263.85,196.32
2016,5,14,11,45,16.0,296.5,0.8,25.0,312.0,264.76,196.87
2016,5,14,12,0,16.0,297.0,0.7,25.0,313.0,265.55,197.15
2016,5,14,12,15,10.5,226.0,0.65,24.5,236.5,200.2,148.93
2016,5,14,12,30,5.0,155.0,0.6,24.0,160.0,135.03,99.97
2016,5,14,12,45,2.5,126.5,0.6,24.0,129.0,108.68,79.85
2016,5,14,13,0,0.0,98.0,0.6,24.0,98.0,82.39,59.44
2016,5,14,13,15,0.0,71.0,0.65,23.5,71.0,59.58,41.75
2016,5,14,13,30,0.0,44.0,0.7,23.0,44.0,36.85,23.87
2016,5,14,13,45,0.0,56.5,0.8,23.0,56.5,47.31,32.24
2016,5,14,14,0,0.0,69.0,0.9,23.0,69.0,57.76,40.57
2016,5,14,14,15,0.0,88.0,1.0,22.5,88.0,73.66,53.31
2016,5,14,14,30,0.0,107.0,1.1,22.0,107.0,89.53,66.06
2016,5,14,14,45,0.0,103.0,1.25,22.0,103.0,86.1,63.44
2016,5,14,15,0,0.0,99.0,1.4,22.0,99.0,82.68,60.86
2016,5,14,15,15,0.0,60.0,1.45,21.5,60.0,49.98,34.89
2016,5,14,15,30,0.0,21.0,1.5,21.0,21.0,17.44,8.61
2016,5,14,15,45,0.0,42.5,1.6,21.0,42.5,35.3,23.27
2016,5,14,16,0,0.0,64.0,1.7,21.0,64.0,53.19,37.93
2016,5,14,16,15,0.0,52.0,1.65,21.0,52.0,43.15,29.84
2016,5,14,16,30,0.0,40.0,1.6,21.0,40.0,33.13,21.73
2016,5,14,16,45,0.0,45.5,1.6,21.0,45.5,37.68,25.59
2016,5,14,17,0,0.0,51.0,1.6,21.0,51.0,42.22,29.46
2016,5,14,17,15,0.0,44.0,1.65,20.5,44.0,36.38,24.79
2016,5,14,17,30,0.0,37.0,1.7,20.0,37.0,30.56,20.06
2016,5,14,17,45,123.5,74.5,1.75,20.0,107.5,72.27,49.84
2016,5,14,18,0,247.0,112.0,1.8,20.0,178.0,93.5,66.63
2016,5,14,18,15,189.0,89.0,2.05,19.5,132.5,65.61,51.58
2016,5,14,18,30,131.0,66.0,2.3,19.0,87.0,49.43,37.11
2016,5,14,18,45,83.5,42.0,2.55,19.0,53.5,32.69,21.7
2016,5,14,19,0,36.0,18.0,2.8,19.0,20.0,14.74,0.58
2016,5,14,19,15,18.0,9.0,2.9,18.5,10.0,7.68,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,6.4,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,12.36,1.79
2016,5,15,6,15,6.5,36.5,2.7,14.0,38.0,29.51,19.73
2016,5,15,6,30,13.0,58.0,2.7,14.0,61.0,46.05,35.05
2016,5,15,6,45,34.0,80.5,2.75,14.0,89.5,62.0,49.66
2016,5,15,7,0,55.0,103.0,2.8,14.0,118.0,82.35,63.33
2016,5,15,7,15,96.5,128.5,2.8,14.5,162.0,110.83,84.56
2016,5,15,7,30,138.0,154.0,2.8,15.0,206.0,145.73,111.31
2016,5,15,7,45,98.5,174.5,2.85,15.5,215.0,162.66,126.9
2016,5,15,8,0,59.0,195.0,2.9,16.0,224.0,175.22,138.41
2016,5,15,8,15,65.0,220.5,2.9,16.0,255.5,202.76,160.59
2016,5,15,8,30,71.0,246.0,2.9,16.0,287.0,231.09,183.16
2016,5,15,8,45,78.5,272.0,2.95,16.5,321.5,261.2,206.53
2016,5,15,9,0,86.0,298.0,3.0,17.0,356.0,292.11,230.21
2016,5,15,9,15,122.5,327.0,2.95,17.5,415.0,346.65,271.91
2016,5,15,9,30,159.0,356.0,2.9,18.0,474.0,400.31,312.24
2016,5,15,9,45,165.0,377.5,2.9,18.5,506.0,431.32,334.65
2016,5,15,10,0,171.0,399.0,2.9,19.0,538.0,462.34,356.81
2016,5,15,10,15,127.5,408.0,2.85,19.5,514.5,447.73,343.99
2016,5,15,10,30,84.0,417.0,2.8,20.0,491.0,422.18,323.15
2016,5,15,10,45,158.0,438.5,2.8,20.5,582.5,509.15,387.77
2016,5,15,11,0,232.0,460.0,2.8,21.0,674.0,592.07,447.45
2016,5,15,11,15,138.0,440.5,2.7,21.0,569.0,505.29,382.19
2016,5,15,11,30,44.0,421.0,2.6,21.0,464.0,404.6,306.32
2016,5,15,11,45,31.5,378.5,2.55,21.0,410.0,357.65,271.61
2016,5,15,12,0,19.0,336.0,2.5,21.0,356.0,301.51,229.39
2016,5,15,12,15,21.0,349.0,2.45,21.0,370.5,314.7,239.43
2016,5,15,12,30,23.0,362.0,2.4,21.0,385.0,327.73,249.1
2016,5,15,12,45,23.0,362.0,2.35,21.5,385.0,327.61,248.44
2016,5,15,13,0,23.0,362.0,2.3,22.0,385.0,327.27,247.7
2016,5,15,13,15,24.0,363.0,2.3,22.0,386.5,328.46,248.71
2016,5,15,13,30,25.0,364.0,2.3,22.0,388.0,338.24,256.13
2016,5,15,13,45,20.0,319.5,2.3,22.0,338.5,286.39,217.46
2016,5,15,14,0,15.0,275.0,2.3,22.0,289.0,243.69,185.43
2016,5,15,14,15,65.0,352.0,2.3,22.0,409.0,354.12,270.08
2016,5,15,14,30,115.0,429.0,2.3,22.0,529.0,461.95,349.87
2016,5,15,14,45,140.5,413.0,2.3,22.0,530.5,460.17,348.88
2016,5,15,15,0,166.0,397.0,2.3,22.0,532.0,456.11,346.69
2016,5,15,15,15,153.0,375.0,2.3,21.5,494.5,420.45,321.26
2016,5,15,15,30,140.0,353.0,2.3,21.0,457.0,385.43,296.09
2016,5,15,15,45,112.5,324.0,2.3,21.0,404.5,333.09,256.85
2016,5,15,16,0,85.0,295.0,2.3,21.0,352.0,288.31,222.99
2016,5,15,16,15,122.0,274.5,2.25,21.0,349.0,284.91,220.45
2016,5,15,16,30,159.0,254.0,2.2,21.0,346.0,273.51,210.96
2016,5,15,16,45,79.5,131.0,2.15,21.0,177.0,137.59,104.88
2016,5,15,17,0,0.0,8.0,2.1,21.0,8.0,6.6,0.0
2016,5,15,17,15,0.0,6.5,1.95,20.5,6.5,5.35,0.0
2016,5,15,17,30,0.0,5.0,1.8,20.0,5.0,4.11,0.0
2016,5,15,17,45,0.0,4.0,1.7,20.0,4.0,3.29,0.0
2016,5,15,18,0,0.0,3.0,1.6,20.0,3.0,2.46,0.0
2016,5,15,18,15,0.0,2.5,1.45,19.5,2.5,2.05,0.0
2016,5,15,18,30,0.0,2.0,1.3,19.0,2.0,1.64,0.0
2016,5,15,18,45,0.0,1.0,1.15,19.0,1.0,0.82,0.0
2016,5,15,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.0,1.55,17.5,7.0,5.97,0.0
2016,5,16,6,0,0.0,14.0,1.8,18.0,14.0,11.53,1.54
2016,5,16,6,15,0.0,32.5,2.05,18.0,32.5,26.62,16.98
2016,5,16,6,30,0.0,51.0,2.3,18.0,51.0,41.13,30.23
2016,5,16,6,45,4.0,73.0,2.55,18.0,74.0,57.99,45.37
2016,5,16,7,0,8.0,95.0,2.8,18.0,97.0,75.77,58.11
2016,5,16,7,15,4.5,109.5,3.0,18.0,111.0,88.39,68.65
2016,5,16,7,30,1.0,124.0,3.2,18.0,125.0,100.51,78.7
2016,5,16,7,45,5.5,144.0,3.4,18.5,147.0,118.25,92.73
2016,5,16,8,0,10.0,164.0,3.6,19.0,169.0,136.63,107.12
2016,5,16,8,15,18.5,191.0,3.7,19.5,201.5,162.54,127.36
2016,5,16,8,30,27.0,218.0,3.8,20.0,234.0,191.08,149.5
2016,5,16,8,45,13.5,164.5,3.9,20.5,172.5,142.27,110.04
2016,5,16,9,0,0.0,111.0,4.0,21.0,111.0,92.38,69.58
2016,5,16,9,15,0.0,127.5,3.95,21.0,128.0,106.19,80.51
2016,5,16,9,30,0.0,144.0,3.9,21.0,145.0,120.06,91.36
2016,5,16,9,45,3.5,164.5,3.85,21.5,168.0,139.54,106.46
2016,5,16,10,0,7.0,185.0,3.8,22.0,191.0,159.38,121.69
2016,5,16,10,15,9.5,212.5,3.65,22.5,220.5,184.73,141.02
2016,5,16,10,30,12.0,240.0,3.5,23.0,250.0,210.36,160.31
2016,5,16,10,45,13.0,256.5,3.35,23.5,268.5,225.74,171.51
2016,5,16,11,0,14.0,273.0,3.2,24.0,287.0,241.19,182.67
2016,5,16,11,15,28.5,346.0,3.05,24.0,374.0,323.94,244.91
2016,5,16,11,30,43.0,419.0,2.9,24.0,461.0,401.55,301.76
2016,5,16,11,45,49.0,435.5,2.8,24.5,483.5,422.54,315.93
2016,5,16,12,0,55.0,452.0,2.7,25.0,506.0,443.39,330.09
2016,5,16,12,15,69.5,468.5,2.75,25.0,537.0,471.24,350.35
2016,5,16,12,30,84.0,485.0,2.8,25.0,568.0,498.68,370.21
2016,5,16,12,45,62.5,455.5,2.85,25.5,517.0,453.57,336.83
2016,5,16,13,0,41.0,426.0,2.9,26.0,466.0,408.23,303.39
2016,5,16,13,15,35.0,404.5,3.0,26.0,438.5,383.12,285.5
2016,5,16,13,30,29.0,383.0,3.1,26.0,411.0,357.98,267.37
2016,5,16,13,45,41.5,400.5,3.25,26.0,439.5,382.17,285.82
2016,5,16,14,0,54.0,418.0,3.4,26.0,468.0,405.48,303.42
2016,5,16,14,15,56.5,407.5,3.5,26.0,458.5,395.66,296.65
2016,5,16,14,30,59.0,397.0,3.6,26.0,449.0,385.45,289.69
2016,5,16,14,45,62.5,383.5,3.7,26.0,436.5,372.94,281.04
2016,5,16,15,0,66.0,370.0,3.8,26.0,424.0,359.96,271.99
2016,5,16,15,15,128.5,361.5,3.85,25.5,460.0,393.2,298.58
2016,5,16,15,30,191.0,353.0,3.9,25.0,496.0,414.46,315.74
2016,5,16,15,45,216.5,326.0,4.0,25.0,477.5,394.57,301.11
2016,5,16,16,0,242.0,299.0,4.1,25.0,459.0,371.91,284.01
2016,5,16,16,15,304.0,261.5,4.1,24.5,446.5,357.27,272.59
2016,5,16,16,30,366.0,224.0,4.1,24.0,434.0,331.94,251.73
2016,5,16,16,45,304.0,210.0,4.1,24.0,372.5,277.13,208.7
2016,5,16,17,0,242.0,196.0,4.1,24.0,311.0,228.51,170.8
2016,5,16,17,15,407.5,145.5,4.05,23.5,311.0,209.77,148.86
2016,5,16,17,30,573.0,95.0,4.0,23.0,311.0,171.68,110.14
2016,5,16,17,45,534.5,84.0,3.95,22.5,259.5,121.67,73.12
2016,5,16,18,0,496.0,73.0,3.9,22.0,208.0,75.88,46.27
2016,5,16,18,15,421.0,62.0,3.65,21.5,158.5,48.69,36.63
2016,5,16,18,30,346.0,51.0,3.4,21.0,109.0,39.07,27.98
2016,5,16,18,45,244.5,36.0,3.2,20.5,69.5,27.79,17.6
2016,5,16,19,0,143.0,21.0,3.0,20.0,30.0,16.33,2.99
2016,5,16,19,15,71.5,10.5,2.9,19.5,15.0,8.96,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,17.0,6.0,5.12,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,9.87,0.79
2016,5,17,6,15,0.0,28.0,2.55,17.0,28.0,23.13,14.11
2016,5,17,6,30,0.0,44.0,2.7,17.0,44.0,36.08,25.97
2016,5,17,6,45,0.0,64.0,2.85,17.5,64.0,51.67,39.94
2016,5,17,7,0,0.0,84.0,3.0,18.0,84.0,67.54,51.44
2016,5,17,7,15,0.0,66.0,3.1,18.5,66.0,54.7,40.55
2016,5,17,7,30,0.0,48.0,3.2,19.0,48.0,39.7,27.79
2016,5,17,7,45,0.0,79.5,3.35,19.5,79.5,65.98,49.51
2016,5,17,8,0,0.0,111.0,3.5,20.0,111.0,91.63,70.31
2016,5,17,8,15,0.0,125.0,3.5,20.5,125.0,103.3,79.37
2016,5,17,8,30,0.0,139.0,3.5,21.0,139.0,115.02,88.38
2016,5,17,8,45,60.5,223.0,3.5,21.5,263.5,212.76,165.32
2016,5,17,9,0,121.0,307.0,3.5,22.0,388.0,319.8,247.53
2016,5,17,9,15,66.0,265.5,3.45,22.0,310.0,259.36,200.49
2016,5,17,9,30,11.0,224.0,3.4,22.0,232.0,193.04,148.31
2016,5,17,9,45,7.5,193.0,3.35,22.5,199.0,165.82,126.57
2016,5,17,10,0,4.0,162.0,3.3,23.0,166.0,138.07,104.36
2016,5,17,10,15,8.5,210.0,3.25,23.0,218.0,181.87,138.45
2016,5,17,10,30,13.0,258.0,3.2,23.0,270.0,226.22,172.41
2016,5,17,10,45,25.5,325.5,3.15,23.5,349.5,300.56,228.35
2016,5,17,11,0,38.0,393.0,3.1,24.0,429.0,370.85,279.86
2016,5,17,11,15,31.0,377.5,3.05,24.0,407.5,353.3,266.23
2016,5,17,11,30,24.0,362.0,3.0,24.0,386.0,326.64,246.16
2016,5,17,11,45,37.5,404.0,2.95,24.0,441.5,384.52,289.08
2016,5,17,12,0,51.0,446.0,2.9,24.0,497.0,434.16,325.1
2016,5,17,12,15,129.5,475.5,2.85,24.0,603.5,537.26,400.77
2016,5,17,12,30,208.0,505.0,2.8,24.0,710.0,630.8,467.54
2016,5,17,12,45,253.0,492.5,2.8,24.5,740.5,665.12,490.94
2016,5,17,13,0,298.0,480.0,2.8,25.0,771.0,690.17,508.18
2016,5,17,13,15,550.5,327.0,2.8,25.0,855.5,772.11,570.92
2016,5,17,13,30,803.0,174.0,2.8,25.0,940.0,831.35,616.22
2016,5,17,13,45,795.5,174.0,2.8,25.0,919.0,810.8,602.29
2016,5,17,14,0,788.0,174.0,2.8,25.0,898.0,787.4,586.53
2016,5,17,14,15,780.5,172.0,2.8,25.0,871.0,759.55,567.45
2016,5,17,14,30,773.0,170.0,2.8,25.0,844.0,729.15,546.38
2016,5,17,14,45,768.0,164.0,2.85,25.0,811.0,694.64,522.44
2016,5,17,15,0,763.0,158.0,2.9,25.0,778.0,657.77,496.33
2016,5,17,15,15,749.5,154.5,2.9,25.0,738.0,615.6,465.59
2016,5,17,15,30,736.0,151.0,2.9,25.0,698.0,572.21,433.31
2016,5,17,15,45,474.5,227.0,2.95,25.0,571.5,459.41,348.57
2016,5,17,16,0,213.0,303.0,3.0,25.0,445.0,360.33,273.93
2016,5,17,16,15,267.5,268.5,2.95,24.5,432.0,346.19,263.34
2016,5,17,16,30,322.0,234.0,2.9,24.0,419.0,322.24,243.89
2016,5,17,16,45,304.0,212.0,2.9,24.0,373.0,278.06,208.7
2016,5,17,17,0,286.0,190.0,2.9,24.0,327.0,235.48,174.43
2016,5,17,17,15,268.0,169.0,2.8,23.5,285.0,195.42,142.34
2016,5,17,17,30,250.0,148.0,2.7,23.0,243.0,157.25,112.15
2016,5,17,17,45,224.5,126.5,2.65,23.0,201.5,120.02,84.09
2016,5,17,18,0,199.0,105.0,2.6,23.0,160.0,85.91,61.0
2016,5,17,18,15,161.0,83.5,2.6,22.5,121.5,61.91,47.83
2016,5,17,18,30,123.0,62.0,2.6,22.0,83.0,46.79,34.46
2016,5,17,18,45,68.0,41.5,2.6,21.5,52.5,32.5,21.48
2016,5,17,19,0,13.0,21.0,2.6,21.0,22.0,17.2,4.13
2016,5,17,19,15,6.5,10.5,2.65,21.0,11.0,8.96,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,7.26,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,14.02,3.87
2016,5,18,6,15,3.0,38.0,3.75,15.0,38.5,30.69,20.77
2016,5,18,6,30,6.0,59.0,3.7,15.0,60.0,46.86,35.66
2016,5,18,6,45,19.5,80.5,3.7,15.0,85.5,62.08,49.57
2016,5,18,7,0,33.0,102.0,3.7,15.0,111.0,80.45,62.15
2016,5,18,7,15,36.0,124.0,3.65,15.5,136.0,101.17,78.75
2016,5,18,7,30,39.0,146.0,3.6,16.0,161.0,122.52,96.0
2016,5,18,7,45,73.0,176.0,3.6,16.5,209.5,157.31,123.06
2016,5,18,8,0,107.0,206.0,3.6,17.0,258.0,197.74,154.8
2016,5,18,8,15,300.0,198.0,3.5,17.0,367.0,267.25,206.74
2016,5,18,8,30,493.0,190.0,3.4,17.0,476.0,358.46,277.52
2016,5,18,8,45,290.5,245.0,3.35,17.5,418.0,338.5,264.97
2016,5,18,9,0,88.0,300.0,3.3,18.0,360.0,293.54,230.31
2016,5,18,9,15,55.5,288.0,3.3,18.5,327.0,272.1,212.98
2016,5,18,9,30,23.0,276.0,3.3,19.0,294.0,243.14,189.42
2016,5,18,9,45,17.5,258.0,3.3,19.5,272.0,226.29,175.6
2016,5,18,10,0,12.0,240.0,3.3,20.0,250.0,208.7,161.2
2016,5,18,10,15,13.5,249.0,3.25,20.0,261.0,218.11,168.34
2016,5,18,10,30,15.0,258.0,3.2,20.0,272.0,227.59,175.46
2016,5,18,10,45,12.5,233.5,3.15,20.5,245.0,205.73,157.91
2016,5,18,11,0,10.0,209.0,3.1,21.0,218.0,183.59,140.26
2016,5,18,11,15,11.0,218.5,3.05,21.5,229.0,192.87,147.11
2016,5,18,11,30,12.0,228.0,3.0,22.0,240.0,202.16,153.87
2016,5,18,11,45,36.5,343.5,2.95,22.5,379.5,329.92,250.85
2016,5,18,12,0,61.0,459.0,2.9,23.0,519.0,453.69,341.03
2016,5,18,12,15,66.5,455.0,2.85,23.0,521.0,455.57,341.86
2016,5,18,12,30,72.0,451.0,2.8,23.0,523.0,456.95,342.94
2016,5,18,12,45,41.0,325.0,2.8,23.5,366.0,318.65,240.59
2016,5,18,13,0,10.0,199.0,2.8,24.0,209.0,176.38,132.47
2016,5,18,13,15,13.0,248.0,2.8,24.0,261.0,220.34,166.43
2016,5,18,13,30,16.0,297.0,2.8,24.0,313.0,264.18,199.6
2016,5,18,13,45,54.5,374.0,2.85,24.0,425.0,368.58,278.42
2016,5,18,14,0,93.0,451.0,2.9,24.0,537.0,463.98,348.58
2016,5,18,14,15,52.5,345.5,2.95,23.5,394.0,337.87,256.02
2016,5,18,14,30,12.0,240.0,3.0,23.0,251.0,210.12,159.64
2016,5,18,14,45,22.0,283.5,3.1,23.0,302.0,258.13,197.15
2016,5,18,15,0,32.0,327.0,3.2,23.0,353.0,300.09,229.38
2016,5,18,15,15,27.0,300.5,3.3,22.5,322.0,272.01,208.68
2016,5,18,15,30,22.0,274.0,3.4,22.0,291.0,240.69,185.41
2016,5,18,15,45,11.0,190.5,3.5,22.0,199.0,164.19,126.08
2016,5,18,16,0,0.0,107.0,3.6,22.0,107.0,89.05,66.6
2016,5,18,16,15,12.0,160.0,3.65,21.5,167.0,137.71,106.08
2016,5,18,16,30,24.0,213.0,3.7,21.0,227.0,183.88,143.25
2016,5,18,16,45,12.5,180.5,3.75,21.0,188.0,151.82,118.07
2016,5,18,17,0,1.0,148.0,3.8,21.0,149.0,121.3,94.1
2016,5,18,17,15,0.5,129.5,3.8,20.5,130.0,105.69,81.93
2016,5,18,17,30,0.0,111.0,3.8,20.0,111.0,90.27,69.68
2016,5,18,17,45,212.5,99.5,3.8,20.0,158.0,99.01,68.43
2016,5,18,18,0,425.0,88.0,3.8,20.0,205.0,81.41,53.23
2016,5,18,18,15,352.0,74.0,3.65,19.5,156.5,55.22,42.64
2016,5,18,18,30,279.0,60.0,3.5,19.0,108.0,45.3,33.65
2016,5,18,18,45,184.5,42.0,3.35,18.5,68.5,32.06,21.47
2016,5,18,19,0,90.0,24.0,3.2,18.0,29.0,18.91,5.91
2016,5,18,19,15,45.0,12.0,3.15,17.5,14.5,10.24,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.82,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.64,0.0
2016,5,19,6,45,0.0,3.5,3.35,15.0,3.5,2.87,0.0
2016,5,19,7,0,0.0,5.0,3.6,15.0,5.0,4.11,0.0
2016,5,19,7,15,0.0,13.0,3.4,15.0,13.0,10.7,3.54
2016,5,19,7,30,0.0,21.0,3.2,15.0,21.0,17.31,9.18
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,21.46,12.64
2016,5,19,8,0,0.0,31.0,2.8,16.0,31.0,25.62,16.07
2016,5,19,8,15,0.0,35.0,2.85,16.0,35.0,28.96,18.8
2016,5,19,8,30,0.0,39.0,2.9,16.0,39.0,32.31,21.52
2016,5,19,8,45,0.0,53.0,3.0,16.0,53.0,43.99,31.17
2016,5,19,9,0,0.0,67.0,3.1,16.0,67.0,55.7,40.78
2016,5,19,9,15,0.0,67.5,3.05,16.0,67.5,56.17,41.02
2016,5,19,9,30,0.0,68.0,3.0,16.0,68.0,56.63,41.29
2016,5,19,9,45,0.5,105.0,2.95,16.5,105.5,87.94,66.71
2016,5,19,10,0,1.0,142.0,2.9,17.0,143.0,119.31,91.77
2016,5,19,10,15,3.5,155.0,2.5,17.0,158.0,132.12,101.86
2016,5,19,10,30,6.0,168.0,2.1,17.0,173.0,145.13,112.07
2016,5,19,10,45,13.5,250.0,1.7,17.5,262.5,220.36,170.76
2016,5,19,11,0,21.0,332.0,1.3,18.0,352.0,296.54,227.91
2016,5,19,11,15,52.5,400.5,1.25,18.0,450.5,390.04,297.61
2016,5,19,11,30,84.0,469.0,1.2,18.0,549.0,478.03,361.06
2016,5,19,11,45,448.0,323.5,1.2,18.5,760.0,680.94,511.66
2016,5,19,12,0,812.0,178.0,1.2,19.0,971.0,858.47,634.48
2016,5,19,12,15,595.0,312.0,1.2,19.5,894.5,801.15,588.84
2016,5,19,12,30,378.0,446.0,1.2,20.0,818.0,729.37,534.76
2016,5,19,12,45,368.0,449.0,1.2,20.5,810.0,722.46,529.67
2016,5,19,13,0,358.0,452.0,1.2,21.0,802.0,713.81,522.75
2016,5,19,13,15,192.5,413.5,1.2,21.0,602.0,530.25,394.32
2016,5,19,13,30,27.0,375.0,1.2,21.0,402.0,348.29,261.36
2016,5,19,13,45,22.5,343.0,1.2,21.5,365.5,307.91,232.32
2016,5,19,14,0,18.0,311.0,1.2,22.0,329.0,276.23,208.67
2016,5,19,14,15,17.5,300.5,1.2,22.0,317.0,266.06,201.42
2016,5,19,14,30,17.0,290.0,1.2,22.0,305.0,255.87,194.05
2016,5,19,14,45,18.5,289.5,1.2,22.5,305.5,255.46,193.71
2016,5,19,15,0,20.0,289.0,1.2,23.0,306.0,254.83,193.17
2016,5,19,15,15,17.0,265.5,1.3,23.0,279.5,231.98,176.31
2016,5,19,15,30,14.0,242.0,1.4,23.0,253.0,209.45,159.59
2016,5,19,15,45,17.5,242.0,1.5,23.0,254.5,210.07,160.58
2016,5,19,16,0,21.0,242.0,1.6,23.0,256.0,210.17,161.08
2016,5,19,16,15,22.0,227.5,1.75,22.5,241.5,196.87,151.51
2016,5,19,16,30,23.0,213.0,1.9,22.0,227.0,183.41,141.69
2016,5,19,16,45,166.0,200.5,2.05,22.0,282.0,220.69,168.33
2016,5,19,17,0,309.0,188.0,2.2,22.0,337.0,239.17,177.64
2016,5,19,17,15,294.5,166.5,2.2,21.5,294.5,198.35,144.46
2016,5,19,17,30,280.0,145.0,2.2,21.0,252.0,159.02,113.02
2016,5,19,17,45,389.0,109.5,2.2,20.5,232.0,122.87,80.64
2016,5,19,18,0,498.0,74.0,2.2,20.0,212.0,75.14,46.58
2016,5,19,18,15,425.0,63.5,2.05,19.5,162.5,49.76,37.91
2016,5,19,18,30,352.0,53.0,1.9,19.0,113.0,40.53,29.57
2016,5,19,18,45,249.0,38.0,1.8,18.5,73.0,29.28,19.19
2016,5,19,19,0,146.0,23.0,1.7,18.0,33.0,17.85,5.83
2016,5,19,19,15,73.0,11.5,1.7,17.5,16.5,9.82,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,75.0,12.5,0.8,13.5,18.0,10.67,0.0
2016,5,20,6,0,150.0,25.0,0.9,14.0,36.0,19.37,8.26
2016,5,20,6,15,254.0,40.0,0.9,14.5,77.5,30.76,21.01
2016,5,20,6,30,358.0,55.0,0.9,15.0,119.0,41.98,31.47
2016,5,20,6,45,179.0,41.5,0.9,16.0,73.5,30.75,21.75
2016,5,20,7,0,0.0,28.0,0.9,17.0,28.0,23.08,14.07
2016,5,20,7,15,0.0,46.0,0.9,17.5,46.0,38.03,26.7
2016,5,20,7,30,0.0,64.0,0.9,18.0,64.0,53.03,39.16
2016,5,20,7,45,0.0,99.0,0.9,18.5,99.0,81.63,62.65
2016,5,20,8,0,0.0,134.0,0.9,19.0,134.0,109.99,85.41
2016,5,20,8,15,2.5,154.5,0.95,19.5,156.5,127.83,99.2
2016,5,20,8,30,5.0,175.0,1.0,20.0,179.0,146.08,113.16
2016,5,20,8,45,19.5,219.5,1.05,20.5,233.0,189.42,146.61
2016,5,20,9,0,34.0,264.0,1.1,21.0,287.0,237.03,182.71
2016,5,20,9,15,47.5,297.5,1.15,21.5,332.5,275.06,210.89
2016,5,20,9,30,61.0,331.0,1.2,22.0,378.0,314.52,239.77
2016,5,20,9,45,51.5,339.0,1.3,22.5,380.0,319.48,242.54
2016,5,20,10,0,42.0,347.0,1.4,23.0,382.0,323.42,244.65
2016,5,20,10,15,101.5,392.5,1.45,23.0,481.0,406.52,306.39
2016,5,20,10,30,161.0,438.0,1.5,23.0,580.0,500.24,373.88
2016,5,20,10,45,510.0,290.0,1.6,23.5,757.5,657.36,490.08
2016,5,20,11,0,859.0,142.0,1.7,24.0,935.0,802.98,593.2
2016,5,20,11,15,863.5,143.0,1.7,24.0,955.0,825.11,605.9
2016,5,20,11,30,868.0,144.0,1.7,24.0,975.0,844.08,617.75
2016,5,20,11,45,876.5,140.0,1.75,24.5,988.5,859.07,626.35
2016,5,20,12,0,885.0,136.0,1.8,25.0,1002.0,870.88,632.96
2016,5,20,12,15,885.5,136.5,1.8,25.0,1005.5,876.39,636.28
2016,5,20,12,30,886.0,137.0,1.8,25.0,1009.0,878.66,637.65
2016,5,20,12,45,883.0,137.5,1.8,25.5,1003.5,874.78,633.91
2016,5,20,13,0,880.0,138.0,1.8,26.0,998.0,867.68,628.26
2016,5,20,13,15,877.0,137.5,1.8,26.0,985.0,856.48,621.29
2016,5,20,13,30,874.0,137.0,1.8,26.0,972.0,841.97,612.28
2016,5,20,13,45,866.5,137.0,1.8,26.0,951.0,820.98,599.07
2016,5,20,14,0,859.0,137.0,1.8,26.0,930.0,796.95,583.92
2016,5,20,14,15,852.0,135.5,1.8,26.0,901.5,769.15,566.22
2016,5,20,14,30,845.0,134.0,1.8,26.0,873.0,738.56,545.55
2016,5,20,14,45,838.0,130.5,1.85,26.0,839.0,703.66,521.94
2016,5,20,15,0,831.0,127.0,1.9,26.0,805.0,666.32,496.09
2016,5,20,15,15,818.5,124.5,1.95,26.0,764.0,627.27,468.28
2016,5,20,15,30,806.0,122.0,2.0,26.0,723.0,582.73,435.9
2016,5,20,15,45,788.5,119.5,2.05,26.0,677.0,534.21,399.75
2016,5,20,16,0,771.0,117.0,2.1,26.0,631.0,485.09,362.09
2016,5,20,16,15,750.5,113.0,2.1,25.5,581.5,433.03,321.68
2016,5,20,16,30,730.0,109.0,2.1,25.0,532.0,381.27,280.23
2016,5,20,16,45,701.5,105.0,2.15,25.0,479.0,324.84,233.87
2016,5,20,17,0,673.0,101.0,2.2,25.0,426.0,272.4,189.9
2016,5,20,17,15,636.5,95.0,2.1,24.5,372.5,218.61,145.51
2016,5,20,17,30,600.0,89.0,2.0,24.0,319.0,168.12,105.17
2016,5,20,17,45,550.0,81.0,1.9,24.0,266.0,118.26,69.39
2016,5,20,18,0,500.0,73.0,1.8,24.0,213.0,73.92,44.93
2016,5,20,18,15,427.5,62.5,1.65,23.0,163.5,48.87,36.59
2016,5,20,18,30,355.0,52.0,1.5,22.0,114.0,39.8,28.57
2016,5,20,18,45,251.0,38.0,1.4,21.5,74.0,29.28,18.97
2016,5,20,19,0,147.0,24.0,1.3,21.0,34.0,18.61,6.66
2016,5,20,19,15,73.5,12.0,1.35,20.5,17.0,10.24,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.5,12.0,2.05,19.5,14.0,10.24,0.0
2016,5,21,6,0,47.0,24.0,2.3,20.0,28.0,19.39,8.2
2016,5,21,6,15,108.5,48.5,2.35,20.0,65.5,36.99,25.72
2016,5,21,6,30,170.0,73.0,2.4,20.0,103.0,54.52,41.57
2016,5,21,6,45,85.0,60.5,2.45,20.5,75.5,47.91,36.19
2016,5,21,7,0,0.0,48.0,2.5,21.0,48.0,39.69,27.64
2016,5,21,7,15,16.5,96.5,2.5,21.5,103.0,79.92,60.23
2016,5,21,7,30,33.0,145.0,2.5,22.0,158.0,120.45,92.25
2016,5,21,7,45,16.5,113.0,2.55,22.5,119.5,96.34,72.95
2016,5,21,8,0,0.0,81.0,2.6,23.0,81.0,67.26,49.57
2016,5,21,8,15,133.5,165.0,2.6,23.0,242.5,182.27,138.69
2016,5,21,8,30,267.0,249.0,2.6,23.0,404.0,312.11,237.92
2016,5,21,8,45,247.5,277.0,2.65,23.5,431.0,343.13,261.81
2016,5,21,9,0,228.0,305.0,2.7,24.0,458.0,368.13,280.72
2016,5,21,9,15,237.5,327.5,2.7,24.0,496.5,404.98,308.45
2016,5,21,9,30,247.0,350.0,2.7,24.0,535.0,446.84,339.35
2016,5,21,9,45,260.0,362.5,2.7,24.5,567.0,478.47,361.76
2016,5,21,10,0,273.0,375.0,2.7,25.0,599.0,510.23,383.96
2016,5,21,10,15,155.0,371.0,2.65,25.0,499.0,431.29,324.82
2016,5,21,10,30,37.0,367.0,2.6,25.0,399.0,341.93,256.93
2016,5,21,10,45,135.5,414.5,2.6,25.5,539.0,466.78,349.47
2016,5,21,11,0,234.0,462.0,2.6,26.0,679.0,589.35,436.35
2016,5,21,11,15,258.0,450.0,2.55,26.0,694.0,611.68,451.38
2016,5,21,11,30,282.0,438.0,2.5,26.0,709.0,626.89,462.1
2016,5,21,11,45,296.5,457.5,2.5,26.5,745.0,660.85,484.34
2016,5,21,12,0,311.0,477.0,2.5,27.0,781.0,693.71,505.43
2016,5,21,12,15,339.5,463.5,2.45,27.0,797.0,708.46,515.62
2016,5,21,12,30,368.0,450.0,2.4,27.0,813.0,721.65,524.87
2016,5,21,12,45,234.5,470.5,2.4,27.0,701.5,618.48,451.82
2016,5,21,13,0,101.0,491.0,2.4,27.0,590.0,514.02,376.7
2016,5,21,13,15,407.0,365.5,2.4,27.0,756.0,679.5,499.82
2016,5,21,13,30,713.0,240.0,2.4,27.0,922.0,814.1,595.87
2016,5,21,13,45,461.0,352.5,2.45,27.0,790.0,696.09,510.37
2016,5,21,14,0,209.0,465.0,2.5,27.0,658.0,571.85,420.21
2016,5,21,14,15,456.5,341.0,2.55,27.0,745.5,657.72,486.41
2016,5,21,14,30,704.0,217.0,2.6,27.0,833.0,717.01,531.52
2016,5,21,14,45,426.0,308.5,2.65,27.0,677.0,576.92,429.48
2016,5,21,15,0,148.0,400.0,2.7,27.0,521.0,442.67,330.1
2016,5,21,15,15,363.5,321.0,2.75,27.0,597.5,506.28,379.73
2016,5,21,15,30,579.0,242.0,2.8,27.0,674.0,551.8,413.44
2016,5,21,15,45,563.0,232.5,2.85,27.0,631.0,506.86,379.71
2016,5,21,16,0,547.0,223.0,2.9,27.0,588.0,461.82,345.6
2016,5,21,16,15,435.0,229.5,2.9,26.5,506.0,388.25,290.79
2016,5,21,16,30,323.0,236.0,2.9,26.0,424.0,321.62,241.02
2016,5,21,16,45,383.5,207.5,2.95,26.0,409.0,298.27,220.46
2016,5,21,17,0,444.0,179.0,3.0,26.0,394.0,269.68,194.41
2016,5,21,17,15,405.5,165.0,2.95,25.5,343.5,221.31,156.08
2016,5,21,17,30,367.0,151.0,2.9,25.0,293.0,176.35,121.39
2016,5,21,17,45,314.5,134.5,2.85,25.0,242.5,133.28,90.62
2016,5,21,18,0,262.0,118.0,2.8,25.0,192.0,96.07,67.76
2016,5,21,18,15,206.0,95.5,2.65,24.5,145.5,70.08,54.42
2016,5,21,18,30,150.0,73.0,2.5,24.0,99.0,54.37,40.67
2016,5,21,18,45,93.0,47.5,2.45,23.5,61.5,36.78,25.04
2016,5,21,19,0,36.0,22.0,2.4,23.0,24.0,17.88,6.47
2016,5,21,19,15,18.0,11.0,2.4,22.5,12.0,9.39,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,12.0,12.5,2.05,21.0,13.5,10.67,0.0
2016,5,22,6,0,24.0,25.0,2.2,21.0,27.0,20.35,9.06
2016,5,22,6,15,71.5,46.5,2.3,21.0,58.5,36.19,24.96
2016,5,22,6,30,119.0,68.0,2.4,21.0,90.0,51.99,39.24
2016,5,22,6,45,165.5,86.5,2.55,21.5,128.0,64.02,49.95
2016,5,22,7,0,212.0,105.0,2.7,22.0,166.0,86.61,61.54
2016,5,22,7,15,219.5,128.5,2.7,22.0,203.5,120.8,85.32
2016,5,22,7,30,227.0,152.0,2.7,22.0,241.0,156.09,112.69
2016,5,22,7,45,213.5,179.0,2.75,22.5,272.5,189.84,140.56
2016,5,22,8,0,200.0,206.0,2.8,23.0,304.0,221.91,167.03
2016,5,22,8,15,271.5,220.0,2.8,23.0,369.0,272.27,205.71
2016,5,22,8,30,343.0,234.0,2.8,23.0,434.0,328.64,249.31
2016,5,22,8,45,239.5,272.5,2.8,23.5,418.0,335.28,255.97
2016,5,22,9,0,136.0,311.0,2.8,24.0,402.0,327.64,250.36
2016,5,22,9,15,413.5,245.0,2.75,24.0,550.0,438.83,334.85
2016,5,22,9,30,691.0,179.0,2.7,24.0,698.0,566.62,430.35
2016,5,22,9,45,702.0,184.5,2.7,24.5,736.5,608.66,460.18
2016,5,22,10,0,713.0,190.0,2.7,25.0,775.0,649.33,488.75
2016,5,22,10,15,362.5,219.5,2.7,25.0,517.5,456.71,347.5
2016,5,22,10,30,12.0,249.0,2.7,25.0,260.0,217.49,163.52
2016,5,22,10,45,11.5,238.5,2.75,25.5,249.5,208.92,157.09
2016,5,22,11,0,11.0,228.0,2.8,26.0,239.0,200.21,150.05
2016,5,22,11,15,15.0,278.5,2.8,26.0,293.5,246.7,185.08
2016,5,22,11,30,19.0,329.0,2.8,26.0,348.0,293.54,219.8
2016,5,22,11,45,17.0,304.0,2.85,26.5,321.0,271.11,202.5
2016,5,22,12,0,15.0,279.0,2.9,27.0,294.0,248.48,185.26
2016,5,22,12,15,16.5,301.5,2.95,27.0,318.0,269.19,200.73
2016,5,22,12,30,18.0,324.0,3.0,27.0,342.0,289.79,215.97
2016,5,22,12,45,17.0,309.0,3.1,27.0,326.0,276.01,205.78
2016,5,22,13,0,16.0,294.0,3.2,27.0,310.0,262.09,195.57
2016,5,22,13,15,143.5,385.0,3.25,27.0,523.0,462.45,345.7
2016,5,22,13,30,271.0,476.0,3.3,27.0,736.0,649.12,478.59
2016,5,22,13,45,512.5,337.0,3.35,27.5,815.0,722.65,533.6
2016,5,22,14,0,754.0,198.0,3.4,28.0,894.0,772.84,572.18
2016,5,22,14,15,383.0,219.5,3.4,28.0,573.0,496.05,373.3
2016,5,22,14,30,12.0,241.0,3.4,28.0,252.0,210.7,156.74
2016,5,22,14,45,12.0,242.5,3.45,28.0,253.0,211.23,157.92
2016,5,22,15,0,12.0,244.0,3.5,28.0,254.0,211.67,158.51
2016,5,22,15,15,15.5,254.0,3.5,27.5,266.5,221.23,166.41
2016,5,22,15,30,19.0,264.0,3.5,27.0,279.0,230.27,173.95
2016,5,22,15,45,112.5,285.5,3.55,27.0,362.0,302.92,229.86
2016,5,22,16,0,206.0,307.0,3.6,27.0,445.0,357.39,270.42
2016,5,22,16,15,103.0,198.5,3.55,27.0,267.5,212.77,160.96
2016,5,22,16,30,0.0,90.0,3.5,27.0,90.0,74.85,54.34
