Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,45,94.0,148.0,3.45,27.0,193.5,154.77,115.89
2016,5,22,17,0,188.0,206.0,3.4,27.0,297.0,217.56,161.59
2016,5,22,17,15,326.0,164.5,3.25,26.5,300.0,202.35,143.81
2016,5,22,17,30,464.0,123.0,3.1,26.0,303.0,170.36,112.1
2016,5,22,17,45,405.5,112.5,3.0,25.5,251.5,125.47,80.65
2016,5,22,18,0,347.0,102.0,2.9,25.0,200.0,87.06,58.84
2016,5,22,18,15,281.5,85.0,2.8,24.5,153.5,62.5,47.99
2016,5,22,18,30,216.0,68.0,2.7,24.0,107.0,51.43,38.21
2016,5,22,18,45,139.0,46.5,2.65,24.0,68.5,35.72,24.14
2016,5,22,19,0,62.0,25.0,2.6,24.0,30.0,19.66,7.99
2016,5,22,19,15,31.0,12.5,2.65,24.0,15.0,10.67,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,60.0,13.5,2.3,20.5,18.5,11.52,0.0
2016,5,23,6,0,120.0,27.0,2.5,21.0,37.0,20.8,9.58
2016,5,23,6,15,213.0,44.0,2.6,21.0,77.0,33.57,22.77
2016,5,23,6,30,306.0,61.0,2.7,21.0,117.0,46.05,34.15
2016,5,23,6,45,372.0,74.0,2.85,21.5,165.0,55.21,42.36
2016,5,23,7,0,438.0,87.0,3.0,22.0,213.0,81.11,52.23
2016,5,23,7,15,274.5,122.5,3.05,22.5,207.5,121.61,83.67
2016,5,23,7,30,111.0,158.0,3.1,23.0,202.0,141.69,105.67
2016,5,23,7,45,55.5,144.0,3.2,23.5,166.0,128.6,97.2
2016,5,23,8,0,0.0,130.0,3.3,24.0,130.0,106.76,81.26
2016,5,23,8,15,0.0,113.5,3.35,24.0,113.5,93.93,70.67
2016,5,23,8,30,0.0,97.0,3.4,24.0,97.0,80.63,59.75
2016,5,23,8,45,0.0,106.0,3.45,24.5,106.0,88.13,65.43
2016,5,23,9,0,0.0,115.0,3.5,25.0,115.0,95.67,71.06
2016,5,23,9,15,0.0,123.0,3.55,25.0,123.0,102.41,76.18
2016,5,23,9,30,0.0,131.0,3.6,25.0,131.0,109.17,81.3
2016,5,23,9,45,14.5,220.5,3.65,25.5,232.5,192.75,146.11
2016,5,23,10,0,29.0,310.0,3.7,26.0,334.0,282.63,213.93
2016,5,23,10,15,30.0,322.5,3.75,26.0,348.5,296.08,223.53
2016,5,23,10,30,31.0,335.0,3.8,26.0,363.0,309.49,233.28
2016,5,23,10,45,29.0,348.0,3.9,26.5,374.5,321.04,241.1
2016,5,23,11,0,27.0,361.0,4.0,27.0,386.0,332.37,248.73
2016,5,23,11,15,13.5,245.5,4.05,27.0,258.0,217.44,162.54
2016,5,23,11,30,0.0,130.0,4.1,27.0,130.0,109.22,79.62
2016,5,23,11,45,2.0,141.0,4.15,27.5,143.5,120.25,88.08
2016,5,23,12,0,4.0,152.0,4.2,28.0,157.0,131.33,96.42
2016,5,23,12,15,29.5,304.5,4.25,28.0,334.5,289.65,216.45
2016,5,23,12,30,55.0,457.0,4.3,28.0,512.0,445.46,330.2
2016,5,23,12,45,28.5,297.0,4.35,28.0,325.5,282.21,210.26
2016,5,23,13,0,2.0,137.0,4.4,28.0,139.0,116.97,85.2
2016,5,23,13,15,28.5,289.5,4.4,28.0,317.0,274.6,205.46
2016,5,23,13,30,55.0,442.0,4.4,28.0,495.0,428.48,318.48
2016,5,23,13,45,77.5,449.5,4.4,28.5,522.0,450.96,334.32
2016,5,23,14,0,100.0,457.0,4.4,29.0,549.0,472.06,349.43
2016,5,23,14,15,433.0,316.5,4.35,29.0,698.5,617.11,460.19
2016,5,23,14,30,766.0,176.0,4.3,29.0,848.0,719.84,537.24
2016,5,23,14,45,547.0,274.5,4.25,29.0,744.5,629.3,468.99
2016,5,23,15,0,328.0,373.0,4.2,29.0,641.0,541.65,403.25
2016,5,23,15,15,527.0,266.0,4.15,28.5,672.0,564.59,423.31
2016,5,23,15,30,726.0,159.0,4.1,28.0,703.0,565.71,425.84
2016,5,23,15,45,706.0,156.0,4.05,28.0,658.0,518.5,389.61
2016,5,23,16,0,686.0,153.0,4.0,28.0,613.0,471.11,352.66
2016,5,23,16,15,484.0,199.5,3.95,27.5,511.5,383.56,286.92
2016,5,23,16,30,282.0,246.0,3.9,27.0,410.0,312.87,234.67
2016,5,23,16,45,279.0,221.0,3.9,27.0,370.5,273.68,203.57
2016,5,23,17,0,276.0,196.0,3.9,27.0,331.0,234.53,171.95
2016,5,23,17,15,257.5,175.0,3.8,26.5,289.0,195.23,140.9
2016,5,23,17,30,239.0,154.0,3.7,26.0,247.0,157.87,111.82
2016,5,23,17,45,212.5,133.0,3.65,26.0,206.0,121.82,85.19
2016,5,23,18,0,186.0,112.0,3.6,26.0,165.0,88.94,63.4
2016,5,23,18,15,149.5,90.0,3.6,25.5,127.0,67.7,52.21
2016,5,23,18,30,113.0,68.0,3.6,25.0,89.0,51.93,38.48
2016,5,23,18,45,67.5,46.5,3.6,24.5,58.0,36.15,24.49
2016,5,23,19,0,22.0,25.0,3.6,24.0,27.0,20.34,8.79
2016,5,23,19,15,11.0,12.5,3.7,23.5,13.5,10.67,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,12.5,13.5,2.6,21.5,14.5,11.52,0.0
2016,5,24,6,0,25.0,27.0,2.7,22.0,29.0,21.82,10.44
2016,5,24,6,15,72.5,49.0,2.9,22.0,61.0,37.9,26.33
2016,5,24,6,30,120.0,71.0,3.1,22.0,93.0,53.96,40.78
2016,5,24,6,45,178.0,87.5,3.3,22.5,132.5,64.78,50.41
2016,5,24,7,0,236.0,104.0,3.5,23.0,172.0,86.11,60.66
2016,5,24,7,15,263.5,124.5,3.65,23.0,215.5,121.44,83.89
2016,5,24,7,30,291.0,145.0,3.8,23.0,259.0,160.06,112.8
2016,5,24,7,45,294.5,172.5,4.0,23.5,303.0,201.88,146.64
2016,5,24,8,0,298.0,200.0,4.2,24.0,347.0,244.1,181.1
2016,5,24,8,15,310.0,221.0,4.25,24.0,389.0,284.29,213.85
2016,5,24,8,30,322.0,242.0,4.3,24.0,431.0,325.33,246.95
2016,5,24,8,45,332.0,261.0,4.4,24.5,471.0,364.61,277.78
2016,5,24,9,0,342.0,280.0,4.5,25.0,511.0,404.2,308.24
2016,5,24,9,15,340.0,304.5,4.55,25.5,547.5,442.12,336.69
2016,5,24,9,30,338.0,329.0,4.6,26.0,584.0,479.05,363.74
2016,5,24,9,45,197.0,347.5,4.65,26.5,498.5,419.8,318.25
2016,5,24,10,0,56.0,366.0,4.7,27.0,413.0,347.35,261.85
2016,5,24,10,15,129.5,401.5,4.65,27.0,515.0,437.52,329.47
2016,5,24,10,30,203.0,437.0,4.6,27.0,617.0,526.61,394.67
2016,5,24,10,45,110.5,375.0,4.6,27.0,473.5,412.33,309.8
2016,5,24,11,0,18.0,313.0,4.6,27.0,330.0,277.42,207.88
2016,5,24,11,15,20.5,317.5,4.6,27.5,337.0,284.0,212.56
2016,5,24,11,30,23.0,322.0,4.6,28.0,344.0,297.44,222.05
2016,5,24,11,45,94.5,396.5,4.65,28.5,489.5,430.98,321.14
2016,5,24,12,0,166.0,471.0,4.7,29.0,635.0,557.18,411.58
2016,5,24,12,15,150.0,488.5,4.7,29.0,637.0,560.42,412.74
2016,5,24,12,30,134.0,506.0,4.7,29.0,639.0,562.58,413.66
2016,5,24,12,45,80.5,444.5,4.7,29.0,524.0,455.2,336.39
2016,5,24,13,0,27.0,383.0,4.7,29.0,409.0,355.63,263.34
2016,5,24,13,15,41.5,413.0,4.65,29.0,453.5,393.09,291.26
2016,5,24,13,30,56.0,443.0,4.6,29.0,498.0,429.77,318.05
2016,5,24,13,45,54.5,431.5,4.55,29.0,484.0,416.6,308.54
2016,5,24,14,0,53.0,420.0,4.5,29.0,470.0,403.2,299.03
2016,5,24,14,15,113.5,429.5,4.45,28.5,531.0,460.86,342.96
2016,5,24,14,30,174.0,439.0,4.4,28.0,592.0,507.04,378.01
2016,5,24,14,45,260.0,405.5,4.35,28.0,624.0,535.62,400.06
2016,5,24,15,0,346.0,372.0,4.3,28.0,656.0,551.7,412.78
2016,5,24,15,15,218.0,360.0,4.15,28.0,536.0,442.48,332.17
2016,5,24,15,30,90.0,348.0,4.0,28.0,416.0,343.53,258.38
2016,5,24,15,45,155.5,327.5,3.9,28.0,435.5,358.97,270.66
2016,5,24,16,0,221.0,307.0,3.8,28.0,455.0,363.65,273.88
2016,5,24,16,15,176.5,283.5,3.65,27.5,396.0,311.87,235.26
2016,5,24,16,30,132.0,260.0,3.5,27.0,337.0,264.31,199.75
2016,5,24,16,45,75.5,217.5,3.35,27.0,260.5,201.3,152.16
2016,5,24,17,0,19.0,175.0,3.2,27.0,184.0,147.09,111.49
2016,5,24,17,15,13.5,154.5,3.1,26.5,160.5,127.62,96.82
2016,5,24,17,30,8.0,134.0,3.0,26.0,137.0,108.89,82.54
2016,5,24,17,45,4.0,111.5,2.95,26.0,113.0,89.63,67.43
2016,5,24,18,0,0.0,89.0,2.9,26.0,89.0,71.14,52.64
2016,5,24,18,15,0.0,68.0,2.95,25.5,68.0,54.7,41.19
2016,5,24,18,30,0.0,47.0,3.0,25.0,47.0,38.44,27.09
2016,5,24,18,45,0.0,29.5,3.05,25.0,29.5,24.37,14.68
2016,5,24,19,0,0.0,12.0,3.1,25.0,12.0,9.87,1.47
2016,5,24,19,15,0.0,6.0,3.1,24.5,6.0,5.12,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,4.69,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,9.04,1.05
2016,5,25,6,15,0.0,24.5,3.5,23.0,24.5,20.21,11.37
2016,5,25,6,30,0.0,38.0,3.6,23.0,38.0,31.41,21.34
2016,5,25,6,45,0.0,54.0,3.7,23.5,54.0,44.51,32.82
2016,5,25,7,0,0.0,70.0,3.8,24.0,70.0,57.3,41.77
2016,5,25,7,15,0.0,61.5,3.9,24.0,61.5,50.94,36.5
2016,5,25,7,30,0.0,53.0,4.0,24.0,53.0,43.86,30.58
2016,5,25,7,45,0.0,90.5,4.1,24.5,90.5,74.84,55.66
2016,5,25,8,0,0.0,128.0,4.2,25.0,128.0,105.14,79.72
2016,5,25,8,15,0.0,93.5,4.2,25.0,93.5,77.65,57.33
2016,5,25,8,30,0.0,59.0,4.2,25.0,59.0,48.95,34.05
2016,5,25,8,45,0.0,36.5,4.25,25.5,36.5,30.26,18.81
2016,5,25,9,0,0.0,14.0,4.3,26.0,14.0,11.6,3.69
2016,5,25,9,15,0.5,80.0,4.35,26.0,80.5,66.89,47.85
2016,5,25,9,30,1.0,146.0,4.4,26.0,147.0,122.18,91.25
2016,5,25,9,45,2.5,154.0,4.45,26.5,156.5,129.97,96.9
2016,5,25,10,0,4.0,162.0,4.5,27.0,166.0,137.88,102.68
2016,5,25,10,15,5.0,168.0,4.45,27.0,173.0,143.91,107.16
2016,5,25,10,30,6.0,174.0,4.4,27.0,180.0,149.99,111.71
2016,5,25,10,45,6.5,176.5,4.4,27.0,183.5,152.81,113.75
2016,5,25,11,0,7.0,179.0,4.4,27.0,187.0,155.64,115.81
2016,5,25,11,15,11.5,237.5,4.35,27.0,249.5,208.95,156.43
2016,5,25,11,30,16.0,296.0,4.3,27.0,312.0,262.67,196.76
2016,5,25,11,45,18.0,320.0,4.25,27.5,338.5,285.26,212.99
2016,5,25,12,0,20.0,344.0,4.2,28.0,365.0,307.85,229.15
2016,5,25,12,15,33.5,393.5,4.15,28.0,427.5,370.54,275.3
2016,5,25,12,30,47.0,443.0,4.1,28.0,490.0,425.59,315.19
2016,5,25,12,45,36.5,410.5,4.05,28.0,447.0,387.97,287.58
2016,5,25,13,0,26.0,378.0,4.0,28.0,404.0,350.15,259.93
2016,5,25,13,15,33.0,396.5,4.0,28.0,429.5,371.32,275.75
2016,5,25,13,30,40.0,415.0,4.0,28.0,455.0,391.99,291.0
2016,5,25,13,45,32.0,381.5,4.0,28.5,413.0,354.94,263.46
2016,5,25,14,0,24.0,348.0,4.0,29.0,371.0,318.21,236.21
2016,5,25,14,15,32.0,361.0,3.95,29.0,390.5,333.87,248.18
2016,5,25,14,30,40.0,374.0,3.9,29.0,410.0,348.73,259.41
2016,5,25,14,45,27.5,320.0,3.85,29.0,344.5,291.66,217.43
2016,5,25,15,0,15.0,266.0,3.8,29.0,279.0,231.79,172.96
2016,5,25,15,15,11.5,234.0,3.85,29.0,243.5,201.96,150.82
2016,5,25,15,30,8.0,202.0,3.9,29.0,208.0,172.56,128.74
2016,5,25,15,45,19.5,232.0,4.0,29.0,245.5,202.46,152.01
2016,5,25,16,0,31.0,262.0,4.1,29.0,283.0,232.73,175.32
2016,5,25,16,15,59.5,258.5,4.1,28.5,294.5,238.78,180.38
2016,5,25,16,30,88.0,255.0,4.1,28.0,306.0,241.44,182.51
2016,5,25,16,45,102.0,232.0,4.2,28.0,286.0,220.86,166.31
2016,5,25,17,0,116.0,209.0,4.3,28.0,266.0,199.61,149.21
2016,5,25,17,15,104.5,186.0,4.1,27.5,232.5,169.88,126.32
2016,5,25,17,30,93.0,163.0,3.9,27.0,199.0,141.81,104.84
2016,5,25,17,45,80.5,138.5,3.75,27.0,166.5,114.4,84.07
2016,5,25,18,0,68.0,114.0,3.6,27.0,134.0,88.8,65.38
2016,5,25,18,15,50.0,90.5,3.45,26.5,103.5,68.84,52.98
2016,5,25,18,30,32.0,67.0,3.3,26.0,73.0,51.88,38.32
2016,5,25,18,45,16.0,44.5,3.2,25.5,47.5,35.27,23.72
2016,5,25,19,0,0.0,22.0,3.1,25.0,22.0,18.16,7.68
2016,5,25,19,15,0.0,11.0,3.1,24.5,11.0,9.39,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.82,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.64,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.05,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.46,0.0
2016,5,26,7,15,0.0,5.0,3.7,25.0,5.0,4.11,0.0
2016,5,26,7,30,0.0,7.0,3.9,25.0,7.0,5.76,0.0
2016,5,26,7,45,0.0,41.0,4.15,25.0,41.0,33.9,22.19
2016,5,26,8,0,0.0,75.0,4.4,25.0,75.0,62.24,45.13
2016,5,26,8,15,0.0,42.5,4.45,25.0,42.5,35.19,23.02
2016,5,26,8,30,0.0,10.0,4.5,25.0,10.0,8.27,1.07
2016,5,26,8,45,1.5,90.0,4.55,25.0,91.5,75.54,55.28
2016,5,26,9,0,3.0,170.0,4.6,25.0,173.0,142.32,108.0
2016,5,26,9,15,3.5,168.5,4.6,25.0,172.0,141.82,107.25
2016,5,26,9,30,4.0,167.0,4.6,25.0,171.0,141.29,106.58
2016,5,26,9,45,27.5,264.0,4.7,25.0,287.0,240.12,183.22
2016,5,26,10,0,51.0,361.0,4.8,25.0,403.0,339.22,258.26
2016,5,26,10,15,93.0,399.5,4.7,25.0,480.0,403.85,306.56
2016,5,26,10,30,135.0,438.0,4.6,25.0,557.0,477.23,360.59
2016,5,26,10,45,224.5,443.5,4.55,25.0,648.5,554.42,417.81
2016,5,26,11,0,314.0,449.0,4.5,25.0,740.0,641.51,481.0
2016,5,26,11,15,184.0,444.5,4.4,25.0,616.5,537.01,403.07
2016,5,26,11,30,54.0,440.0,4.3,25.0,493.0,424.83,318.57
2016,5,26,11,45,166.0,464.0,4.25,25.5,627.0,547.18,409.36
2016,5,26,12,0,278.0,488.0,4.2,26.0,761.0,669.84,496.65
2016,5,26,12,15,337.0,464.5,4.5,26.5,796.5,701.22,519.19
2016,5,26,12,30,396.0,441.0,4.8,27.0,832.0,731.25,541.56
2016,5,26,12,45,220.5,439.5,5.15,27.5,657.5,575.51,428.67
2016,5,26,13,0,45.0,438.0,5.5,28.0,483.0,418.25,311.11
2016,5,26,13,15,56.5,448.0,5.6,28.0,503.5,435.39,324.51
2016,5,26,13,30,68.0,458.0,5.7,28.0,524.0,451.81,336.97
2016,5,26,13,45,416.5,323.5,5.85,28.5,710.5,630.23,474.12
2016,5,26,14,0,765.0,189.0,6.0,29.0,897.0,767.97,577.44
2016,5,26,14,15,502.0,311.0,5.85,29.0,770.0,660.7,495.05
2016,5,26,14,30,239.0,433.0,5.7,29.0,643.0,547.3,408.51
2016,5,26,14,45,198.0,418.0,5.6,29.0,587.5,496.8,371.76
2016,5,26,15,0,157.0,403.0,5.5,29.0,532.0,448.3,336.04
2016,5,26,15,15,230.0,371.0,5.3,28.5,549.5,457.81,344.72
2016,5,26,15,30,303.0,339.0,5.1,28.0,567.0,465.17,351.05
2016,5,26,15,45,199.5,322.5,4.9,28.0,469.0,377.22,284.96
2016,5,26,16,0,96.0,306.0,4.7,28.0,371.0,299.14,226.23
2016,5,26,16,15,48.0,176.0,4.5,27.5,208.5,167.23,126.07
2016,5,26,16,30,0.0,46.0,4.3,27.0,46.0,38.13,25.03
2016,5,26,16,45,67.5,128.5,4.1,27.0,161.5,129.9,96.89
2016,5,26,17,0,135.0,211.0,3.9,27.0,277.0,206.01,154.26
2016,5,26,17,15,115.5,190.0,3.8,26.5,242.0,174.94,130.32
2016,5,26,17,30,96.0,169.0,3.7,26.0,207.0,146.36,108.73
2016,5,26,17,45,82.5,144.0,3.65,26.0,173.0,118.19,87.37
2016,5,26,18,0,69.0,119.0,3.6,26.0,139.0,91.96,68.2
2016,5,26,18,15,49.0,94.0,3.7,25.5,106.5,71.03,55.08
2016,5,26,18,30,29.0,69.0,3.8,25.0,74.0,53.2,39.62
2016,5,26,18,45,14.5,44.5,3.9,24.5,47.0,35.32,23.91
2016,5,26,19,0,0.0,20.0,4.0,24.0,20.0,16.51,6.69
2016,5,26,19,15,0.0,10.0,4.15,23.5,10.0,8.54,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,2.5,4.9,22.5,2.5,2.13,0.0
2016,5,27,6,0,0.0,5.0,4.9,23.0,5.0,4.1,0.0
2016,5,27,6,15,0.0,11.0,4.9,23.0,11.0,9.03,1.96
2016,5,27,6,30,0.0,17.0,4.9,23.0,17.0,13.98,6.38
2016,5,27,6,45,0.0,24.5,4.9,23.0,24.5,20.18,11.86
2016,5,27,7,0,0.0,32.0,4.9,23.0,32.0,26.4,16.34
2016,5,27,7,15,0.0,28.0,5.05,23.0,28.0,23.09,13.57
2016,5,27,7,30,0.0,24.0,5.2,23.0,24.0,19.8,10.79
2016,5,27,7,45,0.0,40.5,5.35,23.5,40.5,33.49,21.99
2016,5,27,8,0,0.0,57.0,5.5,24.0,57.0,47.23,33.08
2016,5,27,8,15,0.5,108.0,5.6,24.0,108.5,89.61,67.27
2016,5,27,8,30,1.0,159.0,5.7,24.0,160.0,131.42,100.5
2016,5,27,8,45,3.5,173.0,5.8,24.5,175.5,144.38,110.21
2016,5,27,9,0,6.0,187.0,5.9,25.0,191.0,157.63,120.12
2016,5,27,9,15,18.0,241.0,5.8,25.5,254.5,208.94,159.6
2016,5,27,9,30,30.0,295.0,5.7,26.0,318.0,264.85,201.97
2016,5,27,9,45,15.0,197.5,5.6,26.5,209.0,173.7,131.03
2016,5,27,10,0,0.0,100.0,5.5,27.0,100.0,83.52,60.28
2016,5,27,10,15,4.5,149.5,5.4,27.0,154.0,128.05,95.02
2016,5,27,10,30,9.0,199.0,5.3,27.0,208.0,173.04,129.65
2016,5,27,10,45,10.5,204.5,5.25,27.5,215.0,179.26,133.98
2016,5,27,11,0,12.0,210.0,5.2,28.0,222.0,185.53,138.38
2016,5,27,11,15,18.5,289.0,5.0,28.0,307.5,257.93,193.01
2016,5,27,11,30,25.0,368.0,4.8,28.0,393.0,338.39,252.48
2016,5,27,11,45,19.5,312.0,4.65,28.5,331.5,279.47,207.97
2016,5,27,12,0,14.0,256.0,4.5,29.0,270.0,227.69,168.88
2016,5,27,12,15,14.5,268.0,4.2,29.0,282.5,238.53,176.93
2016,5,27,12,30,15.0,280.0,3.9,29.0,295.0,249.24,184.77
2016,5,27,12,45,16.5,303.5,3.6,29.0,320.5,270.43,200.35
2016,5,27,13,0,18.0,327.0,3.3,29.0,346.0,291.45,215.67
2016,5,27,13,15,16.5,305.5,2.9,29.0,322.5,271.48,200.75
2016,5,27,13,30,15.0,284.0,2.5,29.0,299.0,251.5,185.9
2016,5,27,13,45,24.5,334.5,2.2,29.0,358.0,307.79,227.33
2016,5,27,14,0,34.0,385.0,1.9,29.0,417.0,357.4,262.88
2016,5,27,14,15,54.5,400.5,1.65,29.0,450.0,384.04,281.88
2016,5,27,14,30,75.0,416.0,1.4,29.0,483.0,409.08,299.47
2016,5,27,14,45,170.5,403.5,1.2,29.0,546.5,465.38,340.09
2016,5,27,15,0,266.0,391.0,1.0,29.0,610.0,513.41,373.27
2016,5,27,15,15,299.5,361.5,0.9,29.0,596.5,496.38,361.03
2016,5,27,15,30,333.0,332.0,0.8,29.0,583.0,475.85,346.51
2016,5,27,15,45,279.5,320.0,0.7,29.0,522.0,420.35,306.78
2016,5,27,16,0,226.0,308.0,0.6,29.0,461.0,365.6,267.54
2016,5,27,16,15,464.0,215.5,0.65,28.5,498.0,385.42,280.71
2016,5,27,16,30,702.0,123.0,0.7,28.0,535.0,374.86,268.16
2016,5,27,16,45,687.5,113.5,0.75,28.0,485.5,322.47,226.1
2016,5,27,17,0,673.0,104.0,0.8,28.0,436.0,270.41,183.65
2016,5,27,17,15,637.5,98.0,0.85,27.5,383.0,217.39,141.34
2016,5,27,17,30,602.0,92.0,0.9,27.0,330.0,167.52,102.73
2016,5,27,17,45,561.0,83.0,0.95,26.5,278.0,118.14,68.25
2016,5,27,18,0,520.0,74.0,1.0,26.0,226.0,73.14,44.32
2016,5,27,18,15,450.0,64.5,0.95,25.5,176.0,50.23,37.4
2016,5,27,18,30,380.0,55.0,0.9,25.0,126.0,43.75,31.66
2016,5,27,18,45,277.5,41.5,0.9,24.5,84.5,31.92,21.14
2016,5,27,19,0,175.0,28.0,0.9,24.0,43.0,21.67,10.78
2016,5,27,19,15,87.5,14.0,0.95,23.5,21.5,11.95,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,39.5,16.5,2.75,21.5,19.5,14.08,0.0
2016,5,28,6,0,79.0,33.0,2.8,22.0,39.0,25.51,13.76
2016,5,28,6,15,168.5,52.5,2.95,22.0,79.5,40.08,28.23
2016,5,28,6,30,258.0,72.0,3.1,22.0,120.0,53.75,40.64
2016,5,28,6,45,129.0,70.0,3.3,22.5,94.0,52.73,40.05
2016,5,28,7,0,0.0,68.0,3.5,23.0,68.0,55.81,40.72
2016,5,28,7,15,255.0,95.0,3.65,23.5,195.5,97.54,64.83
2016,5,28,7,30,510.0,122.0,3.8,24.0,323.0,173.86,113.99
2016,5,28,7,45,273.0,156.0,4.0,24.5,265.5,182.54,131.32
2016,5,28,8,0,36.0,190.0,4.2,25.0,208.0,162.62,124.29
2016,5,28,8,15,18.0,166.0,4.25,25.5,175.0,141.72,107.82
2016,5,28,8,30,0.0,142.0,4.3,26.0,142.0,117.29,88.37
2016,5,28,8,45,23.0,211.0,4.35,26.5,226.5,183.37,139.48
2016,5,28,9,0,46.0,280.0,4.4,27.0,311.0,253.93,193.01
2016,5,28,9,15,39.0,289.5,4.35,27.0,317.5,261.93,198.61
2016,5,28,9,30,32.0,299.0,4.3,27.0,324.0,269.08,203.61
2016,5,28,9,45,146.5,345.0,4.3,27.5,465.0,384.55,290.46
2016,5,28,10,0,261.0,391.0,4.3,28.0,606.0,509.35,381.58
2016,5,28,10,15,533.0,277.0,4.2,28.0,738.5,616.46,462.16
2016,5,28,10,30,805.0,163.0,4.1,28.0,871.0,729.79,545.88
2016,5,28,10,45,813.0,163.5,4.1,28.5,898.0,759.49,565.17
2016,5,28,11,0,821.0,164.0,4.1,29.0,925.0,786.58,582.78
2016,5,28,11,15,825.0,165.0,4.05,29.0,944.0,808.18,597.28
2016,5,28,11,30,829.0,166.0,4.0,29.0,963.0,826.71,609.09
2016,5,28,11,45,836.5,163.0,3.95,29.5,975.5,841.47,617.15
2016,5,28,12,0,844.0,160.0,3.9,30.0,988.0,841.43,615.32
2016,5,28,12,15,844.0,160.0,3.85,30.0,991.0,845.85,617.9
2016,5,28,12,30,844.0,160.0,3.8,30.0,994.0,847.3,618.57
2016,5,28,12,45,842.5,159.5,3.8,30.0,989.0,844.26,616.57
2016,5,28,13,0,841.0,159.0,3.8,30.0,984.0,838.28,612.73
2016,5,28,13,15,837.0,158.5,3.8,30.0,971.5,827.16,605.54
2016,5,28,13,30,833.0,158.0,3.8,30.0,959.0,823.18,603.28
2016,5,28,13,45,828.0,156.0,3.8,30.0,938.5,802.97,590.09
2016,5,28,14,0,823.0,154.0,3.8,30.0,918.0,779.72,574.62
2016,5,28,14,15,815.5,152.5,3.8,30.0,890.5,752.14,555.67
2016,5,28,14,30,808.0,151.0,3.8,30.0,863.0,721.93,534.65
2016,5,28,14,45,786.5,155.5,3.8,30.0,826.5,684.96,508.41
2016,5,28,15,0,765.0,160.0,3.8,30.0,790.0,646.62,480.8
2016,5,28,15,15,752.0,157.0,3.75,29.5,750.5,605.96,451.99
2016,5,28,15,30,739.0,154.0,3.7,29.0,711.0,563.78,421.37
2016,5,28,15,45,722.5,149.5,3.65,29.0,666.5,516.96,385.81
2016,5,28,16,0,706.0,145.0,3.6,29.0,622.0,469.62,349.05
2016,5,28,16,15,684.5,140.5,3.5,28.5,574.0,419.89,310.25
2016,5,28,16,30,663.0,136.0,3.4,28.0,526.0,370.69,270.86
2016,5,28,16,45,635.0,130.0,3.3,28.0,475.0,318.94,228.39
2016,5,28,17,0,607.0,124.0,3.2,28.0,424.0,269.01,186.99
2016,5,28,17,15,570.0,116.5,3.1,27.5,372.0,218.05,145.79
2016,5,28,17,30,533.0,109.0,3.0,27.0,320.0,170.56,108.74
2016,5,28,17,45,489.0,98.5,2.95,26.5,269.0,121.38,73.94
2016,5,28,18,0,445.0,88.0,2.9,26.0,218.0,79.28,50.85
2016,5,28,18,15,375.5,76.0,2.9,25.5,170.0,56.57,42.8
2016,5,28,18,30,306.0,64.0,2.9,25.0,122.0,48.16,35.39
2016,5,28,18,45,213.0,47.5,2.9,25.0,81.5,36.11,24.58
2016,5,28,19,0,120.0,31.0,2.9,25.0,41.0,24.23,12.81
2016,5,28,19,15,60.0,15.5,2.9,24.5,20.5,13.23,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,10.5,14.0,2.05,21.5,15.0,11.95,0.0
2016,5,29,6,0,21.0,28.0,2.2,22.0,30.0,22.64,11.67
2016,5,29,6,15,61.5,49.5,2.25,22.0,60.5,38.33,26.79
2016,5,29,6,30,102.0,71.0,2.3,22.0,91.0,54.02,40.89
2016,5,29,6,45,146.5,90.0,2.4,22.0,128.0,67.92,53.24
2016,5,29,7,0,191.0,109.0,2.5,22.0,165.0,85.94,62.36
2016,5,29,7,15,347.0,113.0,2.55,22.5,240.5,117.51,77.83
2016,5,29,7,30,503.0,117.0,2.6,23.0,316.0,168.14,109.93
2016,5,29,7,45,284.0,159.5,2.7,23.5,275.5,186.92,134.59
2016,5,29,8,0,65.0,202.0,2.8,24.0,235.0,179.14,136.67
2016,5,29,8,15,33.5,184.0,2.85,24.0,201.0,161.11,123.27
2016,5,29,8,30,2.0,166.0,2.9,24.0,167.0,137.37,104.87
2016,5,29,8,45,47.0,235.5,2.95,24.5,267.0,214.37,164.23
2016,5,29,9,0,92.0,305.0,3.0,25.0,367.0,295.55,225.51
2016,5,29,9,15,166.0,328.5,3.0,25.0,450.5,363.05,276.11
2016,5,29,9,30,240.0,352.0,3.0,25.0,534.0,433.91,328.8
2016,5,29,9,45,222.0,376.0,3.0,25.5,551.0,455.19,343.25
2016,5,29,10,0,204.0,400.0,3.0,26.0,568.0,474.43,356.05
2016,5,29,10,15,160.5,417.0,3.0,26.0,553.0,468.61,350.87
2016,5,29,10,30,117.0,434.0,3.0,26.0,538.0,459.28,343.05
2016,5,29,10,45,118.0,448.5,3.05,26.5,556.0,477.62,355.37
2016,5,29,11,0,119.0,463.0,3.1,27.0,574.0,495.48,367.12
2016,5,29,11,15,84.0,448.0,3.05,27.0,527.0,452.33,335.25
2016,5,29,11,30,49.0,433.0,3.0,27.0,480.0,413.65,306.53
2016,5,29,11,45,77.0,463.0,3.0,27.5,538.5,464.15,342.71
2016,5,29,12,0,105.0,493.0,3.0,28.0,597.0,514.98,378.17
2016,5,29,12,15,472.5,323.5,2.95,28.0,791.0,696.42,513.21
2016,5,29,12,30,840.0,154.0,2.9,28.0,985.0,837.82,613.5
2016,5,29,12,45,837.0,155.5,2.9,28.0,980.5,835.12,610.64
2016,5,29,13,0,834.0,157.0,2.9,28.0,976.0,829.52,607.06
2016,5,29,13,15,831.0,156.5,2.85,28.0,964.0,819.33,600.23
2016,5,29,13,30,828.0,156.0,2.8,28.0,952.0,816.07,598.16
2016,5,29,13,45,821.0,156.5,2.75,28.0,932.0,796.63,585.27
2016,5,29,14,0,814.0,157.0,2.7,28.0,912.0,774.25,570.07
2016,5,29,14,15,807.0,155.0,2.6,28.0,885.5,746.9,550.9
2016,5,29,14,30,800.0,153.0,2.5,28.0,859.0,716.91,529.74
2016,5,29,14,45,798.5,146.0,2.4,28.0,827.5,683.81,506.3
2016,5,29,15,0,797.0,139.0,2.3,28.0,796.0,648.02,480.62
2016,5,29,15,15,785.0,136.5,2.15,27.5,757.0,607.31,451.54
2016,5,29,15,30,773.0,134.0,2.0,27.0,718.0,565.08,420.71
2016,5,29,15,45,509.0,219.5,1.95,27.0,595.0,461.27,343.87
2016,5,29,16,0,245.0,305.0,1.9,27.0,472.0,374.64,279.9
2016,5,29,16,15,468.5,214.0,1.9,26.5,501.5,385.12,286.36
2016,5,29,16,30,692.0,123.0,1.9,26.0,531.0,370.0,270.1
2016,5,29,16,45,661.5,119.0,1.95,26.0,479.5,317.78,227.32
2016,5,29,17,0,631.0,115.0,2.0,26.0,428.0,267.56,185.76
2016,5,29,17,15,595.0,108.5,1.9,25.5,376.0,216.42,144.17
2016,5,29,17,30,559.0,102.0,1.8,25.0,324.0,168.55,106.61
2016,5,29,17,45,503.5,94.5,1.7,25.0,271.5,121.6,73.89
2016,5,29,18,0,448.0,87.0,1.6,25.0,219.0,78.57,50.41
2016,5,29,18,15,379.5,75.5,1.6,24.5,171.0,56.22,42.69
2016,5,29,18,30,311.0,64.0,1.6,24.0,123.0,48.17,35.58
2016,5,29,18,45,213.0,48.0,1.65,24.0,82.5,36.47,25.03
2016,5,29,19,0,115.0,32.0,1.7,24.0,42.0,24.95,13.63
2016,5,29,19,15,57.5,16.0,1.85,23.5,21.0,13.66,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.82,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.64,0.0
2016,5,30,6,45,0.0,3.0,1.05,21.0,3.0,2.46,0.0
2016,5,30,7,0,0.0,4.0,1.1,21.0,4.0,3.29,0.0
2016,5,30,7,15,0.0,7.0,0.95,21.0,7.0,5.76,0.0
2016,5,30,7,30,0.0,10.0,0.8,21.0,10.0,8.24,1.27
2016,5,30,7,45,0.0,14.5,0.7,21.5,14.5,11.96,4.35
2016,5,30,8,0,0.0,19.0,0.6,22.0,19.0,15.69,7.4
2016,5,30,8,15,0.0,76.0,0.5,22.5,76.0,63.11,46.18
2016,5,30,8,30,0.0,133.0,0.4,23.0,133.0,109.97,83.28
2016,5,30,8,45,123.5,218.5,0.35,23.5,302.0,235.58,178.62
2016,5,30,9,0,247.0,304.0,0.3,24.0,471.0,373.54,278.48
2016,5,30,9,15,472.0,239.0,0.6,24.0,585.5,456.12,339.31
2016,5,30,9,30,697.0,174.0,0.9,24.0,700.0,554.02,412.05
2016,5,30,9,45,706.0,181.0,1.2,24.5,738.0,596.03,443.13
2016,5,30,10,0,715.0,188.0,1.5,25.0,776.0,636.53,472.97
2016,5,30,10,15,725.0,191.0,1.75,25.0,809.0,672.51,499.85
2016,5,30,10,30,735.0,194.0,2.0,25.0,842.0,706.61,525.11
2016,5,30,10,45,734.5,201.5,2.25,25.5,866.5,734.84,544.84
2016,5,30,11,0,734.0,209.0,2.5,26.0,891.0,760.27,562.39
2016,5,30,11,15,740.0,211.0,2.55,26.0,910.5,783.09,578.08
2016,5,30,11,30,746.0,213.0,2.6,26.0,930.0,803.19,591.83
2016,5,30,11,45,786.0,187.0,2.7,26.0,951.5,817.74,603.21
2016,5,30,12,0,826.0,161.0,2.8,26.0,973.0,836.02,615.77
2016,5,30,12,15,827.5,161.5,2.65,26.0,977.0,842.45,618.78
2016,5,30,12,30,829.0,162.0,2.5,26.0,981.0,845.76,619.83
2016,5,30,12,45,831.0,159.5,2.45,26.0,978.5,843.8,618.17
2016,5,30,13,0,833.0,157.0,2.4,26.0,976.0,827.35,607.02
2016,5,30,13,15,831.0,156.0,2.3,26.0,964.5,817.65,600.19
2016,5,30,13,30,829.0,155.0,2.2,26.0,953.0,804.81,591.29
2016,5,30,13,45,830.0,150.5,2.1,26.0,935.0,788.39,580.08
2016,5,30,14,0,831.0,146.0,2.0,26.0,917.0,768.69,566.74
2016,5,30,14,15,824.5,144.5,1.9,26.0,891.0,742.63,548.38
2016,5,30,14,30,818.0,143.0,1.8,26.0,865.0,719.89,531.86
2016,5,30,14,45,813.5,138.5,1.75,26.5,833.0,686.42,507.38
2016,5,30,15,0,809.0,134.0,1.7,27.0,801.0,650.45,480.91
2016,5,30,15,15,797.5,131.0,1.65,27.0,762.0,609.23,451.23
2016,5,30,15,30,786.0,128.0,1.6,27.0,723.0,566.42,419.78
2016,5,30,15,45,776.5,122.5,1.6,27.0,680.0,521.09,386.02
2016,5,30,16,0,767.0,117.0,1.6,27.0,637.0,474.47,350.33
2016,5,30,16,15,747.5,113.5,1.65,27.0,588.5,424.29,311.17
2016,5,30,16,30,728.0,110.0,1.7,27.0,540.0,374.29,271.02
2016,5,30,16,45,701.5,105.5,1.75,27.0,488.5,318.81,225.94
2016,5,30,17,0,675.0,101.0,1.8,27.0,437.0,267.26,183.21
2016,5,30,17,15,640.5,95.5,1.7,26.5,384.5,214.99,140.59
2016,5,30,17,30,606.0,90.0,1.6,26.0,332.0,165.73,101.87
2016,5,30,17,45,545.5,85.5,1.5,26.0,278.0,118.1,69.13
2016,5,30,18,0,485.0,81.0,1.4,26.0,224.0,77.12,48.34
2016,5,30,18,15,417.5,70.5,1.3,25.5,175.5,52.92,39.7
2016,5,30,18,30,350.0,60.0,1.2,25.0,127.0,45.46,33.15
2016,5,30,18,45,252.5,45.5,1.1,24.5,86.0,34.76,23.59
2016,5,30,19,0,155.0,31.0,1.0,24.0,45.0,23.87,12.96
2016,5,30,19,15,77.5,15.5,1.05,23.5,22.5,13.23,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,1.85,21.0,10.5,8.96,0.0
2016,5,31,6,0,0.0,21.0,1.9,21.0,21.0,17.34,7.79
2016,5,31,6,15,2.5,42.0,1.95,21.0,42.5,33.89,23.18
2016,5,31,6,30,5.0,63.0,2.0,21.0,64.0,50.02,37.64
2016,5,31,6,45,17.5,84.5,2.1,21.5,89.5,66.42,52.07
2016,5,31,7,0,30.0,106.0,2.2,22.0,115.0,82.09,62.08
2016,5,31,7,15,36.0,129.5,2.25,22.0,142.5,103.66,78.78
2016,5,31,7,30,42.0,153.0,2.3,22.0,170.0,126.29,96.49
2016,5,31,7,45,40.5,172.5,2.35,22.5,190.5,145.45,111.55
2016,5,31,8,0,39.0,192.0,2.4,23.0,211.0,164.46,126.36
2016,5,31,8,15,55.0,221.5,2.45,23.0,252.0,196.53,151.09
2016,5,31,8,30,71.0,251.0,2.5,23.0,293.0,230.58,177.26
2016,5,31,8,45,56.0,263.0,2.6,23.5,298.0,239.62,183.94
2016,5,31,9,0,41.0,275.0,2.7,24.0,303.0,246.89,189.02
2016,5,31,9,15,20.5,206.0,2.75,24.0,220.0,183.29,139.71
2016,5,31,9,30,0.0,137.0,2.8,24.0,137.0,114.09,85.35
2016,5,31,9,45,23.0,245.5,2.85,24.5,264.5,221.12,168.38
2016,5,31,10,0,46.0,354.0,2.9,25.0,392.0,328.7,248.89
2016,5,31,10,15,31.5,322.0,2.9,25.5,348.5,294.88,222.36
2016,5,31,10,30,17.0,290.0,2.9,26.0,305.0,254.79,191.5
2016,5,31,10,45,10.5,222.5,2.95,26.5,232.0,194.21,145.26
2016,5,31,11,0,4.0,155.0,3.0,27.0,159.0,133.01,98.13
2016,5,31,11,15,2.0,116.0,3.1,27.0,118.0,98.87,71.76
2016,5,31,11,30,0.0,77.0,3.2,27.0,77.0,64.6,45.06
2016,5,31,11,45,0.0,82.0,3.3,27.0,82.0,68.85,48.37
2016,5,31,12,0,0.0,87.0,3.4,27.0,87.0,73.1,51.66
2016,5,31,12,15,0.0,78.0,3.65,27.0,78.0,65.56,45.77
2016,5,31,12,30,0.0,69.0,3.9,27.0,69.0,57.99,39.87
2016,5,31,12,45,0.0,60.5,4.2,27.0,60.5,50.83,34.29
2016,5,31,13,0,0.0,52.0,4.5,27.0,52.0,43.66,28.69
2016,5,31,13,15,0.0,56.0,4.55,27.0,56.0,47.0,31.31
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,50.32,33.94
2016,5,31,13,45,0.0,71.0,4.65,27.0,71.0,59.51,41.16
2016,5,31,14,0,0.0,82.0,4.7,27.0,82.0,68.69,48.38
2016,5,31,14,15,0.0,65.0,4.4,26.5,65.0,54.38,37.3
2016,5,31,14,30,0.0,48.0,4.1,26.0,48.0,40.09,26.16
2016,5,31,14,45,0.0,65.0,3.8,25.5,65.0,54.28,37.52
2016,5,31,15,0,0.0,82.0,3.5,25.0,82.0,68.48,48.92
2016,5,31,15,15,0.0,74.0,3.4,24.5,74.0,61.71,43.74
2016,5,31,15,30,0.0,66.0,3.3,24.0,66.0,54.97,38.56
2016,5,31,15,45,0.0,95.5,3.25,24.0,95.5,79.6,58.36
2016,5,31,16,0,0.0,125.0,3.2,24.0,125.0,103.89,77.85
2016,5,31,16,15,0.0,122.5,3.1,23.5,122.5,101.67,76.45
2016,5,31,16,30,0.0,120.0,3.0,23.0,120.0,99.42,75.06
2016,5,31,16,45,0.0,134.0,2.95,23.0,134.0,110.42,84.18
2016,5,31,17,0,0.0,148.0,2.9,23.0,148.0,120.87,92.89
2016,5,31,17,15,0.0,129.5,2.85,23.0,129.5,105.54,80.84
2016,5,31,17,30,0.0,111.0,2.8,23.0,111.0,90.34,68.77
2016,5,31,17,45,0.0,92.0,2.8,23.0,92.0,74.9,56.35
2016,5,31,18,0,0.0,73.0,2.8,23.0,73.0,59.66,43.88
2016,5,31,18,15,0.0,56.5,2.7,22.5,56.5,46.51,34.72
2016,5,31,18,30,0.0,40.0,2.6,22.0,40.0,33.07,22.94
2016,5,31,18,45,0.0,25.5,2.55,22.0,25.5,21.03,12.24
2016,5,31,19,0,0.0,11.0,2.5,22.0,11.0,9.04,1.49
2016,5,31,19,15,0.0,5.5,2.45,22.0,5.5,4.51,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,42.5,16.0,1.0,20.5,19.5,13.66,0.0
2016,6,1,6,0,85.0,32.0,1.1,21.0,39.0,24.86,13.69
2016,6,1,6,15,165.5,51.5,1.05,21.0,78.5,39.42,27.9
2016,6,1,6,30,246.0,71.0,1.0,21.0,118.0,53.76,40.87
2016,6,1,6,45,317.5,85.5,0.95,21.5,166.0,62.91,49.03
2016,6,1,7,0,389.0,100.0,0.9,22.0,214.0,82.75,57.07
2016,6,1,7,15,194.5,100.0,0.8,22.0,157.0,94.12,64.81
2016,6,1,7,30,0.0,100.0,0.7,22.0,100.0,81.8,61.98
2016,6,1,7,45,138.5,149.5,0.65,22.0,218.0,148.52,109.92
2016,6,1,8,0,277.0,199.0,0.6,22.0,336.0,232.72,171.55
2016,6,1,8,15,451.5,175.5,0.6,22.0,428.5,289.8,212.08
2016,6,1,8,30,626.0,152.0,0.6,22.0,521.0,364.91,267.81
2016,6,1,8,45,646.5,158.5,0.6,22.5,568.5,413.41,305.48
2016,6,1,9,0,667.0,165.0,0.6,23.0,616.0,462.44,342.59
2016,6,1,9,15,684.5,169.5,0.65,23.0,660.0,508.47,377.54
2016,6,1,9,30,702.0,174.0,0.7,23.0,704.0,554.18,411.44
2016,6,1,9,45,453.5,287.5,0.8,23.5,637.0,528.62,392.07
2016,6,1,10,0,205.0,401.0,0.9,24.0,570.0,474.02,350.96
2016,6,1,10,15,121.0,385.0,0.9,24.0,486.5,413.7,307.47
2016,6,1,10,30,37.0,369.0,0.9,24.0,403.0,340.55,253.51
2016,6,1,10,45,21.0,262.5,0.95,24.5,282.0,239.97,179.45
2016,6,1,11,0,5.0,156.0,1.0,25.0,161.0,134.59,99.59
2016,6,1,11,15,13.5,253.5,1.0,25.0,267.0,223.64,167.4
2016,6,1,11,30,22.0,351.0,1.0,25.0,373.0,313.51,233.2
2016,6,1,11,45,149.0,420.0,1.0,25.0,567.0,491.78,362.39
2016,6,1,12,0,276.0,489.0,1.0,25.0,761.0,663.43,479.41
2016,6,1,12,15,346.5,465.5,1.0,25.0,808.5,704.01,506.04
2016,6,1,12,30,417.0,442.0,1.0,25.0,856.0,743.35,532.89
2016,6,1,12,45,334.0,469.0,1.0,25.5,799.5,696.81,499.2
2016,6,1,13,0,251.0,496.0,1.0,26.0,743.0,649.08,465.35
2016,6,1,13,15,141.0,444.0,1.05,26.0,583.0,506.17,368.03
2016,6,1,13,30,31.0,392.0,1.1,26.0,423.0,362.96,266.57
2016,6,1,13,45,417.0,278.0,1.15,26.0,667.0,586.26,433.54
2016,6,1,14,0,803.0,164.0,1.2,26.0,911.0,768.75,560.76
2016,6,1,14,15,560.0,289.5,1.3,26.0,803.0,679.87,495.76
2016,6,1,14,30,317.0,415.0,1.4,26.0,695.0,589.47,431.12
2016,6,1,14,45,546.5,283.5,1.55,26.0,744.0,628.39,463.73
2016,6,1,15,0,776.0,152.0,1.7,26.0,793.0,643.46,477.84
2016,6,1,15,15,571.0,239.5,1.75,26.0,699.0,563.87,419.16
2016,6,1,15,30,366.0,327.0,1.8,26.0,605.0,487.84,363.34
2016,6,1,15,45,189.0,273.5,1.9,26.0,417.0,330.18,248.67
2016,6,1,16,0,12.0,220.0,2.0,26.0,229.0,187.21,141.33
2016,6,1,16,15,6.0,167.0,1.95,26.0,171.5,140.5,105.86
2016,6,1,16,30,0.0,114.0,1.9,26.0,114.0,94.53,70.14
