Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,45,0.0,70.5,1.85,26.0,70.5,58.52,41.68
2016,6,1,17,0,0.0,27.0,1.8,26.0,27.0,22.31,12.55
2016,6,1,17,15,0.0,23.5,1.7,25.5,23.5,19.4,10.28
2016,6,1,17,30,0.0,20.0,1.6,25.0,20.0,16.49,7.96
2016,6,1,17,45,0.0,17.0,1.55,25.0,17.0,14.0,5.94
2016,6,1,18,0,0.0,14.0,1.5,25.0,14.0,11.52,3.9
2016,6,1,18,15,0.0,11.0,1.4,24.5,11.0,9.04,2.17
2016,6,1,18,30,0.0,8.0,1.3,24.0,8.0,6.57,0.0
2016,6,1,18,45,0.0,5.0,1.2,23.5,5.0,4.1,0.0
2016,6,1,19,0,0.0,2.0,1.1,23.0,2.0,1.64,0.0
2016,6,1,19,15,0.0,1.0,1.15,22.5,1.0,0.82,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.56,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,4.92,0.0
2016,6,2,6,15,0.0,12.0,1.3,21.0,12.0,9.86,2.76
2016,6,2,6,30,0.0,18.0,1.6,21.0,18.0,14.81,7.23
2016,6,2,6,45,0.0,25.5,1.95,21.0,25.5,21.01,12.75
2016,6,2,7,0,0.0,33.0,2.3,21.0,33.0,27.23,17.23
2016,6,2,7,15,0.0,42.5,2.4,21.0,42.5,35.12,23.8
2016,6,2,7,30,0.0,52.0,2.5,21.0,52.0,43.03,30.31
2016,6,2,7,45,0.0,59.0,2.6,21.0,59.0,48.87,35.02
2016,6,2,8,0,0.0,66.0,2.7,21.0,66.0,54.73,39.7
2016,6,2,8,15,36.5,159.0,2.75,21.0,181.0,142.02,109.52
2016,6,2,8,30,73.0,252.0,2.8,21.0,296.0,231.62,179.68
2016,6,2,8,45,79.0,277.5,2.85,21.5,328.5,260.23,201.27
2016,6,2,9,0,85.0,303.0,2.9,22.0,361.0,289.45,223.2
2016,6,2,9,15,107.0,330.5,2.9,22.0,408.5,329.05,253.2
2016,6,2,9,30,129.0,358.0,2.9,22.0,456.0,374.28,287.13
2016,6,2,9,45,108.0,373.0,2.95,22.5,458.0,377.67,288.6
2016,6,2,10,0,87.0,388.0,3.0,23.0,460.0,382.74,291.29
2016,6,2,10,15,90.5,407.0,3.0,23.0,484.5,405.8,308.07
2016,6,2,10,30,94.0,426.0,3.0,23.0,509.0,428.82,324.64
2016,6,2,10,45,68.5,414.5,3.05,23.5,476.0,404.45,305.37
2016,6,2,11,0,43.0,403.0,3.1,24.0,443.0,378.17,284.81
2016,6,2,11,15,242.0,412.5,2.95,24.0,644.5,556.19,418.04
2016,6,2,11,30,441.0,422.0,2.8,24.0,846.0,732.65,543.15
2016,6,2,11,45,299.5,464.0,2.65,24.5,753.5,656.81,484.94
2016,6,2,12,0,158.0,506.0,2.5,25.0,661.0,574.72,423.41
2016,6,2,12,15,512.0,322.5,2.3,25.0,828.5,724.09,535.27
2016,6,2,12,30,866.0,139.0,2.1,25.0,996.0,842.32,617.91
2016,6,2,12,45,477.0,312.5,1.9,25.0,784.5,686.79,505.0
2016,6,2,13,0,88.0,486.0,1.7,25.0,573.0,493.36,361.81
2016,6,2,13,15,481.0,307.5,1.6,25.0,772.0,677.63,499.93
2016,6,2,13,30,874.0,129.0,1.5,25.0,971.0,816.61,596.61
2016,6,2,13,45,563.0,295.0,1.45,25.0,833.5,713.09,520.96
2016,6,2,14,0,252.0,461.0,1.4,25.0,696.0,598.91,437.22
2016,6,2,14,15,273.5,441.0,1.45,25.0,689.0,589.75,432.92
2016,6,2,14,30,295.0,421.0,1.5,25.0,682.0,578.34,426.05
2016,6,2,14,45,375.5,372.0,1.55,25.0,691.0,580.29,429.38
2016,6,2,15,0,456.0,323.0,1.6,25.0,700.0,580.72,431.03
2016,6,2,15,15,641.0,216.0,1.6,25.0,718.5,586.19,436.77
2016,6,2,15,30,826.0,109.0,1.6,25.0,737.0,569.0,425.23
2016,6,2,15,45,814.5,105.5,1.6,25.0,693.0,523.67,390.83
2016,6,2,16,0,803.0,102.0,1.6,25.0,649.0,476.8,354.5
2016,6,2,16,15,784.5,98.5,1.55,24.5,600.0,425.58,314.4
2016,6,2,16,30,766.0,95.0,1.5,24.0,551.0,374.35,273.08
2016,6,2,16,45,745.5,90.5,1.5,24.0,500.0,321.89,229.39
2016,6,2,17,0,725.0,86.0,1.5,24.0,449.0,270.21,185.65
2016,6,2,17,15,693.0,81.5,1.4,23.5,396.0,217.16,141.66
2016,6,2,17,30,661.0,77.0,1.3,23.0,343.0,163.2,98.58
2016,6,2,17,45,621.0,70.5,1.25,23.0,290.5,112.98,62.84
2016,6,2,18,0,581.0,64.0,1.2,23.0,238.0,66.88,38.71
2016,6,2,18,15,517.5,56.5,1.1,22.5,188.0,44.0,32.56
2016,6,2,18,30,454.0,49.0,1.0,22.0,138.0,38.84,27.95
2016,6,2,18,45,361.5,38.0,0.9,21.5,95.5,30.49,20.38
2016,6,2,19,0,269.0,27.0,0.8,21.0,53.0,21.94,12.0
2016,6,2,19,15,134.5,13.5,0.8,21.0,26.5,10.87,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,21.0,14.0,1.5,18.0,15.5,11.95,0.0
2016,6,3,6,0,42.0,28.0,1.5,18.0,31.0,22.45,12.1
2016,6,3,6,15,69.5,47.5,1.55,18.0,58.5,37.13,26.31
2016,6,3,6,30,97.0,67.0,1.6,18.0,86.0,51.52,39.45
2016,6,3,6,45,109.0,90.0,1.65,18.5,117.5,67.73,53.86
2016,6,3,7,0,121.0,113.0,1.7,19.0,149.0,86.92,65.64
2016,6,3,7,15,418.0,86.5,1.7,19.0,246.5,101.1,63.06
2016,6,3,7,30,715.0,60.0,1.7,19.0,344.0,153.96,90.69
2016,6,3,7,45,743.0,64.0,1.7,19.5,397.0,205.91,132.91
2016,6,3,8,0,771.0,68.0,1.7,20.0,450.0,259.99,178.93
2016,6,3,8,15,582.5,145.5,1.85,20.5,453.0,307.96,225.96
2016,6,3,8,30,394.0,223.0,2.0,21.0,456.0,329.49,248.93
2016,6,3,8,45,296.0,267.0,2.15,21.5,450.5,346.65,264.53
2016,6,3,9,0,198.0,311.0,2.3,22.0,445.0,350.86,268.66
2016,6,3,9,15,305.5,306.5,2.4,22.5,529.5,417.66,318.79
2016,6,3,9,30,413.0,302.0,2.5,23.0,614.0,494.07,375.33
2016,6,3,9,45,371.5,337.5,2.7,23.5,629.5,514.07,389.35
2016,6,3,10,0,330.0,373.0,2.9,24.0,645.0,533.82,402.86
2016,6,3,10,15,616.0,230.5,2.95,24.0,764.0,627.66,475.05
2016,6,3,10,30,902.0,88.0,3.0,24.0,883.0,719.18,544.84
2016,6,3,10,45,567.0,276.0,3.05,24.5,781.0,669.66,502.44
2016,6,3,11,0,232.0,464.0,3.1,25.0,679.0,579.26,430.92
2016,6,3,11,15,572.5,279.5,3.1,25.0,826.5,705.32,527.69
2016,6,3,11,30,913.0,95.0,3.1,25.0,974.0,815.99,607.81
2016,6,3,11,45,904.0,103.5,3.1,25.0,983.0,828.15,614.9
2016,6,3,12,0,895.0,112.0,3.1,25.0,992.0,836.44,620.17
2016,6,3,12,15,895.5,112.5,3.05,25.0,996.0,842.29,623.62
2016,6,3,12,30,896.0,113.0,3.0,25.0,1000.0,844.92,624.99
2016,6,3,12,45,527.5,309.5,2.95,25.0,832.0,725.08,537.75
2016,6,3,13,0,159.0,506.0,2.9,25.0,664.0,575.29,424.73
2016,6,3,13,15,145.5,498.0,2.85,25.0,641.0,555.1,411.07
2016,6,3,13,30,132.0,490.0,2.8,25.0,618.0,534.39,396.3
2016,6,3,13,45,164.0,480.5,2.75,25.0,635.5,547.63,406.6
2016,6,3,14,0,196.0,471.0,2.7,25.0,653.0,558.82,415.2
2016,6,3,14,15,183.0,457.0,2.65,25.0,623.0,530.78,395.19
2016,6,3,14,30,170.0,443.0,2.6,25.0,593.0,502.63,375.21
2016,6,3,14,45,111.5,404.0,2.55,25.0,501.0,423.09,317.37
2016,6,3,15,0,53.0,365.0,2.5,25.0,409.0,342.13,257.72
2016,6,3,15,15,427.5,241.5,2.45,25.0,568.5,475.95,361.27
2016,6,3,15,30,802.0,118.0,2.4,25.0,728.0,564.23,425.75
2016,6,3,15,45,784.0,117.0,2.35,25.0,683.0,518.07,389.49
2016,6,3,16,0,766.0,116.0,2.3,25.0,638.0,471.32,352.75
2016,6,3,16,15,611.5,162.0,2.15,24.5,559.5,404.37,301.59
2016,6,3,16,30,457.0,208.0,2.0,24.0,481.0,347.18,258.33
2016,6,3,16,45,449.0,188.5,1.9,24.0,435.5,301.69,221.47
2016,6,3,17,0,441.0,169.0,1.8,24.0,390.0,256.35,184.17
2016,6,3,17,15,425.0,150.5,1.7,23.5,344.0,210.41,146.96
2016,6,3,17,30,409.0,132.0,1.6,23.0,298.0,165.86,111.63
2016,6,3,17,45,380.5,115.5,1.55,23.0,251.5,123.17,80.53
2016,6,3,18,0,352.0,99.0,1.5,23.0,205.0,83.63,56.76
2016,6,3,18,15,307.5,82.5,1.35,22.5,162.0,60.54,46.79
2016,6,3,18,30,263.0,66.0,1.2,22.0,119.0,49.24,36.89
2016,6,3,18,45,196.5,49.0,1.05,21.5,82.0,37.06,25.97
2016,6,3,19,0,130.0,32.0,0.9,21.0,45.0,25.1,14.63
2016,6,3,19,15,65.0,16.0,0.9,20.5,22.5,12.78,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,119.5,13.5,2.05,17.5,24.0,11.52,0.0
2016,6,4,6,0,239.0,27.0,2.3,18.0,48.0,22.02,11.77
2016,6,4,6,15,338.5,37.5,2.4,18.5,90.0,30.14,20.26
2016,6,4,6,30,438.0,48.0,2.5,19.0,132.0,38.09,27.62
2016,6,4,6,45,219.0,71.5,2.6,19.5,113.5,54.4,42.06
2016,6,4,7,0,0.0,95.0,2.7,20.0,95.0,75.38,57.54
2016,6,4,7,15,63.0,128.0,2.85,20.5,153.0,104.52,79.03
2016,6,4,7,30,126.0,161.0,3.0,21.0,211.0,142.66,106.6
2016,6,4,7,45,119.0,186.0,3.15,21.5,239.0,170.22,128.81
2016,6,4,8,0,112.0,211.0,3.3,22.0,267.0,197.12,150.54
2016,6,4,8,15,126.5,237.0,3.45,22.5,306.5,230.75,176.72
2016,6,4,8,30,141.0,263.0,3.6,23.0,346.0,265.96,203.91
2016,6,4,8,45,176.5,286.0,3.75,23.5,399.5,309.0,236.65
2016,6,4,9,0,212.0,309.0,3.9,24.0,453.0,355.31,271.65
2016,6,4,9,15,188.0,334.5,4.0,24.0,469.0,376.17,287.62
2016,6,4,9,30,164.0,360.0,4.1,24.0,485.0,394.48,301.29
2016,6,4,9,45,153.5,381.0,4.2,24.5,502.5,414.78,315.63
2016,6,4,10,0,143.0,402.0,4.3,25.0,520.0,433.79,328.74
2016,6,4,10,15,182.5,418.5,4.35,25.0,575.5,481.36,364.0
2016,6,4,10,30,222.0,435.0,4.4,25.0,631.0,530.9,400.33
2016,6,4,10,45,150.5,440.5,4.45,25.5,575.5,491.7,369.58
2016,6,4,11,0,79.0,446.0,4.5,26.0,520.0,441.72,330.98
2016,6,4,11,15,172.0,462.0,4.55,26.0,626.5,537.0,402.04
2016,6,4,11,30,265.0,478.0,4.6,26.0,733.0,634.37,472.74
2016,6,4,11,45,254.5,487.5,4.65,26.0,735.0,638.81,475.18
2016,6,4,12,0,244.0,497.0,4.7,26.0,737.0,636.4,473.28
2016,6,4,12,15,567.5,306.0,4.75,26.0,867.0,750.5,562.15
2016,6,4,12,30,891.0,115.0,4.8,26.0,997.0,841.3,629.66
2016,6,4,12,45,653.5,276.0,4.85,26.0,922.0,797.41,595.82
2016,6,4,13,0,416.0,437.0,4.9,26.0,847.0,732.13,544.5
2016,6,4,13,15,429.0,430.5,4.9,26.0,848.5,736.24,547.98
2016,6,4,13,30,442.0,424.0,4.9,26.0,850.0,734.51,547.11
2016,6,4,13,45,271.0,442.0,4.95,26.0,702.0,603.6,451.8
2016,6,4,14,0,100.0,460.0,5.0,26.0,554.0,470.19,352.61
2016,6,4,14,15,257.0,415.5,4.95,26.0,646.0,555.22,418.33
2016,6,4,14,30,414.0,371.0,4.9,26.0,738.0,624.24,470.35
2016,6,4,14,45,284.0,388.5,4.85,26.0,636.0,531.27,400.94
2016,6,4,15,0,154.0,406.0,4.8,26.0,534.0,445.45,336.53
2016,6,4,15,15,79.5,291.0,4.7,25.5,357.0,292.93,223.06
2016,6,4,15,30,5.0,176.0,4.6,25.0,180.0,149.16,112.52
2016,6,4,15,45,135.5,240.5,4.55,25.0,333.5,274.93,210.96
2016,6,4,16,0,266.0,305.0,4.5,25.0,487.0,382.77,291.85
2016,6,4,16,15,243.5,284.0,4.3,25.0,441.0,340.27,258.58
2016,6,4,16,30,221.0,263.0,4.1,25.0,395.0,297.71,225.52
2016,6,4,16,45,407.5,194.5,3.9,25.0,410.0,292.93,216.59
2016,6,4,17,0,594.0,126.0,3.7,25.0,425.0,265.53,186.96
2016,6,4,17,15,565.0,117.0,3.35,24.5,375.0,216.12,146.13
2016,6,4,17,30,536.0,108.0,3.0,24.0,325.0,169.24,108.8
2016,6,4,17,45,534.0,91.0,2.65,23.5,280.5,121.22,72.92
2016,6,4,18,0,532.0,74.0,2.3,23.0,236.0,73.12,44.7
2016,6,4,18,15,468.0,65.0,2.05,22.5,186.5,50.33,38.03
2016,6,4,18,30,404.0,56.0,1.8,22.0,137.0,44.27,32.63
2016,6,4,18,45,308.5,44.0,1.55,21.5,94.5,33.84,23.25
2016,6,4,19,0,213.0,32.0,1.3,21.0,52.0,24.75,14.42
2016,6,4,19,15,106.5,16.0,1.3,21.0,26.0,12.47,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,42.5,15.0,3.3,19.0,19.0,12.8,0.0
2016,6,5,6,0,85.0,30.0,3.5,19.0,38.0,23.46,12.85
2016,6,5,6,15,141.0,49.0,3.6,19.5,72.0,37.62,26.54
2016,6,5,6,30,197.0,68.0,3.7,20.0,106.0,51.49,39.07
2016,6,5,6,45,246.5,84.0,3.8,20.5,147.0,63.01,49.34
2016,6,5,7,0,296.0,100.0,3.9,21.0,188.0,80.11,57.61
2016,6,5,7,15,360.5,113.0,4.0,21.5,241.0,114.48,75.9
2016,6,5,7,30,425.0,126.0,4.1,22.0,294.0,158.16,105.87
2016,6,5,7,45,572.0,111.0,4.25,23.0,373.5,205.65,138.25
2016,6,5,8,0,719.0,96.0,4.4,24.0,453.0,265.44,183.17
2016,6,5,8,15,744.5,100.0,4.45,24.0,505.5,321.13,230.78
2016,6,5,8,30,770.0,104.0,4.5,24.0,558.0,374.91,276.61
2016,6,5,8,45,793.0,106.0,4.55,24.5,609.0,426.94,319.81
2016,6,5,9,0,816.0,108.0,4.6,25.0,660.0,479.41,362.25
2016,6,5,9,15,830.5,111.0,4.6,25.0,705.5,528.55,401.77
2016,6,5,9,30,845.0,114.0,4.6,25.0,751.0,575.51,438.7
2016,6,5,9,45,857.5,115.0,4.65,25.5,792.0,618.84,471.37
2016,6,5,10,0,870.0,116.0,4.7,26.0,833.0,660.49,501.98
2016,6,5,10,15,556.0,273.5,4.75,26.0,739.5,620.07,469.05
2016,6,5,10,30,242.0,431.0,4.8,26.0,646.0,541.03,406.84
2016,6,5,10,45,191.5,449.5,4.85,26.5,622.5,528.65,396.35
2016,6,5,11,0,141.0,468.0,4.9,27.0,599.0,512.8,382.93
2016,6,5,11,15,308.0,443.0,4.9,27.0,737.0,631.33,471.11
2016,6,5,11,30,475.0,418.0,4.9,27.0,875.0,753.56,559.25
2016,6,5,11,45,700.5,267.0,4.95,27.5,950.5,815.53,606.33
2016,6,5,12,0,926.0,116.0,5.0,28.0,1026.0,862.8,640.27
2016,6,5,12,15,926.5,116.0,4.95,28.0,1030.5,868.47,643.42
2016,6,5,12,30,927.0,116.0,4.9,28.0,1035.0,870.81,644.63
2016,6,5,12,45,925.5,117.0,4.9,28.0,1031.0,869.11,643.49
2016,6,5,13,0,924.0,118.0,4.9,28.0,1027.0,864.12,640.24
2016,6,5,13,15,921.5,117.5,4.85,28.0,1015.5,853.67,633.09
2016,6,5,13,30,919.0,117.0,4.8,28.0,1004.0,839.76,623.68
2016,6,5,13,45,705.5,253.0,4.8,28.0,925.5,787.29,584.68
2016,6,5,14,0,492.0,389.0,4.8,28.0,847.0,723.55,535.73
2016,6,5,14,15,694.5,252.0,4.7,28.0,878.5,744.69,554.9
2016,6,5,14,30,897.0,115.0,4.6,28.0,910.0,741.91,556.56
2016,6,5,14,45,887.0,114.5,4.6,28.0,876.0,706.93,531.24
2016,6,5,15,0,877.0,114.0,4.6,28.0,842.0,669.57,503.93
2016,6,5,15,15,866.5,112.0,4.5,27.5,802.0,628.48,473.99
2016,6,5,15,30,856.0,110.0,4.4,27.0,762.0,585.49,442.0
2016,6,5,15,45,845.0,106.5,4.3,27.0,717.5,539.3,405.99
2016,6,5,16,0,834.0,103.0,4.2,27.0,673.0,491.43,367.84
2016,6,5,16,15,792.0,106.5,3.95,26.5,615.5,435.09,323.11
2016,6,5,16,30,750.0,110.0,3.7,26.0,558.0,380.91,279.18
2016,6,5,16,45,756.5,95.0,3.45,26.0,511.5,328.95,234.75
2016,6,5,17,0,763.0,80.0,3.2,26.0,465.0,274.91,187.88
2016,6,5,17,15,719.0,81.0,2.85,25.5,411.0,222.12,144.13
2016,6,5,17,30,675.0,82.0,2.5,25.0,357.0,169.44,102.46
2016,6,5,17,45,633.0,76.0,2.15,24.5,303.5,118.65,66.62
2016,6,5,18,0,591.0,70.0,1.8,24.0,250.0,72.19,42.53
2016,6,5,18,15,527.5,61.5,1.65,23.0,198.5,47.92,35.87
2016,6,5,18,30,464.0,53.0,1.5,22.0,147.0,42.08,30.76
2016,6,5,18,45,365.0,42.0,1.4,21.5,102.0,33.79,23.23
2016,6,5,19,0,266.0,31.0,1.3,21.0,57.0,25.33,14.97
2016,6,5,19,15,133.0,15.5,1.3,20.5,28.5,12.54,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,135.0,14.0,2.2,17.0,26.0,11.95,0.0
2016,6,6,6,0,270.0,28.0,2.4,18.0,52.0,22.98,12.57
2016,6,6,6,15,379.0,38.5,2.6,18.5,97.0,31.15,21.13
2016,6,6,6,30,488.0,49.0,2.8,19.0,142.0,39.2,28.58
2016,6,6,6,45,555.5,56.0,3.0,19.5,194.5,44.03,33.01
2016,6,6,7,0,623.0,63.0,3.2,20.0,247.0,59.04,36.85
2016,6,6,7,15,668.0,68.5,3.15,20.5,302.5,106.71,58.53
2016,6,6,7,30,713.0,74.0,3.1,21.0,358.0,162.58,97.29
2016,6,6,7,45,745.0,78.5,3.1,22.0,413.0,215.59,139.41
2016,6,6,8,0,777.0,83.0,3.1,23.0,468.0,271.21,185.79
2016,6,6,8,15,800.0,86.5,3.2,23.5,521.5,325.47,232.21
2016,6,6,8,30,823.0,90.0,3.3,24.0,575.0,380.71,278.85
2016,6,6,8,45,840.5,92.5,3.4,24.5,625.0,434.8,323.65
2016,6,6,9,0,858.0,95.0,3.5,25.0,675.0,486.78,365.66
2016,6,6,9,15,871.0,97.5,3.5,25.0,721.0,535.94,404.98
2016,6,6,9,30,884.0,100.0,3.5,25.0,767.0,583.89,442.34
2016,6,6,9,45,893.5,102.0,3.5,25.5,807.5,627.86,474.96
2016,6,6,10,0,903.0,104.0,3.5,26.0,848.0,669.83,505.21
2016,6,6,10,15,910.5,105.5,3.45,26.0,882.5,707.81,532.72
2016,6,6,10,30,918.0,107.0,3.4,26.0,917.0,743.23,557.86
2016,6,6,10,45,923.0,108.5,3.4,26.5,944.0,774.07,578.41
2016,6,6,11,0,928.0,110.0,3.4,27.0,971.0,801.84,595.44
2016,6,6,11,15,931.0,111.0,3.35,27.0,991.0,824.42,609.8
2016,6,6,11,30,934.0,112.0,3.3,27.0,1011.0,843.6,621.87
2016,6,6,11,45,938.0,111.0,3.25,27.5,1024.0,858.42,629.8
2016,6,6,12,0,942.0,110.0,3.2,28.0,1037.0,869.77,635.45
2016,6,6,12,15,942.5,110.0,3.15,28.0,1041.0,875.6,638.77
2016,6,6,12,30,943.0,110.0,3.1,28.0,1045.0,878.04,639.97
2016,6,6,12,45,941.0,110.5,3.1,28.0,1040.5,875.53,638.32
2016,6,6,13,0,939.0,111.0,3.1,28.0,1036.0,869.67,634.6
2016,6,6,13,15,936.5,110.5,3.05,28.0,1024.0,859.1,627.56
2016,6,6,13,30,934.0,110.0,3.0,28.0,1012.0,845.01,618.29
2016,6,6,13,45,929.5,109.5,3.0,28.0,991.5,825.86,606.03
2016,6,6,14,0,925.0,109.0,3.0,28.0,971.0,803.36,591.56
2016,6,6,14,15,919.0,107.5,2.95,28.0,944.0,775.66,573.32
2016,6,6,14,30,913.0,106.0,2.9,28.0,917.0,744.93,552.08
2016,6,6,14,45,901.0,107.0,2.85,28.0,881.5,709.45,526.86
2016,6,6,15,0,889.0,108.0,2.8,28.0,846.0,671.69,499.63
2016,6,6,15,15,878.5,106.0,2.75,28.0,806.0,630.21,469.29
2016,6,6,15,30,868.0,104.0,2.7,28.0,766.0,586.8,436.88
2016,6,6,15,45,855.5,101.5,2.65,28.0,721.0,540.24,401.4
2016,6,6,16,0,843.0,99.0,2.6,28.0,676.0,492.4,364.03
2016,6,6,16,15,825.5,96.0,2.45,27.5,626.5,439.9,322.7
2016,6,6,16,30,808.0,93.0,2.3,27.0,577.0,387.66,280.4
2016,6,6,16,45,785.5,89.0,2.2,27.0,524.5,333.01,234.95
2016,6,6,17,0,763.0,85.0,2.1,27.0,472.0,279.27,189.66
2016,6,6,17,15,732.5,81.0,1.95,26.5,417.5,225.03,144.86
2016,6,6,17,30,702.0,77.0,1.8,26.0,363.0,173.18,103.67
2016,6,6,17,45,659.0,71.5,1.7,25.5,309.0,117.69,64.46
2016,6,6,18,0,616.0,66.0,1.6,25.0,255.0,70.12,40.07
2016,6,6,18,15,552.0,58.5,1.45,24.0,202.5,45.69,33.81
2016,6,6,18,30,488.0,51.0,1.3,23.0,150.0,40.53,29.31
2016,6,6,18,45,388.0,41.0,1.2,22.5,104.5,33.0,22.47
2016,6,6,19,0,288.0,31.0,1.1,22.0,59.0,25.36,14.99
2016,6,6,19,15,144.0,15.5,1.1,21.5,29.5,12.53,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,104.0,15.0,0.9,18.5,24.5,12.8,0.0
2016,6,7,6,0,208.0,30.0,0.9,19.0,49.0,23.26,12.77
2016,6,7,6,15,311.5,42.5,1.0,19.5,92.0,34.34,23.79
2016,6,7,6,30,415.0,55.0,1.1,20.0,135.0,43.82,32.48
2016,6,7,6,45,481.0,64.5,1.2,20.5,185.5,50.34,38.37
2016,6,7,7,0,547.0,74.0,1.3,21.0,236.0,65.16,43.11
2016,6,7,7,15,594.0,81.0,1.25,21.5,289.0,109.73,63.56
2016,6,7,7,30,641.0,88.0,1.2,22.0,342.0,159.32,97.01
2016,6,7,7,45,674.0,93.5,1.2,23.0,395.5,209.66,136.14
2016,6,7,8,0,707.0,99.0,1.2,24.0,449.0,262.81,179.32
2016,6,7,8,15,732.0,103.5,1.3,24.5,501.5,315.17,222.92
2016,6,7,8,30,757.0,108.0,1.4,25.0,554.0,371.44,268.9
2016,6,7,8,45,450.5,210.0,1.55,26.0,482.0,365.44,270.96
2016,6,7,9,0,144.0,312.0,1.7,27.0,410.0,324.94,243.35
2016,6,7,9,15,142.5,335.5,1.7,27.0,438.0,352.55,263.9
2016,6,7,9,30,141.0,359.0,1.7,27.0,466.0,379.72,283.5
2016,6,7,9,45,125.5,377.5,1.75,27.5,476.5,394.09,292.99
2016,6,7,10,0,110.0,396.0,1.8,28.0,487.0,402.43,298.0
2016,6,7,10,15,222.0,401.5,1.8,28.0,594.0,492.24,363.14
2016,6,7,10,30,334.0,407.0,1.8,28.0,701.0,589.04,431.26
2016,6,7,10,45,327.5,425.0,1.8,28.0,721.5,611.07,445.31
2016,6,7,11,0,321.0,443.0,1.8,28.0,742.0,631.46,458.62
2016,6,7,11,15,366.5,431.0,1.85,28.0,778.5,665.13,482.32
2016,6,7,11,30,412.0,419.0,1.9,28.0,815.0,702.78,508.38
2016,6,7,11,45,289.0,462.5,1.95,28.5,742.0,643.58,465.0
2016,6,7,12,0,166.0,506.0,2.0,29.0,669.0,578.82,417.86
2016,6,7,12,15,286.0,473.0,2.0,29.0,756.0,656.17,473.43
2016,6,7,12,30,406.0,440.0,2.0,29.0,843.0,727.84,523.22
2016,6,7,12,45,334.0,466.5,2.05,29.0,797.5,690.5,496.52
2016,6,7,13,0,262.0,493.0,2.1,29.0,752.0,651.86,469.53
2016,6,7,13,15,578.0,310.0,2.1,29.0,871.0,751.63,544.45
2016,6,7,13,30,894.0,127.0,2.1,29.0,990.0,826.61,598.37
2016,6,7,13,45,488.0,288.5,2.15,29.5,758.5,647.12,471.51
2016,6,7,14,0,82.0,450.0,2.2,30.0,527.0,447.33,325.25
2016,6,7,14,15,478.0,286.0,2.2,30.0,712.5,613.09,450.0
2016,6,7,14,30,874.0,122.0,2.2,30.0,898.0,730.55,534.83
2016,6,7,14,45,865.5,120.5,2.25,30.0,864.5,696.59,510.54
2016,6,7,15,0,857.0,119.0,2.3,30.0,831.0,660.22,485.24
2016,6,7,15,15,846.5,116.5,2.25,29.5,791.5,619.58,456.85
2016,6,7,15,30,836.0,114.0,2.2,29.0,752.0,577.1,426.38
2016,6,7,15,45,821.5,112.0,2.2,29.0,707.5,531.98,392.49
2016,6,7,16,0,807.0,110.0,2.2,29.0,663.0,484.55,356.01
2016,6,7,16,15,789.0,106.5,2.1,28.5,614.5,433.6,316.39
2016,6,7,16,30,771.0,103.0,2.0,28.0,566.0,382.57,275.56
2016,6,7,16,45,750.5,98.0,1.9,28.0,514.5,329.63,231.88
2016,6,7,17,0,730.0,93.0,1.8,28.0,463.0,277.44,188.25
2016,6,7,17,15,698.5,88.0,1.7,27.5,409.5,220.52,141.93
2016,6,7,17,30,667.0,83.0,1.6,27.0,356.0,169.25,101.56
2016,6,7,17,45,622.5,77.5,1.55,27.0,303.0,119.14,66.57
2016,6,7,18,0,578.0,72.0,1.5,27.0,250.0,73.62,43.17
2016,6,7,18,15,514.5,64.0,1.35,26.0,199.0,49.74,36.95
2016,6,7,18,30,451.0,56.0,1.2,25.0,148.0,44.41,32.35
2016,6,7,18,45,355.0,44.5,1.1,24.5,103.5,35.81,24.64
2016,6,7,19,0,259.0,33.0,1.0,24.0,59.0,27.01,16.23
2016,6,7,19,15,129.5,16.5,1.05,23.5,29.5,12.88,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,85.5,16.0,0.25,21.5,23.5,13.66,0.0
2016,6,8,6,0,171.0,32.0,0.2,22.0,47.0,24.68,13.72
2016,6,8,6,15,268.0,46.0,0.35,22.0,88.5,35.21,24.28
2016,6,8,6,30,365.0,60.0,0.5,22.0,130.0,45.56,33.71
2016,6,8,6,45,442.5,68.5,0.7,22.5,180.5,53.36,40.64
2016,6,8,7,0,520.0,77.0,0.9,23.0,231.0,66.25,44.35
2016,6,8,7,15,567.0,84.5,1.1,23.5,283.5,109.56,64.02
2016,6,8,7,30,614.0,92.0,1.3,24.0,336.0,157.93,96.33
2016,6,8,7,45,651.5,96.5,1.55,25.0,389.0,206.78,133.85
2016,6,8,8,0,689.0,101.0,1.8,26.0,442.0,258.95,176.03
2016,6,8,8,15,714.5,105.5,1.9,26.0,493.5,310.46,219.24
2016,6,8,8,30,740.0,110.0,2.0,26.0,545.0,366.0,265.17
2016,6,8,8,45,757.0,114.0,2.15,26.5,593.5,415.71,305.62
2016,6,8,9,0,774.0,118.0,2.3,27.0,642.0,465.36,345.0
2016,6,8,9,15,789.0,121.0,2.35,27.0,686.5,512.8,382.19
2016,6,8,9,30,804.0,124.0,2.4,27.0,731.0,559.45,417.87
2016,6,8,9,45,813.0,128.0,2.45,27.5,770.0,602.37,449.14
2016,6,8,10,0,822.0,132.0,2.5,28.0,809.0,643.5,478.31
2016,6,8,10,15,595.5,261.0,2.5,28.0,762.0,634.0,468.75
2016,6,8,10,30,369.0,390.0,2.5,28.0,715.0,598.62,440.51
2016,6,8,10,45,607.5,266.0,2.5,28.5,821.5,686.05,504.7
2016,6,8,11,0,846.0,142.0,2.5,29.0,928.0,764.56,561.23
2016,6,8,11,15,495.5,316.0,2.5,29.0,779.5,672.98,491.76
2016,6,8,11,30,145.0,490.0,2.5,29.0,631.0,542.03,394.16
2016,6,8,11,45,487.5,328.5,2.5,29.0,807.5,695.0,507.96
2016,6,8,12,0,830.0,167.0,2.5,29.0,984.0,833.78,606.01
2016,6,8,12,15,830.5,167.5,2.5,29.0,988.0,839.63,608.55
2016,6,8,12,30,831.0,168.0,2.5,29.0,992.0,842.39,610.25
2016,6,8,12,45,515.5,336.5,2.55,29.0,847.5,734.47,532.83
2016,6,8,13,0,200.0,505.0,2.6,29.0,703.0,605.9,438.91
2016,6,8,13,15,507.0,339.0,2.6,29.0,831.0,721.39,525.87
2016,6,8,13,30,814.0,173.0,2.6,29.0,959.0,809.98,591.15
2016,6,8,13,45,807.5,172.5,2.65,29.0,939.5,790.92,577.91
2016,6,8,14,0,801.0,172.0,2.7,29.0,920.0,768.95,563.4
2016,6,8,14,15,793.5,170.0,2.7,29.0,893.5,742.18,545.21
2016,6,8,14,30,786.0,168.0,2.7,29.0,867.0,712.84,525.02
2016,6,8,14,45,772.0,168.5,2.7,29.0,833.0,678.84,501.23
2016,6,8,15,0,758.0,169.0,2.7,29.0,799.0,643.05,475.78
2016,6,8,15,15,523.5,258.5,2.7,28.5,684.0,546.48,405.73
2016,6,8,15,30,289.0,348.0,2.7,28.0,569.0,459.62,342.15
2016,6,8,15,45,492.5,252.0,2.7,28.0,601.5,475.87,354.7
2016,6,8,16,0,696.0,156.0,2.7,28.0,634.0,470.19,348.72
2016,6,8,16,15,364.5,194.5,2.6,27.5,443.5,322.76,240.47
2016,6,8,16,30,33.0,233.0,2.5,27.0,253.0,202.43,153.03
2016,6,8,16,45,176.5,215.5,2.4,27.0,307.0,232.25,173.19
2016,6,8,17,0,320.0,198.0,2.3,27.0,361.0,245.0,177.57
2016,6,8,17,15,300.0,179.5,2.15,26.5,318.5,205.42,146.34
2016,6,8,17,30,280.0,161.0,2.0,26.0,276.0,167.76,117.35
2016,6,8,17,45,363.5,128.0,1.85,26.0,254.5,131.02,86.42
2016,6,8,18,0,447.0,95.0,1.7,26.0,233.0,84.79,54.85
2016,6,8,18,15,384.0,82.5,1.6,25.5,184.5,61.0,46.61
2016,6,8,18,30,321.0,70.0,1.5,25.0,136.0,52.39,39.13
2016,6,8,18,45,239.5,53.5,1.4,24.5,94.5,40.51,28.6
2016,6,8,19,0,158.0,37.0,1.3,24.0,53.0,28.33,17.35
2016,6,8,19,15,79.0,18.5,1.35,23.5,26.5,14.72,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.0,16.0,1.0,20.5,22.5,13.66,0.0
2016,6,9,6,0,152.0,32.0,1.1,21.0,45.0,24.63,13.7
2016,6,9,6,15,243.0,47.0,1.0,21.5,85.5,35.85,24.84
2016,6,9,6,30,334.0,62.0,0.9,22.0,126.0,46.84,34.79
2016,6,9,6,45,406.0,72.5,0.85,22.5,175.0,54.28,41.43
2016,6,9,7,0,478.0,83.0,0.8,23.0,224.0,69.57,47.88
2016,6,9,7,15,525.5,91.0,1.0,23.5,275.5,110.76,66.63
2016,6,9,7,30,573.0,99.0,1.2,24.0,327.0,157.15,97.45
2016,6,9,7,45,611.5,104.5,1.4,25.0,379.5,204.66,133.64
2016,6,9,8,0,650.0,110.0,1.6,26.0,432.0,255.69,174.55
2016,6,9,8,15,676.0,115.0,1.7,26.0,482.5,305.71,216.25
2016,6,9,8,30,702.0,120.0,1.8,26.0,533.0,357.26,258.88
2016,6,9,8,45,722.5,123.5,1.95,26.5,581.5,406.52,298.74
2016,6,9,9,0,743.0,127.0,2.1,27.0,630.0,457.91,339.17
2016,6,9,9,15,758.5,130.5,2.2,27.0,674.0,504.62,375.8
2016,6,9,9,30,774.0,134.0,2.3,27.0,718.0,550.66,411.1
2016,6,9,9,45,786.5,136.5,2.4,27.5,757.5,593.12,442.23
2016,6,9,10,0,799.0,139.0,2.5,28.0,797.0,634.14,471.58
2016,6,9,10,15,808.0,141.0,2.6,28.0,830.5,670.7,498.17
2016,6,9,10,30,817.0,143.0,2.7,28.0,864.0,705.12,522.86
2016,6,9,10,45,824.0,145.0,2.8,28.5,891.0,729.27,539.26
2016,6,9,11,0,831.0,147.0,2.9,29.0,918.0,756.36,557.3
2016,6,9,11,15,835.5,148.0,2.95,29.0,937.5,777.91,571.91
2016,6,9,11,30,840.0,149.0,3.0,29.0,957.0,796.45,584.08
2016,6,9,11,45,844.5,148.0,3.1,29.5,970.0,810.32,592.27
2016,6,9,12,0,849.0,147.0,3.2,30.0,983.0,821.08,598.44
2016,6,9,12,15,850.0,147.5,3.25,30.0,987.5,827.06,602.46
2016,6,9,12,30,851.0,148.0,3.3,30.0,992.0,830.09,604.64
2016,6,9,12,45,849.5,148.0,3.35,30.0,988.5,827.89,603.44
2016,6,9,13,0,848.0,148.0,3.4,30.0,985.0,822.82,600.45
2016,6,9,13,15,845.5,147.5,3.4,30.0,973.5,813.47,594.45
2016,6,9,13,30,843.0,147.0,3.4,30.0,962.0,800.96,586.42
2016,6,9,13,45,839.0,145.5,3.4,30.0,943.5,783.31,575.0
2016,6,9,14,0,835.0,144.0,3.4,30.0,925.0,762.58,561.43
2016,6,9,14,15,828.5,142.5,3.35,30.0,899.0,737.05,543.62
2016,6,9,14,30,822.0,141.0,3.3,30.0,873.0,708.78,523.73
2016,6,9,14,45,795.0,150.0,3.3,30.0,836.0,678.15,501.65
2016,6,9,15,0,768.0,159.0,3.3,30.0,799.0,640.71,474.62
2016,6,9,15,15,755.5,156.0,3.25,29.5,760.5,601.01,446.57
2016,6,9,15,30,743.0,153.0,3.2,29.0,722.0,559.89,416.79
2016,6,9,15,45,724.5,150.5,3.2,29.0,678.0,514.0,382.13
2016,6,9,16,0,706.0,148.0,3.2,29.0,634.0,468.05,346.6
2016,6,9,16,15,485.5,203.0,3.1,28.5,526.0,380.95,282.03
2016,6,9,16,30,265.0,258.0,3.0,28.0,418.0,311.69,231.81
2016,6,9,16,45,436.5,193.0,2.95,28.0,428.0,300.9,218.71
2016,6,9,17,0,608.0,128.0,2.9,28.0,438.0,271.05,188.08
2016,6,9,17,15,573.0,120.5,2.7,27.5,386.5,220.98,147.59
2016,6,9,17,30,538.0,113.0,2.5,27.0,335.0,174.06,111.05
2016,6,9,17,45,493.5,103.5,2.35,27.0,284.5,125.74,76.86
2016,6,9,18,0,449.0,94.0,2.2,27.0,234.0,84.36,54.16
2016,6,9,18,15,386.5,82.0,2.05,26.0,185.5,60.64,46.22
2016,6,9,18,30,324.0,70.0,1.9,25.0,137.0,52.39,39.14
2016,6,9,18,45,243.0,53.5,1.75,24.5,95.5,40.51,28.62
2016,6,9,19,0,162.0,37.0,1.6,24.0,54.0,28.33,17.41
2016,6,9,19,15,81.0,18.5,1.65,23.5,27.0,14.74,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,101.5,15.0,1.0,21.5,24.0,12.8,0.0
2016,6,10,6,0,203.0,30.0,1.1,22.0,48.0,23.25,12.54
2016,6,10,6,15,302.0,42.0,1.25,22.0,89.5,32.38,21.84
2016,6,10,6,30,401.0,54.0,1.4,22.0,131.0,42.9,31.4
2016,6,10,6,45,470.5,62.5,1.6,22.5,180.5,48.65,36.57
2016,6,10,7,0,540.0,71.0,1.8,23.0,230.0,60.49,40.32
2016,6,10,7,15,585.5,77.5,1.9,23.5,282.0,103.9,59.18
2016,6,10,7,30,631.0,84.0,2.0,24.0,334.0,152.14,91.18
2016,6,10,7,45,665.0,88.5,2.1,24.5,387.0,201.08,129.22
2016,6,10,8,0,699.0,93.0,2.2,25.0,440.0,252.93,171.83
2016,6,10,8,15,723.5,97.0,2.25,25.5,491.0,307.0,216.97
2016,6,10,8,30,748.0,101.0,2.3,26.0,542.0,359.1,260.11
2016,6,10,8,45,766.0,104.5,2.35,26.5,590.0,409.09,300.88
2016,6,10,9,0,784.0,108.0,2.4,27.0,638.0,459.13,340.54
2016,6,10,9,15,798.5,111.0,2.4,27.0,682.5,506.71,377.89
2016,6,10,9,30,813.0,114.0,2.4,27.0,727.0,553.44,413.62
2016,6,10,9,45,823.5,116.0,2.4,27.5,766.0,594.0,443.23
2016,6,10,10,0,834.0,118.0,2.4,28.0,805.0,633.93,471.54
2016,6,10,10,15,842.5,120.0,2.4,28.0,838.5,670.6,497.8
2016,6,10,10,30,851.0,122.0,2.4,28.0,872.0,704.97,521.97
2016,6,10,10,45,857.5,123.0,2.4,28.5,899.0,734.59,541.41
2016,6,10,11,0,864.0,124.0,2.4,29.0,926.0,761.44,558.39
2016,6,10,11,15,868.0,125.0,2.4,29.0,946.0,783.46,572.41
2016,6,10,11,30,872.0,126.0,2.4,29.0,966.0,802.34,584.37
2016,6,10,11,45,879.0,123.5,2.45,29.5,979.5,817.55,593.11
2016,6,10,12,0,886.0,121.0,2.5,30.0,993.0,829.59,599.81
2016,6,10,12,15,887.0,121.0,2.5,30.0,997.5,835.57,603.49
2016,6,10,12,30,888.0,121.0,2.5,30.0,1002.0,838.41,605.23
2016,6,10,12,45,887.0,121.0,2.55,30.0,998.5,836.58,604.39
2016,6,10,13,0,886.0,121.0,2.6,30.0,995.0,831.67,601.64
2016,6,10,13,15,884.0,120.5,2.6,30.0,984.0,822.28,595.71
2016,6,10,13,30,882.0,120.0,2.6,30.0,973.0,809.57,587.69
2016,6,10,13,45,877.0,120.0,2.6,30.0,954.0,791.62,576.28
2016,6,10,14,0,872.0,120.0,2.6,30.0,935.0,770.53,562.82
2016,6,10,14,15,866.5,118.5,2.6,30.0,909.0,744.79,545.97
2016,6,10,14,30,861.0,117.0,2.6,30.0,883.0,716.15,526.28
2016,6,10,14,45,593.0,248.0,2.65,30.0,766.5,627.13,460.75
2016,6,10,15,0,325.0,379.0,2.7,30.0,650.0,535.77,393.41
2016,6,10,15,15,573.0,245.5,2.65,30.0,695.0,566.77,418.35
2016,6,10,15,30,821.0,112.0,2.6,30.0,740.0,566.66,419.09
2016,6,10,15,45,803.5,111.0,2.6,30.0,695.5,521.57,384.84
2016,6,10,16,0,786.0,110.0,2.6,30.0,651.0,474.58,348.61
2016,6,10,16,15,768.0,107.0,2.5,29.5,603.5,425.23,310.14
2016,6,10,16,30,750.0,104.0,2.4,29.0,556.0,375.82,270.56
2016,6,10,16,45,719.5,102.0,2.35,29.0,504.0,323.47,227.69
2016,6,10,17,0,689.0,100.0,2.3,29.0,452.0,269.68,183.38
2016,6,10,17,15,657.0,95.0,2.15,28.5,400.0,218.06,141.33
2016,6,10,17,30,625.0,90.0,2.0,28.0,348.0,169.06,102.88
2016,6,10,17,45,571.0,85.5,1.85,28.0,295.0,121.24,69.86
2016,6,10,18,0,517.0,81.0,1.7,28.0,242.0,79.17,48.27
2016,6,10,18,15,454.5,71.5,1.55,27.5,192.5,55.22,41.34
2016,6,10,18,30,392.0,62.0,1.4,27.0,143.0,47.02,34.28
2016,6,10,18,45,296.5,49.0,1.3,26.5,100.0,37.43,25.8
2016,6,10,19,0,201.0,36.0,1.2,26.0,57.0,27.7,16.78
2016,6,10,19,15,100.5,18.0,1.2,25.5,28.5,13.97,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,56.5,16.0,1.75,22.5,21.0,13.66,0.0
2016,6,11,6,0,113.0,32.0,2.0,23.0,42.0,24.96,13.77
2016,6,11,6,15,199.0,49.5,2.2,23.0,81.5,37.52,26.05
2016,6,11,6,30,285.0,67.0,2.4,23.0,121.0,50.21,37.48
2016,6,11,6,45,356.5,78.5,2.6,23.5,168.5,58.2,44.59
2016,6,11,7,0,428.0,90.0,2.8,24.0,216.0,70.59,55.22
2016,6,11,7,15,477.0,99.5,2.9,24.5,267.0,110.28,68.11
2016,6,11,7,30,526.0,109.0,3.0,25.0,318.0,157.42,99.68
2016,6,11,7,45,299.0,156.5,3.1,25.5,279.0,181.09,127.96
2016,6,11,8,0,72.0,204.0,3.2,26.0,240.0,180.02,135.98
2016,6,11,8,15,115.5,233.0,3.25,26.0,298.0,222.4,167.93
2016,6,11,8,30,159.0,262.0,3.3,26.0,356.0,269.34,203.49
2016,6,11,8,45,80.5,211.5,3.35,26.5,259.0,206.98,156.66
2016,6,11,9,0,2.0,161.0,3.4,27.0,162.0,134.19,100.49
2016,6,11,9,15,66.5,259.0,3.4,27.0,309.0,248.66,188.49
2016,6,11,9,30,131.0,357.0,3.4,27.0,456.0,371.32,280.08
2016,6,11,9,45,433.5,265.0,3.45,27.5,617.0,490.24,369.13
2016,6,11,10,0,736.0,173.0,3.5,28.0,778.0,622.88,466.64
2016,6,11,10,15,746.0,176.0,3.5,28.0,811.5,657.82,491.5
2016,6,11,10,30,756.0,179.0,3.5,28.0,845.0,691.85,515.78
2016,6,11,10,45,755.5,186.5,3.55,28.0,870.0,719.96,535.58
2016,6,11,11,0,755.0,194.0,3.6,28.0,895.0,745.19,553.16
2016,6,11,11,15,760.0,195.5,3.6,28.0,914.5,766.74,568.01
2016,6,11,11,30,765.0,197.0,3.6,28.0,934.0,785.51,580.83
2016,6,11,11,45,763.0,202.0,3.6,28.5,945.0,798.66,588.43
2016,6,11,12,0,761.0,207.0,3.6,29.0,956.0,808.7,593.87
2016,6,11,12,15,762.0,207.5,3.55,29.0,960.5,814.52,597.53
2016,6,11,12,30,763.0,208.0,3.5,29.0,965.0,817.55,599.3
2016,6,11,12,45,587.5,321.5,3.5,29.5,903.5,774.62,564.75
2016,6,11,13,0,412.0,435.0,3.5,30.0,842.0,723.29,524.75
2016,6,11,13,15,400.5,431.0,3.45,30.0,823.0,706.24,513.24
2016,6,11,13,30,389.0,427.0,3.4,30.0,804.0,687.62,500.43
2016,6,11,13,45,404.5,412.0,3.4,30.0,797.5,683.22,497.99
2016,6,11,14,0,420.0,397.0,3.4,30.0,791.0,672.9,491.42
2016,6,11,14,15,398.0,393.5,3.35,30.0,758.0,637.8,467.0
2016,6,11,14,30,376.0,390.0,3.3,30.0,725.0,606.5,445.09
2016,6,11,14,45,374.5,376.0,3.25,30.0,699.0,580.04,426.73
2016,6,11,15,0,373.0,362.0,3.2,30.0,673.0,552.33,407.24
2016,6,11,15,15,476.0,304.0,3.15,30.0,681.5,554.68,409.86
2016,6,11,15,30,579.0,246.0,3.1,30.0,690.0,543.35,401.85
2016,6,11,15,45,596.5,219.0,3.05,30.0,653.0,505.02,373.27
2016,6,11,16,0,614.0,192.0,3.0,30.0,616.0,461.55,340.23
2016,6,11,16,15,591.5,185.5,2.9,29.5,569.5,414.65,304.38
2016,6,11,16,30,569.0,179.0,2.8,29.0,523.0,365.62,266.17
2016,6,11,16,45,408.0,195.0,2.7,29.0,430.5,293.46,212.55
2016,6,11,17,0,247.0,211.0,2.6,29.0,338.0,235.46,171.12
2016,6,11,17,15,345.0,176.0,2.4,28.5,331.0,212.68,149.19
