Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,30,443.0,141.0,2.2,28.0,324.0,178.55,118.02
2016,6,11,17,45,397.0,128.0,2.05,27.5,274.5,134.77,87.48
2016,6,11,18,0,351.0,115.0,1.9,27.0,225.0,95.97,65.22
2016,6,11,18,15,292.0,98.5,1.8,26.5,178.0,73.01,56.57
2016,6,11,18,30,233.0,82.0,1.7,26.0,131.0,61.24,46.45
2016,6,11,18,45,161.5,61.0,1.65,26.0,90.5,46.16,33.17
2016,6,11,19,0,90.0,40.0,1.6,26.0,50.0,30.76,19.29
2016,6,11,19,15,45.0,20.0,1.65,25.5,25.0,16.16,0.04
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,16.0,2.2,22.5,20.5,13.66,0.0
2016,6,12,6,0,105.0,32.0,2.4,23.0,41.0,24.93,13.72
2016,6,12,6,15,185.5,50.0,2.45,23.5,80.0,38.49,26.79
2016,6,12,6,30,266.0,68.0,2.5,24.0,119.0,50.83,37.85
2016,6,12,6,45,315.0,80.0,2.65,24.5,159.0,58.97,45.06
2016,6,12,7,0,364.0,92.0,2.8,25.0,199.0,70.39,54.82
2016,6,12,7,15,219.0,124.5,2.9,25.0,193.0,109.61,76.49
2016,6,12,7,30,74.0,157.0,3.0,25.0,187.0,131.86,98.51
2016,6,12,7,45,77.0,181.5,3.1,25.5,216.0,157.32,118.19
2016,6,12,8,0,80.0,206.0,3.2,26.0,245.0,183.3,138.31
2016,6,12,8,15,149.5,231.5,3.25,26.0,315.5,231.31,173.92
2016,6,12,8,30,219.0,257.0,3.3,26.0,386.0,286.55,215.52
2016,6,12,8,45,289.0,267.0,3.35,26.5,453.0,338.86,254.66
2016,6,12,9,0,359.0,277.0,3.4,27.0,520.0,395.94,297.3
2016,6,12,9,15,402.5,281.0,3.4,27.0,571.0,443.95,333.6
2016,6,12,9,30,446.0,285.0,3.4,27.0,622.0,491.88,369.5
2016,6,12,9,45,461.0,298.5,3.4,27.5,663.0,533.0,399.02
2016,6,12,10,0,476.0,312.0,3.4,28.0,704.0,573.85,427.74
2016,6,12,10,15,479.5,331.0,3.35,28.0,740.0,611.05,453.89
2016,6,12,10,30,483.0,350.0,3.3,28.0,776.0,646.77,478.57
2016,6,12,10,45,468.5,370.0,3.3,28.5,794.0,668.7,492.3
2016,6,12,11,0,454.0,390.0,3.3,29.0,812.0,687.96,504.0
2016,6,12,11,15,448.5,404.5,3.3,29.0,829.0,707.11,516.68
2016,6,12,11,30,443.0,419.0,3.3,29.0,846.0,724.05,527.75
2016,6,12,11,45,436.0,428.0,3.35,29.5,852.5,733.19,532.69
2016,6,12,12,0,429.0,437.0,3.4,30.0,859.0,740.12,536.15
2016,6,12,12,15,425.5,440.0,3.35,30.0,860.5,742.98,537.7
2016,6,12,12,30,422.0,443.0,3.3,30.0,862.0,743.84,537.94
2016,6,12,12,45,424.0,441.0,3.3,30.0,861.0,743.3,537.64
2016,6,12,13,0,426.0,439.0,3.3,30.0,860.0,740.8,536.05
2016,6,12,13,15,425.5,430.5,3.3,30.0,846.5,729.08,528.33
2016,6,12,13,30,425.0,422.0,3.3,30.0,833.0,715.35,519.3
2016,6,12,13,45,293.0,447.5,3.3,30.0,728.5,622.45,453.6
2016,6,12,14,0,161.0,473.0,3.3,30.0,624.0,531.52,388.39
2016,6,12,14,15,314.0,416.5,3.25,30.0,700.0,595.45,436.65
2016,6,12,14,30,467.0,360.0,3.2,30.0,776.0,650.11,476.59
2016,6,12,14,45,439.0,351.0,3.2,30.0,731.0,607.08,446.14
2016,6,12,15,0,411.0,342.0,3.2,30.0,686.0,564.19,415.97
2016,6,12,15,15,524.0,274.0,3.15,30.0,690.5,559.14,413.58
2016,6,12,15,30,637.0,206.0,3.1,30.0,695.0,545.04,403.63
2016,6,12,15,45,625.0,197.5,3.05,30.0,653.5,502.22,371.47
2016,6,12,16,0,613.0,189.0,3.0,30.0,612.0,458.7,338.22
2016,6,12,16,15,590.5,182.5,2.9,29.5,565.5,411.89,302.41
2016,6,12,16,30,568.0,176.0,2.8,29.0,519.0,362.99,264.28
2016,6,12,16,45,545.0,166.0,2.7,29.0,471.0,314.96,225.61
2016,6,12,17,0,522.0,156.0,2.6,29.0,423.0,268.34,187.69
2016,6,12,17,15,485.5,146.0,2.4,28.5,373.0,220.47,149.82
2016,6,12,17,30,449.0,136.0,2.2,28.0,323.0,175.98,115.73
2016,6,12,17,45,408.5,122.5,2.05,28.0,274.0,132.11,84.71
2016,6,12,18,0,368.0,109.0,1.9,28.0,225.0,92.6,61.81
2016,6,12,18,15,308.0,94.0,1.85,27.5,178.0,68.44,52.49
2016,6,12,18,30,248.0,79.0,1.8,27.0,131.0,59.37,44.7
2016,6,12,18,45,178.5,59.5,1.75,26.5,91.5,45.24,32.35
2016,6,12,19,0,109.0,40.0,1.7,26.0,52.0,30.84,19.4
2016,6,12,19,15,54.5,20.0,1.85,25.5,26.0,15.83,0.52
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.0,16.5,2.9,23.5,21.5,14.08,0.0
2016,6,13,6,0,120.0,33.0,3.0,24.0,43.0,25.67,14.19
2016,6,13,6,15,211.5,49.0,3.15,24.0,83.0,37.21,25.64
2016,6,13,6,30,303.0,65.0,3.3,24.0,123.0,48.86,36.16
2016,6,13,6,45,389.5,73.5,3.5,24.5,173.0,54.89,41.57
2016,6,13,7,0,476.0,82.0,3.7,25.0,223.0,66.29,51.33
2016,6,13,7,15,525.0,90.0,3.75,25.5,274.5,107.22,64.04
2016,6,13,7,30,574.0,98.0,3.8,26.0,326.0,153.53,94.27
2016,6,13,7,45,623.0,100.0,3.85,26.5,380.0,200.02,129.32
2016,6,13,8,0,672.0,102.0,3.9,27.0,434.0,251.15,170.45
2016,6,13,8,15,697.5,106.5,3.85,27.0,485.0,301.59,213.0
2016,6,13,8,30,723.0,111.0,3.8,27.0,536.0,353.48,256.48
2016,6,13,8,45,748.0,112.0,3.8,27.5,585.5,405.58,298.9
2016,6,13,9,0,773.0,113.0,3.8,28.0,635.0,455.73,338.86
2016,6,13,9,15,787.5,116.0,3.75,28.0,679.0,502.82,376.18
2016,6,13,9,30,802.0,119.0,3.7,28.0,723.0,549.09,411.94
2016,6,13,9,45,813.5,121.0,3.7,28.5,762.5,591.64,443.38
2016,6,13,10,0,825.0,123.0,3.7,29.0,802.0,629.84,470.94
2016,6,13,10,15,833.5,125.0,3.65,29.0,835.0,666.23,497.32
2016,6,13,10,30,842.0,127.0,3.6,29.0,868.0,700.37,521.58
2016,6,13,10,45,847.0,129.0,3.6,29.5,895.0,729.53,541.06
2016,6,13,11,0,852.0,131.0,3.6,30.0,922.0,755.89,558.24
2016,6,13,11,15,856.0,132.0,3.55,30.0,941.5,777.71,572.32
2016,6,13,11,30,860.0,133.0,3.5,30.0,961.0,796.44,584.2
2016,6,13,11,45,631.5,283.5,3.5,30.5,896.0,767.28,558.89
2016,6,13,12,0,403.0,434.0,3.5,31.0,831.0,712.93,515.57
2016,6,13,12,15,634.0,284.5,3.5,31.0,912.5,781.13,567.64
2016,6,13,12,30,865.0,135.0,3.5,31.0,994.0,829.02,602.81
2016,6,13,12,45,862.5,136.0,3.5,31.5,990.0,826.93,599.91
2016,6,13,13,0,860.0,137.0,3.5,32.0,986.0,821.92,595.5
2016,6,13,13,15,857.5,136.5,3.5,32.0,975.0,812.62,589.56
2016,6,13,13,30,855.0,136.0,3.5,32.0,964.0,800.12,581.58
2016,6,13,13,45,515.5,305.0,3.5,32.0,801.5,680.56,495.16
2016,6,13,14,0,176.0,474.0,3.5,32.0,639.0,543.57,394.09
2016,6,13,14,15,502.5,304.0,3.5,31.5,756.0,644.68,472.68
2016,6,13,14,30,829.0,134.0,3.5,31.0,873.0,707.32,522.04
2016,6,13,14,45,636.0,232.0,3.5,31.0,786.5,642.49,473.02
2016,6,13,15,0,443.0,330.0,3.5,31.0,700.0,575.01,422.85
2016,6,13,15,15,414.5,325.5,3.4,31.0,658.5,534.81,394.04
2016,6,13,15,30,386.0,321.0,3.3,31.0,617.0,491.88,362.89
2016,6,13,15,45,434.0,281.0,3.25,31.0,595.5,468.68,345.91
2016,6,13,16,0,482.0,241.0,3.2,31.0,574.0,436.5,321.53
2016,6,13,16,15,406.5,244.0,3.05,30.5,510.5,380.31,279.84
2016,6,13,16,30,331.0,247.0,2.9,30.0,447.0,328.09,241.06
2016,6,13,16,45,309.0,226.5,2.8,30.0,400.5,284.44,207.32
2016,6,13,17,0,287.0,206.0,2.7,30.0,354.0,242.67,174.78
2016,6,13,17,15,307.0,178.5,2.5,29.5,320.5,206.77,145.51
2016,6,13,17,30,327.0,151.0,2.3,29.0,287.0,168.59,114.66
2016,6,13,17,45,302.0,132.0,2.15,28.5,244.0,129.77,86.8
2016,6,13,18,0,277.0,113.0,2.0,28.0,201.0,93.77,64.53
2016,6,13,18,15,240.0,94.5,1.95,27.5,160.0,70.03,53.83
2016,6,13,18,30,203.0,76.0,1.9,27.0,119.0,57.11,42.81
2016,6,13,18,45,150.5,57.0,1.9,27.0,84.0,43.42,30.78
2016,6,13,19,0,98.0,38.0,1.9,27.0,49.0,29.42,18.19
2016,6,13,19,15,49.0,19.0,2.05,26.5,24.5,15.09,0.7
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,49.5,16.5,2.9,23.5,21.0,14.08,0.0
2016,6,14,6,0,99.0,33.0,3.2,24.0,42.0,25.61,14.1
2016,6,14,6,15,186.0,50.5,3.3,24.0,81.0,38.83,26.99
2016,6,14,6,30,273.0,68.0,3.4,24.0,120.0,50.88,37.88
2016,6,14,6,45,139.0,83.5,3.55,24.0,110.0,63.81,49.3
2016,6,14,7,0,5.0,99.0,3.7,24.0,100.0,77.96,61.53
2016,6,14,7,15,4.0,114.0,3.75,24.0,115.0,91.01,69.17
2016,6,14,7,30,3.0,129.0,3.8,24.0,130.0,103.89,79.44
2016,6,14,7,45,1.5,134.5,3.9,24.5,135.0,109.33,83.45
2016,6,14,8,0,0.0,140.0,4.0,25.0,140.0,114.29,87.0
2016,6,14,8,15,18.0,185.0,3.9,25.5,195.5,155.75,118.88
2016,6,14,8,30,36.0,230.0,3.8,26.0,251.0,199.46,152.1
2016,6,14,8,45,47.0,259.0,3.7,26.5,289.0,230.46,175.25
2016,6,14,9,0,58.0,288.0,3.6,27.0,327.0,262.75,199.13
2016,6,14,9,15,44.5,291.5,3.45,27.5,323.0,263.52,198.94
2016,6,14,9,30,31.0,295.0,3.3,28.0,319.0,262.68,197.47
2016,6,14,9,45,48.0,334.0,3.15,28.5,372.5,307.43,230.14
2016,6,14,10,0,65.0,373.0,3.0,29.0,426.0,353.72,263.26
2016,6,14,10,15,73.0,395.5,2.95,29.0,457.5,381.68,283.16
2016,6,14,10,30,81.0,418.0,2.9,29.0,489.0,410.01,303.23
2016,6,14,10,45,76.5,429.0,2.85,29.5,498.0,419.89,309.11
2016,6,14,11,0,72.0,440.0,2.8,30.0,507.0,429.16,314.59
2016,6,14,11,15,139.5,464.0,2.9,30.0,597.5,510.08,372.95
2016,6,14,11,30,207.0,488.0,3.0,30.0,688.0,587.28,427.49
2016,6,14,11,45,164.0,493.5,3.1,30.5,653.5,561.76,407.81
2016,6,14,12,0,121.0,499.0,3.2,31.0,619.0,534.26,387.21
2016,6,14,12,15,93.5,485.5,3.35,31.0,578.5,495.42,359.99
2016,6,14,12,30,66.0,472.0,3.5,31.0,538.0,461.68,336.05
2016,6,14,12,45,101.5,488.5,3.7,31.0,589.0,504.88,367.7
2016,6,14,13,0,137.0,505.0,3.9,31.0,640.0,553.11,402.3
2016,6,14,13,15,114.5,491.5,4.0,31.0,604.0,521.53,379.89
2016,6,14,13,30,92.0,478.0,4.1,31.0,568.0,483.66,353.24
2016,6,14,13,45,473.5,304.0,4.25,31.5,749.5,646.97,476.33
2016,6,14,14,0,855.0,130.0,4.4,32.0,931.0,765.09,563.21
2016,6,14,14,15,849.0,129.0,4.4,31.5,905.0,740.07,546.46
2016,6,14,14,30,843.0,128.0,4.4,31.0,879.0,712.23,527.95
2016,6,14,14,45,836.0,125.0,4.45,31.0,847.0,679.41,504.72
2016,6,14,15,0,829.0,122.0,4.5,31.0,815.0,644.14,479.32
2016,6,14,15,15,818.0,119.5,4.45,31.0,776.5,604.63,450.13
2016,6,14,15,30,807.0,117.0,4.4,31.0,738.0,564.81,420.07
2016,6,14,15,45,793.0,114.5,4.4,31.0,694.5,519.76,385.66
2016,6,14,16,0,779.0,112.0,4.4,31.0,651.0,473.74,349.67
2016,6,14,16,15,760.5,109.0,4.25,30.5,603.5,424.65,311.03
2016,6,14,16,30,742.0,106.0,4.1,30.0,556.0,375.55,271.37
2016,6,14,16,45,716.5,102.5,4.0,30.0,505.5,324.03,228.74
2016,6,14,17,0,691.0,99.0,3.9,30.0,455.0,270.58,184.27
2016,6,14,17,15,659.5,94.0,3.6,29.5,403.0,219.03,142.04
2016,6,14,17,30,628.0,89.0,3.3,29.0,351.0,170.03,103.36
2016,6,14,17,45,583.5,82.5,3.05,28.5,299.0,121.37,69.23
2016,6,14,18,0,539.0,76.0,2.8,28.0,247.0,77.33,45.74
2016,6,14,18,15,476.5,68.0,2.65,27.5,197.5,52.39,38.97
2016,6,14,18,30,414.0,60.0,2.5,27.0,148.0,47.24,34.5
2016,6,14,18,45,321.5,48.5,2.4,27.0,105.0,37.15,25.55
2016,6,14,19,0,229.0,37.0,2.3,27.0,62.0,28.51,17.5
2016,6,14,19,15,114.5,18.5,2.4,26.5,31.0,14.37,0.81
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.0,16.5,2.85,23.5,18.5,14.08,0.0
2016,6,15,6,0,48.0,33.0,3.0,24.0,37.0,25.88,14.27
2016,6,15,6,15,117.5,55.5,3.15,24.0,75.5,41.94,29.59
2016,6,15,6,30,187.0,78.0,3.3,24.0,114.0,58.04,43.96
2016,6,15,6,45,180.5,94.0,3.5,24.5,137.5,69.07,53.67
2016,6,15,7,0,174.0,110.0,3.7,25.0,161.0,80.85,63.73
2016,6,15,7,15,211.0,131.0,3.8,25.5,205.5,112.53,79.18
2016,6,15,7,30,248.0,152.0,3.9,26.0,250.0,148.62,104.21
2016,6,15,7,45,399.0,146.5,4.05,26.5,331.5,190.73,131.07
2016,6,15,8,0,550.0,141.0,4.2,27.0,413.0,249.11,172.97
2016,6,15,8,15,579.5,148.0,4.3,27.0,463.0,299.17,214.23
2016,6,15,8,30,609.0,155.0,4.4,27.0,513.0,348.61,255.03
2016,6,15,8,45,651.5,151.0,4.5,27.5,564.0,395.94,293.21
2016,6,15,9,0,694.0,147.0,4.6,28.0,615.0,445.85,332.75
2016,6,15,9,15,711.0,151.0,4.6,28.5,659.0,492.06,368.68
2016,6,15,9,30,728.0,155.0,4.6,29.0,703.0,537.88,403.34
2016,6,15,9,45,756.5,149.5,4.7,29.5,746.0,581.63,436.06
2016,6,15,10,0,785.0,144.0,4.8,30.0,789.0,624.64,467.59
2016,6,15,10,15,794.5,146.0,4.8,30.0,822.5,661.15,494.35
2016,6,15,10,30,804.0,148.0,4.8,30.0,856.0,695.61,519.2
2016,6,15,10,45,819.5,144.0,4.85,30.5,885.5,720.62,536.53
2016,6,15,11,0,835.0,140.0,4.9,31.0,915.0,749.29,555.98
2016,6,15,11,15,840.0,141.5,4.85,31.0,935.5,771.94,571.18
2016,6,15,11,30,845.0,143.0,4.8,31.0,956.0,791.59,583.85
2016,6,15,11,45,855.5,138.0,4.8,31.5,970.5,807.38,592.95
2016,6,15,12,0,866.0,133.0,4.8,32.0,985.0,820.18,600.05
2016,6,15,12,15,867.0,133.0,4.7,32.0,990.0,826.17,603.3
2016,6,15,12,30,868.0,133.0,4.6,32.0,995.0,829.12,604.74
2016,6,15,12,45,869.0,132.0,4.55,32.0,992.5,828.39,604.08
2016,6,15,13,0,870.0,131.0,4.5,32.0,990.0,824.69,601.53
2016,6,15,13,15,867.5,130.5,4.4,32.0,979.0,815.38,595.12
2016,6,15,13,30,865.0,130.0,4.3,32.0,968.0,802.81,586.64
2016,6,15,13,45,861.0,129.0,4.2,32.5,949.5,785.43,573.83
2016,6,15,14,0,857.0,128.0,4.1,33.0,931.0,764.91,559.01
2016,6,15,14,15,851.5,127.0,4.0,33.0,905.5,740.25,542.03
2016,6,15,14,30,846.0,126.0,3.9,33.0,880.0,712.75,522.58
2016,6,15,14,45,837.5,124.5,3.8,33.0,848.0,680.1,499.32
2016,6,15,15,0,829.0,123.0,3.7,33.0,816.0,645.12,474.08
2016,6,15,15,15,819.0,120.5,3.6,32.5,778.0,606.26,446.58
2016,6,15,15,30,809.0,118.0,3.5,32.0,740.0,567.06,418.1
2016,6,15,15,45,795.0,115.5,3.45,32.0,697.0,521.95,383.99
2016,6,15,16,0,781.0,113.0,3.4,32.0,654.0,475.87,348.33
2016,6,15,16,15,763.5,110.0,3.25,31.5,607.0,427.13,310.35
2016,6,15,16,30,746.0,107.0,3.1,31.0,560.0,378.28,271.27
2016,6,15,16,45,723.5,102.5,3.0,31.0,509.5,326.68,228.93
2016,6,15,17,0,701.0,98.0,2.9,31.0,459.0,272.84,184.47
2016,6,15,17,15,670.0,93.0,2.7,30.5,407.0,220.87,142.21
2016,6,15,17,30,639.0,88.0,2.5,30.0,355.0,171.37,103.36
2016,6,15,17,45,599.0,81.0,2.3,29.5,303.5,122.12,68.79
2016,6,15,18,0,559.0,74.0,2.1,29.0,252.0,76.97,44.62
2016,6,15,18,15,497.5,66.0,2.05,28.5,202.0,50.92,37.56
2016,6,15,18,30,436.0,58.0,2.0,28.0,152.0,45.68,33.03
2016,6,15,18,45,346.5,47.0,1.95,27.5,108.0,37.62,25.9
2016,6,15,19,0,257.0,36.0,1.9,27.0,64.0,27.85,16.99
2016,6,15,19,15,128.5,18.0,2.05,26.5,32.0,14.01,1.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,60.5,16.5,3.45,23.5,21.5,14.08,0.0
2016,6,16,6,0,121.0,33.0,3.7,24.0,43.0,25.66,14.04
2016,6,16,6,15,214.5,49.0,3.8,24.0,83.5,37.23,25.64
2016,6,16,6,30,308.0,65.0,3.9,24.0,124.0,48.91,36.18
2016,6,16,6,45,396.0,73.5,4.05,24.5,174.0,54.95,41.62
2016,6,16,7,0,484.0,82.0,4.2,25.0,224.0,64.75,50.02
2016,6,16,7,15,533.5,89.5,4.2,25.5,275.5,105.62,62.94
2016,6,16,7,30,583.0,97.0,4.2,26.0,327.0,151.93,92.73
2016,6,16,7,45,632.5,98.5,4.25,26.5,382.0,198.47,127.65
2016,6,16,8,0,682.0,100.0,4.3,27.0,437.0,249.7,168.85
2016,6,16,8,15,708.0,104.5,4.3,27.5,488.5,300.76,211.58
2016,6,16,8,30,734.0,109.0,4.3,28.0,540.0,356.01,257.21
2016,6,16,8,45,760.0,109.5,4.35,28.5,590.0,405.9,298.05
2016,6,16,9,0,786.0,110.0,4.4,29.0,640.0,456.62,338.57
2016,6,16,9,15,800.5,113.0,4.4,29.0,684.5,504.31,376.53
2016,6,16,9,30,815.0,116.0,4.4,29.0,729.0,551.17,412.94
2016,6,16,9,45,829.0,116.0,4.45,29.5,769.0,592.28,443.66
2016,6,16,10,0,843.0,116.0,4.5,30.0,809.0,633.02,473.3
2016,6,16,10,15,851.0,118.0,4.5,30.5,843.0,669.81,499.25
2016,6,16,10,30,859.0,120.0,4.5,31.0,877.0,704.27,522.97
2016,6,16,10,45,867.0,120.0,4.55,31.5,904.5,734.54,543.47
2016,6,16,11,0,875.0,120.0,4.6,32.0,932.0,762.12,561.58
2016,6,16,11,15,879.0,121.0,4.6,32.0,951.5,784.61,576.26
2016,6,16,11,30,883.0,122.0,4.6,32.0,971.0,803.94,588.82
2016,6,16,11,45,885.0,122.5,4.6,32.0,983.5,818.02,597.88
2016,6,16,12,0,887.0,123.0,4.6,32.0,996.0,828.76,604.78
2016,6,16,12,15,888.0,123.5,4.6,32.0,1000.5,835.39,609.01
2016,6,16,12,30,889.0,124.0,4.6,32.0,1005.0,838.86,611.24
2016,6,16,12,45,888.0,123.5,4.6,32.5,1002.0,836.9,608.69
2016,6,16,13,0,887.0,123.0,4.6,33.0,999.0,831.89,604.23
2016,6,16,13,15,884.5,122.5,4.55,33.0,988.0,822.43,597.94
2016,6,16,13,30,882.0,122.0,4.5,33.0,977.0,809.66,589.54
2016,6,16,13,45,878.5,121.0,4.45,33.0,958.5,792.39,578.19
2016,6,16,14,0,875.0,120.0,4.4,33.0,940.0,771.91,564.73
2016,6,16,14,15,869.5,118.5,4.35,33.0,914.5,746.42,547.62
2016,6,16,14,30,864.0,117.0,4.3,33.0,889.0,718.02,527.68
2016,6,16,14,45,850.0,119.0,4.25,33.0,855.0,684.1,503.51
2016,6,16,15,0,836.0,121.0,4.2,33.0,821.0,648.15,477.55
2016,6,16,15,15,826.0,119.0,4.1,32.5,783.0,609.48,450.08
2016,6,16,15,30,816.0,117.0,4.0,32.0,745.0,570.41,421.58
2016,6,16,15,45,801.5,114.5,3.95,32.0,701.5,524.78,386.94
2016,6,16,16,0,787.0,112.0,3.9,32.0,658.0,478.2,350.79
2016,6,16,16,15,769.5,108.5,3.75,31.5,610.5,428.77,312.18
2016,6,16,16,30,752.0,105.0,3.6,31.0,563.0,379.22,272.45
2016,6,16,16,45,727.5,101.5,3.5,31.0,512.0,327.55,229.94
2016,6,16,17,0,703.0,98.0,3.4,31.0,461.0,273.83,185.48
2016,6,16,17,15,672.0,93.0,3.15,30.5,409.0,221.75,143.01
2016,6,16,17,30,641.0,88.0,2.9,30.0,357.0,172.14,103.97
2016,6,16,17,45,596.0,82.5,2.7,30.0,304.5,123.46,69.8
2016,6,16,18,0,551.0,77.0,2.5,30.0,252.0,79.43,46.38
2016,6,16,18,15,489.0,68.5,2.35,29.0,202.0,52.82,39.07
2016,6,16,18,30,427.0,60.0,2.2,28.0,152.0,47.25,34.36
2016,6,16,18,45,333.5,48.5,2.1,27.5,108.0,37.19,25.55
2016,6,16,19,0,240.0,37.0,2.0,27.0,64.0,28.54,17.58
2016,6,16,19,15,120.0,18.5,2.1,26.5,32.0,14.38,1.49
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,84.5,16.0,2.9,22.5,23.5,13.66,0.0
2016,6,17,6,0,169.0,32.0,3.2,23.0,47.0,24.69,13.32
2016,6,17,6,15,270.0,46.0,3.35,23.5,88.5,35.23,24.01
2016,6,17,6,30,371.0,60.0,3.5,24.0,130.0,45.62,33.39
2016,6,17,6,45,463.5,66.0,3.65,24.5,182.0,51.57,38.72
2016,6,17,7,0,556.0,72.0,3.8,25.0,234.0,57.06,43.44
2016,6,17,7,15,602.5,78.5,3.8,25.5,287.0,101.12,57.16
2016,6,17,7,30,649.0,85.0,3.8,26.0,340.0,150.14,88.51
2016,6,17,7,45,694.5,86.0,3.85,26.5,395.5,199.16,125.55
2016,6,17,8,0,740.0,87.0,3.9,27.0,451.0,255.47,171.12
2016,6,17,8,15,763.5,90.5,3.9,27.5,503.0,307.6,215.04
2016,6,17,8,30,787.0,94.0,3.9,28.0,555.0,360.87,259.5
2016,6,17,8,45,810.0,94.5,3.9,28.5,605.5,412.13,301.6
2016,6,17,9,0,833.0,95.0,3.9,29.0,656.0,464.79,343.61
2016,6,17,9,15,846.0,97.5,3.85,29.0,701.0,512.79,381.76
2016,6,17,9,30,859.0,100.0,3.8,29.0,746.0,559.68,418.07
2016,6,17,9,45,871.5,100.5,3.8,29.5,786.5,603.2,450.26
2016,6,17,10,0,884.0,101.0,3.8,30.0,827.0,645.05,480.37
2016,6,17,10,15,891.0,102.5,3.75,30.5,861.0,682.26,506.25
2016,6,17,10,30,898.0,104.0,3.7,31.0,895.0,716.97,529.74
2016,6,17,10,45,904.5,104.5,3.7,31.5,922.0,747.78,550.2
2016,6,17,11,0,911.0,105.0,3.7,32.0,949.0,775.71,567.6
2016,6,17,11,15,914.5,105.5,3.65,32.0,969.0,798.3,581.89
2016,6,17,11,30,918.0,106.0,3.6,32.0,989.0,817.6,593.99
2016,6,17,11,45,921.0,105.5,3.55,32.5,1001.5,832.28,601.81
2016,6,17,12,0,924.0,105.0,3.5,33.0,1014.0,843.53,607.4
2016,6,17,12,15,924.5,105.0,3.4,33.0,1018.5,849.74,610.73
2016,6,17,12,30,925.0,105.0,3.3,33.0,1023.0,852.6,611.96
2016,6,17,12,45,923.5,105.0,3.25,33.0,1019.5,850.63,610.39
2016,6,17,13,0,922.0,105.0,3.2,33.0,1016.0,845.42,606.84
2016,6,17,13,15,919.5,104.5,3.15,33.0,1004.5,835.6,600.37
2016,6,17,13,30,917.0,104.0,3.1,33.0,993.0,822.33,591.76
2016,6,17,13,45,913.0,103.5,3.05,33.5,974.0,804.47,579.02
2016,6,17,14,0,909.0,103.0,3.0,34.0,955.0,783.3,564.22
2016,6,17,14,15,903.5,101.5,2.95,34.0,929.0,756.97,547.2
2016,6,17,14,30,898.0,100.0,2.9,34.0,903.0,727.63,527.33
2016,6,17,14,45,890.5,99.0,2.85,34.0,870.0,694.52,504.3
2016,6,17,15,0,883.0,98.0,2.8,34.0,837.0,658.87,479.12
2016,6,17,15,15,873.0,96.5,2.75,33.5,798.5,618.92,451.39
2016,6,17,15,30,863.0,95.0,2.7,33.0,760.0,577.02,421.53
2016,6,17,15,45,851.5,92.5,2.7,33.0,716.0,531.74,387.75
2016,6,17,16,0,840.0,90.0,2.7,33.0,672.0,485.1,352.04
2016,6,17,16,15,824.0,87.5,2.6,32.5,624.5,435.41,313.59
2016,6,17,16,30,808.0,85.0,2.5,32.0,577.0,385.29,273.69
2016,6,17,16,45,787.5,81.5,2.45,32.0,526.0,330.16,228.74
2016,6,17,17,0,767.0,78.0,2.4,32.0,475.0,277.67,185.14
2016,6,17,17,15,739.0,74.5,2.25,31.5,422.0,224.48,141.69
2016,6,17,17,30,711.0,71.0,2.1,31.0,369.0,173.31,101.36
2016,6,17,17,45,673.0,66.0,2.0,30.5,316.0,122.18,65.5
2016,6,17,18,0,635.0,61.0,1.9,30.0,263.0,71.01,37.57
2016,6,17,18,15,578.0,55.0,1.75,29.0,212.0,42.9,30.72
2016,6,17,18,30,521.0,49.0,1.6,28.0,161.0,38.82,27.27
2016,6,17,18,45,431.0,40.5,1.5,27.5,115.5,32.48,21.63
2016,6,17,19,0,341.0,32.0,1.4,27.0,70.0,26.07,15.61
2016,6,17,19,15,170.5,16.0,1.45,26.5,35.0,12.81,0.96
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,73.5,16.0,2.15,23.5,22.0,13.66,0.0
2016,6,18,6,0,147.0,32.0,2.4,24.0,44.0,24.64,13.15
2016,6,18,6,15,245.0,46.5,2.45,24.0,85.0,35.51,24.18
2016,6,18,6,30,343.0,61.0,2.5,24.0,126.0,46.2,33.88
2016,6,18,6,45,417.5,70.5,2.65,24.5,175.0,52.98,39.93
2016,6,18,7,0,492.0,80.0,2.8,25.0,224.0,62.21,47.84
2016,6,18,7,15,541.0,88.0,2.7,25.5,276.0,103.83,61.51
2016,6,18,7,30,590.0,96.0,2.6,26.0,328.0,150.82,91.46
2016,6,18,7,45,425.0,147.5,2.55,26.5,327.5,194.95,132.92
2016,6,18,8,0,260.0,199.0,2.5,27.0,327.0,220.93,160.41
2016,6,18,8,15,486.5,158.5,2.4,27.0,431.0,275.52,197.48
2016,6,18,8,30,713.0,118.0,2.3,27.0,535.0,352.24,253.88
2016,6,18,8,45,735.0,121.0,2.2,27.5,584.0,404.46,295.57
2016,6,18,9,0,757.0,124.0,2.1,28.0,633.0,454.4,334.47
2016,6,18,9,15,772.5,127.0,1.9,28.0,677.5,501.33,370.38
2016,6,18,9,30,788.0,130.0,1.7,28.0,722.0,547.58,404.5
2016,6,18,9,45,803.0,130.5,1.55,28.5,762.5,590.41,434.4
2016,6,18,10,0,818.0,131.0,1.4,29.0,803.0,631.97,462.23
2016,6,18,10,15,827.0,133.0,1.25,29.0,837.0,665.39,484.49
2016,6,18,10,30,836.0,135.0,1.1,29.0,871.0,699.8,506.54
2016,6,18,10,45,846.0,134.5,0.95,29.5,899.0,730.49,524.33
2016,6,18,11,0,856.0,134.0,0.8,30.0,927.0,758.66,539.71
2016,6,18,11,15,860.5,135.0,0.85,30.0,947.5,781.14,554.17
2016,6,18,11,30,865.0,136.0,0.9,30.0,968.0,800.54,566.49
2016,6,18,11,45,861.0,141.5,1.0,30.5,979.5,813.55,574.38
2016,6,18,12,0,857.0,147.0,1.1,31.0,991.0,823.07,580.15
2016,6,18,12,15,858.5,147.5,1.2,31.0,996.0,829.86,585.43
2016,6,18,12,30,860.0,148.0,1.3,31.0,1001.0,833.66,588.9
2016,6,18,12,45,861.0,147.0,1.4,31.0,999.0,833.1,589.68
2016,6,18,13,0,862.0,146.0,1.5,31.0,997.0,829.66,588.7
2016,6,18,13,15,859.5,145.0,1.55,31.0,986.0,820.26,583.44
2016,6,18,13,30,857.0,144.0,1.6,31.0,975.0,807.64,576.21
2016,6,18,13,45,854.0,142.5,1.65,31.5,957.0,791.0,565.29
2016,6,18,14,0,851.0,141.0,1.7,32.0,939.0,771.19,552.36
2016,6,18,14,15,844.5,139.5,1.7,32.0,913.0,745.73,535.59
2016,6,18,14,30,838.0,138.0,1.7,32.0,887.0,717.48,516.76
2016,6,18,14,45,828.0,137.0,1.75,32.0,854.0,684.64,494.85
2016,6,18,15,0,818.0,136.0,1.8,32.0,821.0,653.45,473.49
2016,6,18,15,15,806.5,133.5,1.8,32.0,782.5,613.38,445.37
2016,6,18,15,30,795.0,131.0,1.8,32.0,744.0,571.65,415.47
2016,6,18,15,45,777.5,129.0,1.8,32.0,699.5,525.8,381.92
2016,6,18,16,0,760.0,127.0,1.8,32.0,655.0,479.3,347.01
2016,6,18,16,15,741.0,123.0,1.75,31.5,607.0,430.06,309.72
2016,6,18,16,30,722.0,119.0,1.7,31.0,559.0,378.37,269.57
2016,6,18,16,45,691.0,116.5,1.65,31.0,507.5,326.47,228.02
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,276.45,187.45
2016,6,18,17,15,630.5,104.5,1.5,30.5,402.0,223.21,144.9
2016,6,18,17,30,601.0,95.0,1.4,30.0,348.0,172.42,105.41
2016,6,18,17,45,544.0,92.5,1.35,29.5,297.0,127.13,74.54
2016,6,18,18,0,487.0,90.0,1.3,29.0,246.0,87.98,54.38
2016,6,18,18,15,425.5,79.5,1.25,28.5,197.0,59.05,44.39
2016,6,18,18,30,364.0,69.0,1.2,28.0,148.0,51.8,38.2
2016,6,18,18,45,273.0,54.5,1.15,27.5,104.5,41.3,29.0
2016,6,18,19,0,182.0,40.0,1.1,27.0,61.0,30.59,19.31
2016,6,18,19,15,91.0,20.0,1.15,26.5,30.5,15.46,2.6
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,50.5,15.5,1.5,22.5,20.0,13.23,0.0
2016,6,19,6,0,101.0,31.0,1.7,23.0,40.0,24.17,12.8
2016,6,19,6,15,186.0,49.0,1.8,23.5,79.0,37.76,26.12
2016,6,19,6,30,271.0,67.0,1.9,24.0,118.0,50.18,37.26
2016,6,19,6,45,346.0,78.5,2.05,24.5,165.5,58.18,44.37
2016,6,19,7,0,421.0,90.0,2.2,25.0,213.0,66.51,51.5
2016,6,19,7,15,471.0,99.5,2.2,25.5,263.5,105.48,65.23
2016,6,19,7,30,521.0,109.0,2.2,26.0,314.0,152.05,95.31
2016,6,19,7,45,565.5,114.0,2.25,26.5,366.5,196.91,128.61
2016,6,19,8,0,610.0,119.0,2.3,27.0,419.0,246.1,167.57
2016,6,19,8,15,638.0,124.5,2.2,27.0,469.5,294.8,207.78
2016,6,19,8,30,666.0,130.0,2.1,27.0,520.0,345.36,249.21
2016,6,19,8,45,692.0,132.5,2.05,27.5,569.0,394.13,288.18
2016,6,19,9,0,718.0,135.0,2.0,28.0,618.0,443.9,326.85
2016,6,19,9,15,406.0,241.0,1.95,28.0,517.5,410.65,305.33
2016,6,19,9,30,94.0,347.0,1.9,28.0,417.0,338.5,252.18
2016,6,19,9,45,99.0,369.0,1.9,28.5,447.0,365.28,271.27
2016,6,19,10,0,104.0,391.0,1.9,29.0,477.0,392.25,289.79
2016,6,19,10,15,210.0,400.0,1.95,29.0,582.0,479.35,352.9
2016,6,19,10,30,316.0,409.0,2.0,29.0,687.0,573.17,419.2
2016,6,19,10,45,311.5,425.0,2.1,29.0,706.5,594.63,433.49
2016,6,19,11,0,307.0,441.0,2.2,29.0,726.0,614.6,447.14
2016,6,19,11,15,564.5,299.0,2.3,29.0,837.0,704.58,514.25
2016,6,19,11,30,822.0,157.0,2.4,29.0,948.0,792.65,578.61
2016,6,19,11,45,501.5,330.0,2.5,29.5,815.0,702.92,510.55
2016,6,19,12,0,181.0,503.0,2.6,30.0,682.0,585.64,423.11
2016,6,19,12,15,155.5,504.5,2.65,30.0,659.0,568.05,411.25
2016,6,19,12,30,130.0,506.0,2.7,30.0,636.0,549.23,397.9
2016,6,19,12,45,256.5,473.0,2.75,30.0,727.5,629.26,456.14
2016,6,19,13,0,383.0,440.0,2.8,30.0,819.0,702.61,508.3
2016,6,19,13,15,199.5,367.5,2.8,30.0,565.0,489.06,358.63
2016,6,19,13,30,16.0,295.0,2.8,30.0,311.0,260.83,191.53
2016,6,19,13,45,422.0,221.0,2.85,30.0,617.0,536.08,400.05
2016,6,19,14,0,828.0,147.0,2.9,30.0,923.0,758.8,558.06
2016,6,19,14,15,539.5,291.0,2.9,29.5,791.5,661.12,485.14
2016,6,19,14,30,251.0,435.0,2.9,29.0,660.0,555.75,407.84
2016,6,19,14,45,267.0,414.0,2.9,29.0,645.0,539.17,397.27
2016,6,19,15,0,283.0,393.0,2.9,29.0,630.0,520.59,384.62
2016,6,19,15,15,212.5,380.5,2.8,29.0,554.0,450.75,334.1
2016,6,19,15,30,142.0,368.0,2.7,29.0,478.0,389.65,289.62
2016,6,19,15,45,452.0,244.5,2.65,29.0,564.5,449.96,334.95
2016,6,19,16,0,762.0,121.0,2.6,29.0,651.0,475.56,351.25
2016,6,19,16,15,744.0,117.5,2.5,29.0,604.0,427.13,312.55
2016,6,19,16,30,726.0,114.0,2.4,29.0,557.0,378.67,273.29
2016,6,19,16,45,706.0,108.0,2.35,29.0,507.5,324.76,229.31
2016,6,19,17,0,686.0,102.0,2.3,29.0,458.0,274.12,187.2
2016,6,19,17,15,655.0,97.0,2.1,28.5,406.5,222.92,145.4
2016,6,19,17,30,624.0,92.0,1.9,28.0,355.0,174.21,106.92
2016,6,19,17,45,585.5,84.5,1.7,27.5,303.5,125.48,72.22
2016,6,19,18,0,547.0,77.0,1.5,27.0,252.0,80.68,47.41
2016,6,19,18,15,487.0,68.5,1.4,26.5,202.5,52.72,39.42
2016,6,19,18,30,427.0,60.0,1.3,26.0,153.0,47.17,34.62
2016,6,19,18,45,342.0,48.5,1.25,25.5,109.5,38.77,27.16
2016,6,19,19,0,257.0,37.0,1.2,25.0,66.0,28.59,17.88
2016,6,19,19,15,128.5,18.5,1.2,24.5,33.0,14.39,2.3
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,80.0,15.0,1.3,21.5,21.5,12.8,0.0
2016,6,20,6,0,160.0,30.0,1.5,22.0,43.0,23.16,12.02
2016,6,20,6,15,256.5,43.5,1.6,22.5,83.0,33.33,22.51
2016,6,20,6,30,353.0,57.0,1.7,23.0,123.0,43.36,31.6
2016,6,20,6,45,425.5,66.0,1.85,24.0,171.5,51.38,38.65
2016,6,20,7,0,498.0,75.0,2.0,25.0,220.0,57.32,43.67
2016,6,20,7,15,545.5,82.0,2.05,25.5,271.0,98.33,57.17
2016,6,20,7,30,593.0,89.0,2.1,26.0,322.0,144.48,86.28
2016,6,20,7,45,632.0,93.0,2.15,26.5,374.5,191.51,121.61
2016,6,20,8,0,671.0,97.0,2.2,27.0,427.0,242.07,162.27
2016,6,20,8,15,696.5,101.5,2.15,27.5,477.5,292.32,203.85
2016,6,20,8,30,722.0,106.0,2.1,28.0,528.0,346.74,248.18
2016,6,20,8,45,466.0,205.5,2.1,28.5,487.0,360.73,265.07
2016,6,20,9,0,210.0,305.0,2.1,29.0,446.0,345.83,256.9
2016,6,20,9,15,165.5,329.0,2.05,29.0,445.0,355.59,264.43
2016,6,20,9,30,121.0,353.0,2.0,29.0,444.0,360.97,268.05
2016,6,20,9,45,470.0,237.0,1.95,29.5,618.5,484.35,359.05
2016,6,20,10,0,819.0,121.0,1.9,30.0,793.0,620.24,456.37
2016,6,20,10,15,465.0,274.5,1.85,30.0,659.5,551.77,404.29
2016,6,20,10,30,111.0,428.0,1.8,30.0,526.0,438.45,319.62
2016,6,20,10,45,482.0,277.0,1.75,30.5,721.0,598.47,437.11
2016,6,20,11,0,853.0,126.0,1.7,31.0,916.0,749.27,542.16
2016,6,20,11,15,575.5,295.5,1.7,31.0,834.0,710.03,509.12
2016,6,20,11,30,298.0,465.0,1.7,31.0,752.0,643.23,458.76
2016,6,20,11,45,584.5,296.0,1.7,31.5,867.5,737.85,527.45
2016,6,20,12,0,871.0,127.0,1.7,32.0,983.0,818.3,582.09
2016,6,20,12,15,872.0,127.0,1.7,32.0,988.5,824.58,585.18
2016,6,20,12,30,873.0,127.0,1.7,32.0,994.0,827.77,587.09
2016,6,20,12,45,514.0,316.0,1.75,32.5,826.5,712.49,506.32
2016,6,20,13,0,155.0,505.0,1.8,33.0,659.0,567.5,401.93
2016,6,20,13,15,207.0,493.0,1.8,33.0,696.0,597.09,423.98
2016,6,20,13,30,259.0,481.0,1.8,33.0,733.0,629.39,446.41
2016,6,20,13,45,563.0,300.5,1.85,33.0,833.5,711.67,507.95
2016,6,20,14,0,867.0,120.0,1.9,33.0,934.0,766.62,549.43
2016,6,20,14,15,861.5,119.0,1.95,33.0,909.0,741.92,533.41
2016,6,20,14,30,856.0,118.0,2.0,33.0,884.0,714.35,515.25
2016,6,20,14,45,832.0,126.0,2.05,33.0,848.0,679.07,491.29
2016,6,20,15,0,808.0,134.0,2.1,33.0,812.0,646.12,468.38
2016,6,20,15,15,498.5,251.0,2.15,33.0,663.0,526.15,382.53
2016,6,20,15,30,189.0,368.0,2.2,33.0,514.0,416.35,303.05
2016,6,20,15,45,473.5,245.5,2.25,33.0,582.5,462.35,337.38
2016,6,20,16,0,758.0,123.0,2.3,33.0,651.0,475.93,345.18
2016,6,20,16,15,739.5,119.5,2.3,32.5,604.0,427.49,308.11
2016,6,20,16,30,721.0,116.0,2.3,32.0,557.0,376.56,268.45
2016,6,20,16,45,696.0,112.0,2.3,32.0,507.0,325.44,227.28
2016,6,20,17,0,671.0,108.0,2.3,32.0,457.0,275.59,186.53
2016,6,20,17,15,638.5,102.5,2.15,31.5,405.0,224.41,145.44
2016,6,20,17,30,606.0,97.0,2.0,31.0,353.0,175.91,107.7
2016,6,20,17,45,560.5,90.5,1.95,30.5,301.0,128.23,74.42
2016,6,20,18,0,515.0,84.0,1.9,30.0,249.0,85.32,51.03
2016,6,20,18,15,452.5,74.5,1.75,29.0,200.0,57.26,42.8
2016,6,20,18,30,390.0,65.0,1.6,28.0,151.0,49.08,35.92
2016,6,20,18,45,299.0,52.5,1.45,27.5,107.5,39.94,27.89
2016,6,20,19,0,208.0,40.0,1.3,27.0,64.0,30.67,19.41
2016,6,20,19,15,104.0,20.0,1.35,26.5,32.0,15.48,3.03
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.5,15.5,2.4,22.5,21.0,13.23,0.0
2016,6,21,6,0,131.0,31.0,2.7,23.0,42.0,23.85,12.36
2016,6,21,6,15,228.0,45.5,2.75,23.5,81.5,34.71,23.53
2016,6,21,6,30,325.0,60.0,2.8,24.0,121.0,45.4,33.17
2016,6,21,6,45,398.5,70.0,2.85,24.5,169.0,52.52,39.53
2016,6,21,7,0,472.0,80.0,2.9,25.0,217.0,61.08,46.87
2016,6,21,7,15,521.5,88.0,2.85,25.5,268.5,101.05,60.32
2016,6,21,7,30,571.0,96.0,2.8,26.0,320.0,146.87,89.23
2016,6,21,7,45,610.5,101.0,2.8,27.0,372.5,193.58,124.01
2016,6,21,8,0,650.0,106.0,2.8,28.0,425.0,243.96,164.03
2016,6,21,8,15,677.0,111.0,2.65,28.5,476.0,294.01,205.16
2016,6,21,8,30,704.0,116.0,2.5,29.0,527.0,345.75,247.21
2016,6,21,8,45,725.0,119.5,2.35,29.5,575.5,395.21,286.74
2016,6,21,9,0,746.0,123.0,2.2,30.0,624.0,447.02,326.74
2016,6,21,9,15,762.0,126.0,2.1,30.5,668.5,493.74,361.93
2016,6,21,9,30,778.0,129.0,2.0,31.0,713.0,539.86,395.49
2016,6,21,9,45,790.5,131.5,1.9,31.5,752.5,582.65,425.58
2016,6,21,10,0,803.0,134.0,1.8,32.0,792.0,624.02,453.66
2016,6,21,10,15,812.5,136.0,1.75,32.0,826.0,661.34,479.36
2016,6,21,10,30,822.0,138.0,1.7,32.0,860.0,691.57,499.85
2016,6,21,10,45,831.0,138.0,1.7,32.5,888.0,721.66,519.12
2016,6,21,11,0,840.0,138.0,1.7,33.0,916.0,749.23,536.31
2016,6,21,11,15,844.5,139.0,1.75,33.0,936.0,771.48,550.91
2016,6,21,11,30,849.0,140.0,1.8,33.0,956.0,790.7,563.15
2016,6,21,11,45,859.0,135.5,1.9,33.5,971.0,806.8,572.69
2016,6,21,12,0,869.0,131.0,2.0,34.0,986.0,819.9,580.34
2016,6,21,12,15,870.0,131.5,2.05,34.0,991.0,826.59,584.75
2016,6,21,12,30,871.0,132.0,2.1,34.0,996.0,830.2,587.33
2016,6,21,12,45,869.5,132.0,2.15,34.0,993.0,828.47,586.6
2016,6,21,13,0,868.0,132.0,2.2,34.0,990.0,823.81,584.11
2016,6,21,13,15,488.5,308.5,2.25,34.0,791.0,678.32,483.82
2016,6,21,13,30,109.0,485.0,2.3,34.0,592.0,503.15,358.39
2016,6,21,13,45,226.0,459.5,2.35,34.0,674.0,575.43,411.34
2016,6,21,14,0,343.0,434.0,2.4,34.0,756.0,641.51,457.77
