Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,15,592.5,281.0,2.4,34.0,819.0,691.61,496.09
2016,6,21,14,30,842.0,128.0,2.4,34.0,882.0,713.23,514.85
2016,6,21,14,45,839.0,123.0,2.45,34.0,851.0,681.78,493.32
2016,6,21,15,0,836.0,118.0,2.5,34.0,820.0,647.58,469.82
2016,6,21,15,15,826.0,116.0,2.5,34.0,782.5,609.09,442.53
2016,6,21,15,30,816.0,114.0,2.5,34.0,745.0,568.75,413.31
2016,6,21,15,45,802.5,111.5,2.5,34.0,701.5,525.11,381.03
2016,6,21,16,0,789.0,109.0,2.5,34.0,658.0,479.1,346.22
2016,6,21,16,15,771.5,106.0,2.45,33.5,611.0,430.12,308.89
2016,6,21,16,30,754.0,103.0,2.4,33.0,564.0,381.0,270.35
2016,6,21,16,45,732.5,98.5,2.4,33.0,514.0,329.38,228.65
2016,6,21,17,0,711.0,94.0,2.4,33.0,464.0,278.61,187.0
2016,6,21,17,15,680.5,89.5,2.3,32.5,412.0,223.53,142.77
2016,6,21,17,30,650.0,85.0,2.2,32.0,360.0,173.93,103.99
2016,6,21,17,45,612.0,78.5,2.1,31.5,308.5,124.58,69.17
2016,6,21,18,0,574.0,72.0,2.0,31.0,257.0,79.04,44.23
2016,6,21,18,15,514.5,64.5,1.8,30.0,207.0,49.72,36.3
2016,6,21,18,30,455.0,57.0,1.6,29.0,157.0,44.82,32.19
2016,6,21,18,45,369.0,46.5,1.45,28.5,112.5,37.14,25.44
2016,6,21,19,0,283.0,36.0,1.3,28.0,68.0,29.29,18.22
2016,6,21,19,15,141.5,18.0,1.35,27.5,34.0,14.03,2.33
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,79.5,14.5,2.6,22.5,21.5,12.38,0.0
2016,6,22,6,0,159.0,29.0,2.9,23.0,43.0,22.4,11.17
2016,6,22,6,15,259.0,42.5,3.05,23.5,83.0,32.61,21.75
2016,6,22,6,30,359.0,56.0,3.2,24.0,123.0,42.67,30.84
2016,6,22,6,45,433.5,65.0,3.35,24.5,172.0,50.67,37.94
2016,6,22,7,0,508.0,74.0,3.5,25.0,221.0,56.61,43.06
2016,6,22,7,15,556.0,81.0,3.5,25.5,272.5,97.31,56.34
2016,6,22,7,30,604.0,88.0,3.5,26.0,324.0,144.08,85.72
2016,6,22,7,45,641.0,92.5,3.5,27.0,376.5,191.74,121.45
2016,6,22,8,0,678.0,97.0,3.5,28.0,429.0,242.72,162.32
2016,6,22,8,15,703.5,101.5,3.45,28.5,480.0,293.36,204.41
2016,6,22,8,30,729.0,106.0,3.4,29.0,531.0,348.18,249.37
2016,6,22,8,45,749.5,109.0,3.4,29.5,580.0,397.8,289.72
2016,6,22,9,0,770.0,112.0,3.4,30.0,629.0,447.77,329.31
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.5,495.09,366.6
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,541.68,402.41
2016,6,22,9,45,812.0,120.5,3.4,30.5,757.5,585.08,434.22
2016,6,22,10,0,824.0,123.0,3.4,31.0,797.0,624.33,462.28
2016,6,22,10,15,832.5,124.5,3.45,31.5,831.0,660.56,487.65
2016,6,22,10,30,841.0,126.0,3.5,32.0,865.0,694.56,510.91
2016,6,22,10,45,848.0,127.5,3.55,32.5,893.0,725.07,531.29
2016,6,22,11,0,855.0,129.0,3.6,33.0,921.0,752.89,549.49
2016,6,22,11,15,859.5,130.0,3.65,33.0,941.0,775.56,564.46
2016,6,22,11,30,864.0,131.0,3.7,33.0,961.0,795.15,577.23
2016,6,22,11,45,873.5,127.0,3.75,33.5,976.0,811.52,586.69
2016,6,22,12,0,883.0,123.0,3.8,34.0,991.0,824.82,594.15
2016,6,22,12,15,884.0,123.0,3.85,34.0,996.0,831.3,598.4
2016,6,22,12,30,885.0,123.0,3.9,34.0,1001.0,834.63,600.7
2016,6,22,12,45,885.5,122.0,3.95,34.0,998.5,833.76,600.34
2016,6,22,13,0,886.0,121.0,4.0,34.0,996.0,829.84,598.07
2016,6,22,13,15,884.0,120.5,4.0,34.0,985.5,821.07,592.48
2016,6,22,13,30,882.0,120.0,4.0,34.0,975.0,808.98,584.79
2016,6,22,13,45,878.0,119.0,4.05,34.0,957.0,791.6,573.83
2016,6,22,14,0,874.0,118.0,4.1,34.0,939.0,771.02,560.77
2016,6,22,14,15,868.5,117.0,4.1,34.0,914.0,746.24,544.53
2016,6,22,14,30,863.0,116.0,4.1,34.0,889.0,718.55,525.36
2016,6,22,14,45,842.0,122.5,4.1,34.0,853.5,683.92,500.89
2016,6,22,15,0,821.0,129.0,4.1,34.0,818.0,647.65,474.9
2016,6,22,15,15,551.5,241.5,4.05,33.5,695.0,552.79,405.57
2016,6,22,15,30,282.0,354.0,4.0,33.0,572.0,461.64,338.8
2016,6,22,15,45,525.5,237.0,4.0,33.0,614.0,483.49,355.54
2016,6,22,16,0,769.0,120.0,4.0,33.0,656.0,479.83,351.12
2016,6,22,16,15,570.0,180.0,3.9,32.5,562.0,404.64,295.23
2016,6,22,16,30,371.0,240.0,3.8,32.0,468.0,340.1,248.28
2016,6,22,16,45,526.5,172.5,3.75,32.0,464.0,317.9,226.73
2016,6,22,17,0,682.0,105.0,3.7,32.0,460.0,277.39,188.59
2016,6,22,17,15,650.5,99.5,3.5,31.5,408.5,225.82,146.74
2016,6,22,17,30,619.0,94.0,3.3,31.0,357.0,176.8,108.19
2016,6,22,17,45,576.0,87.5,3.15,30.5,305.0,128.58,74.08
2016,6,22,18,0,533.0,81.0,3.0,30.0,253.0,84.81,49.82
2016,6,22,18,15,472.5,72.0,2.8,29.5,203.5,55.34,41.11
2016,6,22,18,30,412.0,63.0,2.6,29.0,154.0,49.51,36.12
2016,6,22,18,45,325.5,51.0,2.45,28.5,110.5,38.96,26.95
2016,6,22,19,0,239.0,39.0,2.3,28.0,67.0,30.02,18.81
2016,6,22,19,15,119.5,19.5,2.4,27.5,33.5,15.13,3.09
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,73.0,15.0,2.95,22.5,21.0,12.8,0.0
2016,6,23,6,0,146.0,30.0,3.1,23.0,42.0,23.14,11.6
2016,6,23,6,15,244.5,44.5,3.25,23.5,82.5,34.05,22.93
2016,6,23,6,30,343.0,59.0,3.4,24.0,123.0,44.78,32.63
2016,6,23,6,45,431.0,66.5,3.55,24.5,173.5,51.93,39.01
2016,6,23,7,0,519.0,74.0,3.7,25.0,224.0,56.73,43.16
2016,6,23,7,15,567.0,81.0,3.7,25.5,276.0,97.6,56.37
2016,6,23,7,30,615.0,88.0,3.7,26.0,328.0,145.0,86.04
2016,6,23,7,45,663.5,88.5,3.7,26.5,382.5,192.11,121.07
2016,6,23,8,0,712.0,89.0,3.7,27.0,437.0,247.0,165.12
2016,6,23,8,15,736.5,93.0,3.65,27.5,488.5,298.35,208.19
2016,6,23,8,30,761.0,97.0,3.6,28.0,540.0,351.02,251.99
2016,6,23,8,45,786.0,97.0,3.6,28.5,590.5,401.4,293.3
2016,6,23,9,0,811.0,97.0,3.6,29.0,641.0,452.47,334.1
2016,6,23,9,15,824.5,99.5,3.55,29.5,685.5,500.77,371.68
2016,6,23,9,30,838.0,102.0,3.5,30.0,730.0,547.16,406.7
2016,6,23,9,45,851.5,102.5,3.5,30.5,770.5,590.57,438.69
2016,6,23,10,0,865.0,103.0,3.5,31.0,811.0,632.48,468.71
2016,6,23,10,15,872.5,104.5,3.5,31.0,845.0,669.57,495.56
2016,6,23,10,30,880.0,106.0,3.5,31.0,879.0,704.28,520.22
2016,6,23,10,45,887.0,106.5,3.55,31.5,906.5,735.18,540.97
2016,6,23,11,0,894.0,107.0,3.6,32.0,934.0,763.3,558.93
2016,6,23,11,15,897.5,108.0,3.65,32.0,954.5,786.22,573.9
2016,6,23,11,30,901.0,109.0,3.7,32.0,975.0,805.92,586.74
2016,6,23,11,45,896.5,114.5,3.75,32.5,986.0,819.67,594.46
2016,6,23,12,0,892.0,120.0,3.8,33.0,997.0,829.79,599.83
2016,6,23,12,15,893.0,120.0,3.8,33.0,1002.0,836.4,603.98
2016,6,23,12,30,894.0,120.0,3.8,33.0,1007.0,839.81,606.12
2016,6,23,12,45,892.0,120.5,3.85,33.5,1004.0,838.14,603.99
2016,6,23,13,0,890.0,121.0,3.9,34.0,1001.0,833.42,599.98
2016,6,23,13,15,888.0,120.5,3.9,34.0,990.5,824.65,594.41
2016,6,23,13,30,886.0,120.0,3.9,34.0,980.0,812.56,586.74
2016,6,23,13,45,881.0,120.0,3.95,34.0,961.5,795.22,575.83
2016,6,23,14,0,876.0,120.0,4.0,34.0,943.0,774.7,562.85
2016,6,23,14,15,870.0,119.0,3.95,34.0,917.5,749.55,546.21
2016,6,23,14,30,864.0,118.0,3.9,34.0,892.0,721.51,526.69
2016,6,23,14,45,856.5,116.0,3.9,34.0,859.5,688.87,503.9
2016,6,23,15,0,849.0,114.0,3.9,34.0,827.0,653.76,478.99
2016,6,23,15,15,839.0,112.0,3.85,33.5,789.0,614.85,451.7
2016,6,23,15,30,829.0,110.0,3.8,33.0,751.0,574.04,422.34
2016,6,23,15,45,584.5,202.5,3.8,33.0,641.5,488.97,359.08
2016,6,23,16,0,340.0,295.0,3.8,33.0,532.0,411.55,302.01
2016,6,23,16,15,551.0,198.0,3.75,32.5,550.0,408.96,298.55
2016,6,23,16,30,762.0,101.0,3.7,32.0,568.0,383.71,275.15
2016,6,23,16,45,735.5,98.5,3.7,32.0,517.0,331.77,232.62
2016,6,23,17,0,709.0,96.0,3.7,32.0,466.0,278.03,188.34
2016,6,23,17,15,678.5,91.0,3.5,31.5,413.5,225.69,145.68
2016,6,23,17,30,648.0,86.0,3.3,31.0,361.0,175.73,106.18
2016,6,23,17,45,600.5,81.5,3.15,30.5,308.0,127.01,71.79
2016,6,23,18,0,553.0,77.0,3.0,30.0,255.0,83.16,47.79
2016,6,23,18,15,493.0,68.5,2.75,29.5,205.5,52.68,38.88
2016,6,23,18,30,433.0,60.0,2.5,29.0,156.0,47.12,34.12
2016,6,23,18,45,342.0,49.0,2.3,28.5,111.5,39.11,27.08
2016,6,23,19,0,251.0,38.0,2.1,28.0,67.0,29.3,18.24
2016,6,23,19,15,125.5,19.0,2.2,27.5,33.5,14.76,2.99
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.5,15.0,1.8,22.5,21.0,12.8,0.0
2016,6,24,6,0,139.0,30.0,2.0,23.0,42.0,23.12,11.47
2016,6,24,6,15,240.5,44.5,2.15,23.5,82.0,34.04,22.92
2016,6,24,6,30,342.0,59.0,2.3,24.0,122.0,44.79,32.63
2016,6,24,6,45,433.0,66.0,2.5,24.5,173.0,51.57,38.7
2016,6,24,7,0,524.0,73.0,2.7,25.0,224.0,56.02,42.55
2016,6,24,7,15,572.5,79.5,2.75,25.5,276.0,96.36,55.3
2016,6,24,7,30,621.0,86.0,2.8,26.0,328.0,143.71,84.71
2016,6,24,7,45,675.0,85.5,2.85,26.5,384.0,191.31,119.79
2016,6,24,8,0,729.0,85.0,2.9,27.0,440.0,247.16,164.32
2016,6,24,8,15,527.0,159.5,2.95,27.5,431.5,285.91,203.93
2016,6,24,8,30,325.0,234.0,3.0,28.0,423.0,303.9,224.34
2016,6,24,8,45,579.5,161.0,3.05,28.5,534.5,371.29,272.92
2016,6,24,9,0,834.0,88.0,3.1,29.0,646.0,455.56,335.59
2016,6,24,9,15,656.5,178.5,3.15,29.5,636.5,484.16,358.69
2016,6,24,9,30,479.0,269.0,3.2,30.0,627.0,492.33,364.86
2016,6,24,9,45,394.0,321.0,3.3,30.5,626.5,504.04,372.79
2016,6,24,10,0,309.0,373.0,3.4,31.0,626.0,512.05,377.15
2016,6,24,10,15,376.5,363.0,3.5,31.0,684.5,561.55,413.21
2016,6,24,10,30,444.0,353.0,3.6,31.0,743.0,618.68,454.08
2016,6,24,10,45,678.5,223.5,3.7,31.5,840.5,694.44,510.07
2016,6,24,11,0,913.0,94.0,3.8,32.0,938.0,766.13,561.89
2016,6,24,11,15,617.5,276.5,3.9,32.0,853.0,726.7,529.7
2016,6,24,11,30,322.0,459.0,4.0,32.0,768.0,657.11,475.85
2016,6,24,11,45,376.5,447.5,4.1,32.0,814.0,696.87,504.59
2016,6,24,12,0,431.0,436.0,4.2,32.0,860.0,739.36,534.39
2016,6,24,12,15,403.5,441.0,4.25,32.0,840.0,721.7,521.9
2016,6,24,12,30,376.0,446.0,4.3,32.0,820.0,705.02,510.29
2016,6,24,12,45,389.5,441.0,4.4,32.0,827.0,711.59,515.42
2016,6,24,13,0,403.0,436.0,4.5,32.0,834.0,716.3,519.18
2016,6,24,13,15,369.0,446.0,4.5,31.5,807.5,693.44,503.93
2016,6,24,13,30,335.0,456.0,4.5,31.0,781.0,669.48,487.93
2016,6,24,13,45,257.0,465.5,4.55,31.0,712.0,610.14,445.66
2016,6,24,14,0,179.0,475.0,4.6,31.0,643.0,547.36,400.76
2016,6,24,14,15,508.5,303.0,4.55,31.0,762.0,650.17,480.17
2016,6,24,14,30,838.0,131.0,4.5,31.0,881.0,714.53,530.28
2016,6,24,14,45,827.5,130.5,4.5,31.0,849.0,681.95,506.58
2016,6,24,15,0,817.0,130.0,4.5,31.0,817.0,647.17,481.4
2016,6,24,15,15,490.5,250.0,4.4,30.5,657.0,522.2,388.94
2016,6,24,15,30,164.0,370.0,4.3,30.0,497.0,404.64,301.18
2016,6,24,15,45,159.5,347.5,4.25,30.0,465.0,374.4,279.4
2016,6,24,16,0,155.0,325.0,4.2,30.0,433.0,344.18,257.1
2016,6,24,16,15,142.0,300.0,4.05,29.5,393.5,308.44,230.89
2016,6,24,16,30,129.0,275.0,3.9,29.0,354.0,273.79,205.17
2016,6,24,16,45,236.0,237.0,3.8,29.0,366.0,271.33,200.78
2016,6,24,17,0,343.0,199.0,3.7,29.0,378.0,255.82,184.61
2016,6,24,17,15,333.0,177.0,3.45,28.5,335.0,214.61,151.71
2016,6,24,17,30,323.0,155.0,3.2,28.0,292.0,174.27,119.96
2016,6,24,17,45,301.5,135.5,2.95,28.0,249.5,135.49,91.22
2016,6,24,18,0,280.0,116.0,2.7,28.0,207.0,99.13,67.6
2016,6,24,18,15,247.5,97.0,2.45,27.5,166.5,71.77,55.33
2016,6,24,18,30,215.0,78.0,2.2,27.0,126.0,58.61,44.13
2016,6,24,18,45,163.0,59.5,2.0,26.5,90.0,45.29,32.52
2016,6,24,19,0,111.0,41.0,1.8,26.0,54.0,31.67,20.38
2016,6,24,19,15,55.5,20.5,1.85,25.5,27.0,16.28,4.08
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.0,2.4,23.5,8.0,6.83,0.0
2016,6,25,6,0,0.0,16.0,2.5,24.0,16.0,13.18,3.99
2016,6,25,6,15,0.0,32.5,2.55,24.0,32.5,26.8,16.8
2016,6,25,6,30,0.0,49.0,2.6,24.0,49.0,39.89,28.46
2016,6,25,6,45,0.0,69.0,2.65,24.0,69.0,55.37,42.04
2016,6,25,7,0,0.0,89.0,2.7,24.0,89.0,70.7,55.31
2016,6,25,7,15,3.0,109.0,2.85,24.0,110.0,87.02,65.96
2016,6,25,7,30,6.0,129.0,3.0,24.0,131.0,103.95,79.37
2016,6,25,7,45,34.0,163.0,3.2,24.5,179.5,134.96,102.68
2016,6,25,8,0,62.0,197.0,3.4,25.0,228.0,171.01,129.86
2016,6,25,8,15,123.5,226.5,3.55,25.0,295.5,217.72,164.74
2016,6,25,8,30,185.0,256.0,3.7,25.0,363.0,271.1,205.2
2016,6,25,8,45,205.0,278.5,3.85,25.5,407.5,309.11,234.24
2016,6,25,9,0,225.0,301.0,4.0,26.0,452.0,348.79,264.26
2016,6,25,9,15,233.0,323.5,4.05,26.0,489.0,384.06,291.1
2016,6,25,9,30,241.0,346.0,4.1,26.0,526.0,419.54,317.74
2016,6,25,9,45,244.5,366.5,4.15,26.5,558.5,454.5,342.93
2016,6,25,10,0,248.0,387.0,4.2,27.0,591.0,485.79,365.03
2016,6,25,10,15,356.0,368.0,4.2,27.0,673.5,552.29,414.47
2016,6,25,10,30,464.0,349.0,4.2,27.0,756.0,629.21,470.62
2016,6,25,10,45,339.5,405.0,4.25,27.5,708.0,597.77,445.06
2016,6,25,11,0,215.0,461.0,4.3,28.0,660.0,558.09,413.64
2016,6,25,11,15,254.0,463.5,4.25,28.0,704.0,601.48,444.9
2016,6,25,11,30,293.0,466.0,4.2,28.0,748.0,640.42,472.46
2016,6,25,11,45,178.5,465.0,4.2,28.0,637.5,548.82,405.58
2016,6,25,12,0,64.0,464.0,4.2,28.0,527.0,451.66,333.8
2016,6,25,12,15,32.0,296.0,4.15,28.0,327.5,281.27,209.46
2016,6,25,12,30,0.0,128.0,4.1,28.0,128.0,107.69,77.93
2016,6,25,12,45,0.0,116.5,4.05,28.5,116.5,97.99,70.47
2016,6,25,13,0,0.0,105.0,4.0,29.0,105.0,88.26,62.87
2016,6,25,13,15,4.0,144.0,3.95,29.0,148.5,124.27,90.63
2016,6,25,13,30,8.0,183.0,3.9,29.0,192.0,160.13,118.04
2016,6,25,13,45,4.5,158.0,3.85,29.0,163.0,136.1,99.69
2016,6,25,14,0,1.0,133.0,3.8,29.0,134.0,112.24,81.45
2016,6,25,14,15,9.0,215.5,3.75,28.5,224.0,187.13,139.06
2016,6,25,14,30,17.0,298.0,3.7,28.0,314.0,261.26,195.29
2016,6,25,14,45,12.5,248.5,3.7,28.0,260.0,215.96,161.28
2016,6,25,15,0,8.0,199.0,3.7,28.0,206.0,171.12,127.48
2016,6,25,15,15,4.5,172.0,3.7,28.0,176.5,146.03,108.47
2016,6,25,15,30,1.0,145.0,3.7,28.0,147.0,121.3,89.57
2016,6,25,15,45,10.0,195.0,3.7,28.0,203.0,166.92,125.12
2016,6,25,16,0,19.0,245.0,3.7,28.0,259.0,210.87,159.02
2016,6,25,16,15,10.0,203.5,3.65,27.5,211.0,171.81,129.58
2016,6,25,16,30,1.0,162.0,3.6,27.0,163.0,133.85,100.74
2016,6,25,16,45,0.5,157.0,3.6,27.0,157.5,129.05,97.36
2016,6,25,17,0,0.0,152.0,3.6,27.0,152.0,124.19,93.89
2016,6,25,17,15,0.0,136.5,3.4,26.5,136.5,111.22,84.1
2016,6,25,17,30,0.0,121.0,3.2,26.0,121.0,98.31,74.23
2016,6,25,17,45,0.0,103.0,3.05,26.0,103.0,83.59,62.6
2016,6,25,18,0,0.0,85.0,2.9,26.0,85.0,69.02,50.92
2016,6,25,18,15,0.0,68.0,2.65,25.5,68.0,55.45,41.94
2016,6,25,18,30,0.0,51.0,2.4,25.0,51.0,42.03,30.4
2016,6,25,18,45,0.0,36.5,2.15,25.0,36.5,30.17,19.98
2016,6,25,19,0,0.0,22.0,1.9,25.0,22.0,18.14,9.34
2016,6,25,19,15,0.0,11.0,1.95,24.5,11.0,9.05,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,24.0,14.0,1.2,22.5,16.0,11.95,0.0
2016,6,26,6,0,48.0,28.0,1.3,23.0,32.0,22.26,10.54
2016,6,26,6,15,107.5,47.5,1.45,23.0,65.0,36.32,24.86
2016,6,26,6,30,167.0,67.0,1.6,23.0,98.0,50.52,37.65
2016,6,26,6,45,230.0,81.5,1.8,23.5,139.0,61.14,47.06
2016,6,26,7,0,293.0,96.0,2.0,24.0,180.0,69.24,54.05
2016,6,26,7,15,234.5,125.0,2.05,24.0,201.0,107.44,75.34
2016,6,26,7,30,176.0,154.0,2.1,24.0,222.0,139.6,100.82
2016,6,26,7,45,277.0,164.0,2.2,24.5,290.0,178.03,126.59
2016,6,26,8,0,378.0,174.0,2.3,25.0,358.0,229.06,163.69
2016,6,26,8,15,326.5,208.5,2.35,25.5,380.5,263.73,193.67
2016,6,26,8,30,275.0,243.0,2.4,26.0,403.0,293.36,218.67
2016,6,26,8,45,525.5,175.0,2.45,26.5,514.0,358.24,265.31
2016,6,26,9,0,776.0,107.0,2.5,27.0,625.0,444.83,329.68
2016,6,26,9,15,426.5,222.0,2.55,27.5,510.0,403.98,302.32
2016,6,26,9,30,77.0,337.0,2.6,28.0,395.0,321.0,240.26
2016,6,26,9,45,149.5,364.5,2.7,28.5,484.0,394.32,294.23
2016,6,26,10,0,222.0,392.0,2.8,29.0,573.0,469.85,348.41
2016,6,26,10,15,199.0,413.0,2.85,29.5,580.5,482.49,356.0
2016,6,26,10,30,176.0,434.0,2.9,30.0,588.0,492.88,362.06
2016,6,26,10,45,520.5,276.0,3.0,30.5,753.0,625.02,460.33
2016,6,26,11,0,865.0,118.0,3.1,31.0,918.0,751.3,551.68
2016,6,26,11,15,643.0,265.5,3.15,31.0,868.0,737.5,536.85
2016,6,26,11,30,421.0,413.0,3.2,31.0,818.0,700.11,506.6
2016,6,26,11,45,443.5,423.0,3.25,31.0,854.5,733.7,529.77
2016,6,26,12,0,466.0,433.0,3.3,31.0,891.0,765.82,551.37
2016,6,26,12,15,659.5,287.0,3.3,31.0,939.0,803.69,581.66
2016,6,26,12,30,853.0,141.0,3.3,31.0,987.0,824.04,598.36
2016,6,26,12,45,617.5,291.0,3.35,31.5,902.5,774.5,560.38
2016,6,26,13,0,382.0,441.0,3.4,32.0,818.0,704.11,506.7
2016,6,26,13,15,612.5,291.5,3.4,32.0,889.0,763.17,552.59
2016,6,26,13,30,843.0,142.0,3.4,32.0,960.0,797.81,579.85
2016,6,26,13,45,837.5,142.0,3.4,32.0,942.0,780.97,568.72
2016,6,26,14,0,832.0,142.0,3.4,32.0,924.0,761.12,555.94
2016,6,26,14,15,826.0,140.5,3.35,32.0,899.0,736.79,539.13
2016,6,26,14,30,820.0,139.0,3.3,32.0,874.0,709.68,520.22
2016,6,26,14,45,812.0,137.0,3.3,32.0,842.5,682.96,501.36
2016,6,26,15,0,804.0,135.0,3.3,32.0,811.0,648.3,476.8
2016,6,26,15,15,793.0,132.5,3.25,31.5,773.5,609.25,449.46
2016,6,26,15,30,782.0,130.0,3.2,31.0,736.0,568.51,420.23
2016,6,26,15,45,630.5,187.5,3.15,31.0,657.5,502.67,370.91
2016,6,26,16,0,479.0,245.0,3.1,31.0,579.0,443.23,326.42
2016,6,26,16,15,442.0,238.5,2.95,30.5,530.0,395.93,291.2
2016,6,26,16,30,405.0,232.0,2.8,30.0,481.0,351.05,257.22
2016,6,26,16,45,539.0,169.0,2.7,30.0,469.5,321.69,230.58
2016,6,26,17,0,673.0,106.0,2.6,30.0,458.0,278.68,191.08
2016,6,26,17,15,641.5,100.5,2.3,29.5,406.5,227.49,149.34
2016,6,26,17,30,610.0,95.0,2.0,29.0,355.0,178.85,110.82
2016,6,26,17,45,567.0,88.5,1.7,28.5,303.5,130.97,76.49
2016,6,26,18,0,524.0,82.0,1.4,28.0,252.0,87.54,51.67
2016,6,26,18,15,463.0,73.0,1.3,27.5,202.5,56.0,42.02
2016,6,26,18,30,402.0,64.0,1.2,27.0,153.0,48.41,35.54
2016,6,26,18,45,313.5,52.0,1.15,27.0,109.5,39.63,27.73
2016,6,26,19,0,225.0,40.0,1.1,27.0,66.0,30.71,19.52
2016,6,26,19,15,112.5,20.0,1.1,26.5,33.0,15.49,3.72
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,85.5,13.5,1.4,22.5,20.0,11.52,0.0
2016,6,27,6,0,171.0,27.0,1.6,23.0,40.0,20.93,9.4
2016,6,27,6,15,273.5,39.5,1.65,23.5,80.5,30.46,19.87
2016,6,27,6,30,376.0,52.0,1.7,24.0,121.0,41.47,29.79
2016,6,27,6,45,458.0,59.0,1.75,24.5,170.5,46.09,34.01
2016,6,27,7,0,540.0,66.0,1.8,25.0,220.0,50.74,38.04
2016,6,27,7,15,587.0,72.5,1.75,25.5,271.5,90.7,50.58
2016,6,27,7,30,634.0,79.0,1.7,26.0,323.0,138.62,80.05
2016,6,27,7,45,563.0,113.5,1.7,26.5,355.0,193.02,125.36
2016,6,27,8,0,492.0,148.0,1.7,27.0,387.0,235.78,163.13
2016,6,27,8,15,522.0,156.5,1.7,27.5,436.0,281.39,199.6
2016,6,27,8,30,552.0,165.0,1.7,28.0,485.0,329.29,237.62
2016,6,27,8,45,512.0,198.5,1.75,29.0,516.0,371.73,271.37
2016,6,27,9,0,472.0,232.0,1.8,30.0,547.0,409.16,299.86
2016,6,27,9,15,651.5,166.0,1.8,30.0,633.5,470.76,345.57
2016,6,27,9,30,831.0,100.0,1.8,30.0,720.0,540.9,397.53
2016,6,27,9,45,842.0,102.0,1.8,30.5,760.0,584.04,428.37
2016,6,27,10,0,853.0,104.0,1.8,31.0,800.0,625.51,457.27
2016,6,27,10,15,860.5,105.5,1.8,31.5,834.0,662.37,482.23
2016,6,27,10,30,868.0,107.0,1.8,32.0,868.0,696.87,504.97
2016,6,27,10,45,874.0,108.0,1.8,32.5,895.0,727.34,524.49
2016,6,27,11,0,880.0,109.0,1.8,33.0,922.0,755.01,541.35
2016,6,27,11,15,884.0,110.0,1.8,33.0,942.5,778.21,555.7
2016,6,27,11,30,888.0,111.0,1.8,33.0,963.0,798.25,568.01
2016,6,27,11,45,883.5,116.5,1.8,33.5,974.5,812.01,575.15
2016,6,27,12,0,879.0,122.0,1.8,34.0,986.0,822.16,580.07
2016,6,27,12,15,879.5,122.5,1.8,34.0,991.0,828.87,584.07
2016,6,27,12,30,880.0,123.0,1.8,34.0,996.0,832.41,586.18
2016,6,27,12,45,879.0,123.0,1.8,34.5,993.5,831.33,584.26
2016,6,27,13,0,878.0,123.0,1.8,35.0,991.0,827.23,580.58
2016,6,27,13,15,876.0,122.5,1.85,35.0,980.5,818.74,575.86
2016,6,27,13,30,874.0,122.0,1.9,35.0,970.0,806.97,569.13
2016,6,27,13,45,869.0,121.5,1.95,35.0,951.5,789.56,558.84
2016,6,27,14,0,864.0,121.0,2.0,35.0,933.0,769.01,546.54
2016,6,27,14,15,858.5,120.0,2.0,35.0,908.0,744.65,531.27
2016,6,27,14,30,853.0,119.0,2.0,35.0,883.0,717.4,513.16
2016,6,27,14,45,830.5,126.0,2.0,35.0,848.0,682.53,489.46
2016,6,27,15,0,808.0,133.0,2.0,35.0,813.0,649.96,466.84
2016,6,27,15,15,797.5,130.5,2.0,35.0,775.5,611.08,439.8
2016,6,27,15,30,787.0,128.0,2.0,35.0,738.0,570.47,410.95
2016,6,27,15,45,772.5,125.5,2.05,35.0,695.5,526.23,379.03
2016,6,27,16,0,758.0,123.0,2.1,35.0,653.0,481.06,345.55
2016,6,27,16,15,740.0,119.0,2.1,34.5,606.0,432.41,309.17
2016,6,27,16,30,722.0,115.0,2.1,34.0,559.0,383.71,271.63
2016,6,27,16,45,698.5,110.5,2.15,34.0,509.0,330.12,229.21
2016,6,27,17,0,675.0,106.0,2.2,34.0,459.0,280.05,188.69
2016,6,27,17,15,523.0,126.5,2.1,33.5,382.0,222.92,147.65
2016,6,27,17,30,371.0,147.0,2.0,33.0,305.0,177.56,117.77
2016,6,27,17,45,349.5,128.5,1.9,32.5,261.0,136.06,87.77
2016,6,27,18,0,328.0,110.0,1.8,32.0,217.0,96.9,63.02
2016,6,27,18,15,291.5,93.0,1.65,31.0,174.5,67.37,50.82
2016,6,27,18,30,255.0,76.0,1.5,30.0,132.0,57.54,42.66
2016,6,27,18,45,200.5,58.0,1.35,29.0,95.0,44.46,31.48
2016,6,27,19,0,146.0,40.0,1.2,28.0,58.0,31.1,19.75
2016,6,27,19,15,73.0,20.0,1.2,27.5,29.0,15.95,4.01
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,50.5,13.5,2.05,23.5,17.5,11.52,0.0
2016,6,28,6,0,101.0,27.0,2.4,24.0,35.0,21.2,9.33
2016,6,28,6,15,182.5,45.5,2.45,24.5,73.0,34.6,23.18
2016,6,28,6,30,264.0,64.0,2.5,25.0,111.0,48.07,35.21
2016,6,28,6,45,330.5,78.0,2.6,26.0,157.5,57.85,43.76
2016,6,28,7,0,397.0,92.0,2.7,27.0,204.0,67.36,51.78
2016,6,28,7,15,446.0,102.5,2.5,27.5,254.0,102.92,64.36
2016,6,28,7,30,495.0,113.0,2.3,28.0,304.0,146.37,91.39
2016,6,28,7,45,533.0,121.5,2.1,29.0,355.0,191.47,124.24
2016,6,28,8,0,571.0,130.0,1.9,30.0,406.0,242.63,163.74
2016,6,28,8,15,599.5,136.5,1.7,30.5,456.0,290.3,201.71
2016,6,28,8,30,628.0,143.0,1.5,31.0,506.0,340.01,240.78
2016,6,28,8,45,650.0,148.5,1.35,31.5,554.0,388.05,277.87
2016,6,28,9,0,672.0,154.0,1.2,32.0,602.0,436.84,314.25
2016,6,28,9,15,689.5,158.5,1.2,32.0,646.0,483.03,348.89
2016,6,28,9,30,707.0,163.0,1.2,32.0,690.0,528.97,382.43
2016,6,28,9,45,718.0,168.0,1.25,32.5,729.0,571.06,411.95
2016,6,28,10,0,729.0,173.0,1.3,33.0,768.0,611.85,439.81
2016,6,28,10,15,403.5,292.5,1.4,33.0,624.5,526.21,379.22
2016,6,28,10,30,78.0,412.0,1.5,33.0,481.0,402.51,289.62
2016,6,28,10,45,85.5,418.5,1.65,33.5,496.0,417.16,300.17
2016,6,28,11,0,93.0,425.0,1.8,34.0,511.0,431.8,309.93
2016,6,28,11,15,207.5,441.5,1.9,34.0,639.0,542.96,388.19
2016,6,28,11,30,322.0,458.0,2.0,34.0,767.0,657.11,465.82
2016,6,28,11,45,281.0,476.0,2.1,34.0,748.5,645.65,456.91
2016,6,28,12,0,240.0,494.0,2.2,34.0,730.0,626.79,443.97
2016,6,28,12,15,276.5,488.0,2.25,34.0,761.5,658.97,466.29
2016,6,28,12,30,313.0,482.0,2.3,34.0,793.0,685.18,484.31
2016,6,28,12,45,376.5,462.0,2.4,34.0,835.0,720.25,509.02
2016,6,28,13,0,440.0,442.0,2.5,34.0,877.0,756.16,534.02
2016,6,28,13,15,228.5,375.5,2.55,33.5,601.5,521.02,375.22
2016,6,28,13,30,17.0,309.0,2.6,33.0,326.0,273.67,198.24
2016,6,28,13,45,8.5,198.0,2.7,33.0,206.5,172.9,125.22
2016,6,28,14,0,0.0,87.0,2.8,33.0,87.0,72.91,50.2
2016,6,28,14,15,0.0,91.0,2.9,32.5,91.0,76.2,52.96
2016,6,28,14,30,0.0,95.0,3.0,32.0,95.0,79.49,55.66
2016,6,28,14,45,10.5,198.0,3.1,32.0,207.0,172.58,126.48
2016,6,28,15,0,21.0,301.0,3.2,32.0,319.0,264.29,194.76
2016,6,28,15,15,32.0,312.5,3.25,31.5,338.5,282.34,208.68
2016,6,28,15,30,43.0,324.0,3.3,31.0,358.0,295.36,219.09
2016,6,28,15,45,70.5,321.0,3.35,31.0,372.5,303.85,225.83
2016,6,28,16,0,98.0,318.0,3.4,31.0,387.0,309.45,230.18
2016,6,28,16,15,88.5,292.5,3.35,30.5,351.0,278.07,207.4
2016,6,28,16,30,79.0,267.0,3.3,30.0,315.0,247.59,185.11
2016,6,28,16,45,61.5,236.5,3.25,30.0,272.0,211.63,158.23
2016,6,28,17,0,44.0,206.0,3.2,30.0,229.0,177.77,132.85
2016,6,28,17,15,37.0,182.0,3.0,29.5,200.0,153.3,114.55
2016,6,28,17,30,30.0,158.0,2.8,29.0,171.0,129.84,96.9
2016,6,28,17,45,25.0,136.5,2.6,28.5,146.5,109.42,81.46
2016,6,28,18,0,20.0,115.0,2.4,28.0,122.0,91.64,68.09
2016,6,28,18,15,11.0,94.5,2.15,27.5,98.0,74.2,57.38
2016,6,28,18,30,2.0,74.0,1.9,27.0,74.0,58.55,44.08
2016,6,28,18,45,1.0,53.0,1.7,26.5,53.0,42.49,30.19
2016,6,28,19,0,0.0,32.0,1.5,26.0,32.0,26.24,15.95
2016,6,28,19,15,0.0,16.0,1.35,25.5,16.0,13.19,2.43
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,75.5,13.0,2.05,23.5,19.0,11.1,0.0
2016,6,29,6,0,151.0,26.0,2.3,24.0,38.0,20.13,8.36
2016,6,29,6,15,248.0,40.0,2.3,24.0,77.0,30.75,20.01
2016,6,29,6,30,345.0,54.0,2.3,24.0,116.0,41.19,29.52
2016,6,29,6,45,419.0,63.5,2.35,24.5,164.0,49.6,37.0
2016,6,29,7,0,493.0,73.0,2.4,25.0,212.0,55.95,42.49
2016,6,29,7,15,541.5,80.5,2.4,25.5,263.5,93.67,54.59
2016,6,29,7,30,590.0,88.0,2.4,26.0,315.0,140.0,83.15
2016,6,29,7,45,628.5,93.0,2.4,26.5,367.5,187.56,118.6
2016,6,29,8,0,667.0,98.0,2.4,27.0,420.0,238.67,159.6
2016,6,29,8,15,693.0,102.5,2.4,27.5,471.0,288.99,201.31
2016,6,29,8,30,719.0,107.0,2.4,28.0,522.0,343.61,245.99
2016,6,29,8,45,473.5,203.0,2.4,28.5,486.5,360.0,264.78
2016,6,29,9,0,228.0,299.0,2.4,29.0,451.0,348.49,259.22
2016,6,29,9,15,509.0,210.0,2.45,29.0,580.5,434.67,322.99
2016,6,29,9,30,790.0,121.0,2.5,29.0,710.0,537.92,399.39
2016,6,29,9,45,549.0,246.5,2.55,29.5,666.5,537.22,397.38
2016,6,29,10,0,308.0,372.0,2.6,30.0,623.0,510.94,375.97
2016,6,29,10,15,570.5,251.0,2.65,30.0,741.0,602.14,444.19
2016,6,29,10,30,833.0,130.0,2.7,30.0,859.0,692.62,510.91
2016,6,29,10,45,840.0,131.5,2.75,30.5,887.0,723.23,530.96
2016,6,29,11,0,847.0,133.0,2.8,31.0,915.0,751.2,549.22
2016,6,29,11,15,851.5,134.0,2.85,31.0,935.5,774.04,564.39
2016,6,29,11,30,856.0,135.0,2.9,31.0,956.0,793.84,577.27
2016,6,29,11,45,865.0,131.0,2.95,31.5,971.0,810.06,586.64
2016,6,29,12,0,874.0,127.0,3.0,32.0,986.0,823.23,594.04
2016,6,29,12,15,875.0,127.5,3.0,32.0,991.5,830.39,598.47
2016,6,29,12,30,876.0,128.0,3.0,32.0,997.0,834.4,600.97
2016,6,29,12,45,875.0,128.0,3.05,32.5,994.5,833.4,599.35
2016,6,29,13,0,874.0,128.0,3.1,33.0,992.0,829.41,595.91
2016,6,29,13,15,871.5,127.5,3.1,33.0,981.5,820.64,590.36
2016,6,29,13,30,869.0,127.0,3.1,33.0,971.0,808.62,582.79
2016,6,29,13,45,566.5,294.5,3.1,33.0,840.5,713.8,514.87
2016,6,29,14,0,264.0,462.0,3.1,33.0,710.0,607.83,437.02
2016,6,29,14,15,555.5,293.5,3.1,33.0,797.5,679.8,492.9
2016,6,29,14,30,847.0,125.0,3.1,33.0,885.0,719.91,525.14
2016,6,29,14,45,819.5,135.0,3.1,33.0,848.5,684.22,499.7
2016,6,29,15,0,792.0,145.0,3.1,33.0,812.0,651.95,476.58
2016,6,29,15,15,780.5,142.5,3.15,32.5,774.5,613.04,449.9
2016,6,29,15,30,769.0,140.0,3.2,32.0,737.0,572.49,421.33
2016,6,29,15,45,754.0,137.0,3.25,32.0,694.0,528.27,388.49
2016,6,29,16,0,739.0,134.0,3.3,32.0,651.0,483.2,354.2
2016,6,29,16,15,410.5,201.0,3.3,31.5,484.5,353.95,260.32
2016,6,29,16,30,82.0,268.0,3.3,31.0,318.0,249.71,185.75
2016,6,29,16,45,366.0,192.0,3.35,31.0,387.5,283.87,206.01
2016,6,29,17,0,650.0,116.0,3.4,31.0,457.0,283.03,195.13
2016,6,29,17,15,618.0,110.0,3.2,30.5,405.5,232.38,153.93
2016,6,29,17,30,586.0,104.0,3.0,30.0,354.0,184.37,115.99
2016,6,29,17,45,542.5,96.5,2.85,30.0,302.5,136.78,81.53
2016,6,29,18,0,499.0,89.0,2.7,30.0,251.0,93.77,56.24
2016,6,29,18,15,440.5,78.5,2.4,29.0,202.0,58.4,43.77
2016,6,29,18,30,382.0,68.0,2.1,28.0,153.0,51.14,37.68
2016,6,29,18,45,303.0,54.5,1.85,27.5,110.0,41.4,29.14
2016,6,29,19,0,224.0,41.0,1.6,27.0,67.0,31.45,20.13
2016,6,29,19,15,112.0,20.5,1.55,26.5,33.5,15.87,4.04
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,66.5,13.5,1.2,23.5,18.0,11.52,0.0
2016,6,30,6,0,133.0,27.0,1.4,24.0,36.0,20.86,8.63
2016,6,30,6,15,227.5,42.0,1.45,24.5,75.0,32.17,21.13
2016,6,30,6,30,322.0,57.0,1.5,25.0,114.0,43.28,31.15
2016,6,30,6,45,397.0,67.0,1.6,26.0,162.0,50.47,37.49
2016,6,30,7,0,472.0,77.0,1.7,27.0,210.0,59.05,44.74
2016,6,30,7,15,521.0,85.5,1.8,27.5,261.0,96.21,56.84
2016,6,30,7,30,570.0,94.0,1.9,28.0,312.0,142.25,85.02
2016,6,30,7,45,608.0,99.5,2.0,28.5,364.5,189.04,119.51
2016,6,30,8,0,646.0,105.0,2.1,29.0,417.0,239.38,159.42
2016,6,30,8,15,404.5,179.5,2.15,29.0,382.5,265.05,189.68
2016,6,30,8,30,163.0,254.0,2.2,29.0,348.0,261.86,194.43
2016,6,30,8,45,449.5,190.0,2.25,29.5,481.5,340.11,249.58
2016,6,30,9,0,736.0,126.0,2.3,30.0,615.0,443.23,324.45
2016,6,30,9,15,752.0,129.5,2.3,30.0,660.0,490.24,360.71
2016,6,30,9,30,768.0,133.0,2.3,30.0,705.0,536.71,395.88
2016,6,30,9,45,543.5,250.5,2.35,30.5,666.5,537.51,395.34
2016,6,30,10,0,319.0,368.0,2.4,31.0,628.0,514.63,376.66
2016,6,30,10,15,216.5,397.5,2.45,31.0,577.5,481.68,352.59
2016,6,30,10,30,114.0,427.0,2.5,31.0,527.0,445.05,325.15
2016,6,30,10,45,108.0,440.0,2.55,31.5,537.0,451.72,329.08
2016,6,30,11,0,102.0,453.0,2.6,32.0,547.0,462.6,335.69
2016,6,30,11,15,470.0,301.0,2.6,32.0,750.0,636.99,463.88
2016,6,30,11,30,838.0,149.0,2.6,32.0,953.0,791.43,572.7
2016,6,30,11,45,484.5,324.0,2.65,32.5,790.5,686.38,494.12
2016,6,30,12,0,131.0,499.0,2.7,33.0,628.0,543.22,388.61
2016,6,30,12,15,280.5,472.0,2.75,33.0,750.0,649.52,464.85
2016,6,30,12,30,430.0,445.0,2.8,33.0,872.0,753.75,536.51
2016,6,30,12,45,356.0,466.0,2.85,33.5,819.0,707.81,503.2
2016,6,30,13,0,282.0,487.0,2.9,34.0,766.0,663.24,471.51
2016,6,30,13,15,283.5,481.5,2.95,34.0,759.0,656.88,467.87
2016,6,30,13,30,285.0,476.0,3.0,34.0,752.0,649.08,463.03
2016,6,30,13,45,561.5,310.5,3.05,34.0,842.0,725.92,521.27
2016,6,30,14,0,838.0,145.0,3.1,34.0,932.0,771.35,557.26
2016,6,30,14,15,832.0,143.5,3.15,34.0,907.0,746.99,540.77
2016,6,30,14,30,826.0,142.0,3.2,34.0,882.0,719.82,522.49
2016,6,30,14,45,826.0,134.5,3.3,34.0,852.5,689.22,501.89
2016,6,30,15,0,826.0,127.0,3.4,34.0,823.0,655.65,478.78
2016,6,30,15,15,816.0,125.0,3.45,34.0,785.5,620.43,453.61
2016,6,30,15,30,806.0,123.0,3.5,34.0,748.0,579.84,424.15
2016,6,30,15,45,533.5,219.0,3.55,34.0,622.5,478.08,349.67
2016,6,30,16,0,261.0,315.0,3.6,34.0,497.0,392.48,287.15
2016,6,30,16,15,503.0,212.0,3.6,33.5,532.5,404.12,294.51
2016,6,30,16,30,745.0,109.0,3.6,33.0,568.0,390.22,279.66
2016,6,30,16,45,723.0,105.0,3.65,32.5,518.0,339.17,238.59
2016,6,30,17,0,701.0,101.0,3.7,32.0,468.0,285.85,195.17
2016,6,30,17,15,670.5,95.5,3.6,31.5,416.0,233.24,152.32
2016,6,30,17,30,640.0,90.0,3.5,31.0,364.0,183.02,112.39
2016,6,30,17,45,599.5,83.5,3.4,31.0,311.5,133.52,76.31
2016,6,30,18,0,559.0,77.0,3.3,31.0,259.0,88.12,49.67
2016,6,30,18,15,501.0,69.0,3.0,30.0,209.0,53.07,39.12
2016,6,30,18,30,443.0,61.0,2.7,29.0,159.0,47.94,34.83
2016,6,30,18,45,358.5,49.5,2.4,28.5,114.5,39.56,27.47
2016,6,30,19,0,274.0,38.0,2.1,28.0,70.0,29.38,18.34
2016,6,30,19,15,137.0,19.0,2.05,27.5,35.0,14.78,3.33
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,82.0,13.0,1.4,23.5,19.0,11.1,0.0
2016,7,1,6,0,164.0,26.0,1.6,24.0,38.0,20.17,7.89
2016,7,1,6,15,266.0,39.5,1.6,24.5,78.0,30.45,19.68
2016,7,1,6,30,368.0,53.0,1.6,25.0,118.0,42.47,30.45
2016,7,1,6,45,441.0,62.5,1.65,25.5,167.0,49.01,36.33
2016,7,1,7,0,514.0,72.0,1.7,26.0,216.0,55.42,41.85
2016,7,1,7,15,563.0,79.5,1.75,26.5,268.5,93.81,53.95
2016,7,1,7,30,612.0,87.0,1.8,27.0,321.0,141.48,83.03
2016,7,1,7,45,648.5,92.5,1.9,28.0,374.5,190.39,119.11
2016,7,1,8,0,685.0,98.0,2.0,29.0,428.0,242.62,160.46
2016,7,1,8,15,711.0,102.5,2.05,29.5,480.0,294.0,202.64
2016,7,1,8,30,737.0,107.0,2.1,30.0,532.0,349.65,247.73
2016,7,1,8,45,757.5,110.5,2.15,30.5,581.0,400.41,288.45
2016,7,1,9,0,778.0,114.0,2.2,31.0,630.0,451.54,328.37
2016,7,1,9,15,793.0,117.0,2.2,31.0,675.5,499.6,365.57
2016,7,1,9,30,808.0,120.0,2.2,31.0,721.0,546.93,401.25
2016,7,1,9,45,821.0,122.0,2.25,31.5,761.5,591.23,433.2
2016,7,1,10,0,834.0,124.0,2.3,32.0,802.0,631.33,461.45
2016,7,1,10,15,842.5,126.0,2.35,32.0,836.5,668.79,488.12
2016,7,1,10,30,851.0,128.0,2.4,32.0,871.0,703.99,512.78
2016,7,1,10,45,859.0,128.5,2.45,32.5,899.5,735.15,533.26
2016,7,1,11,0,867.0,129.0,2.5,33.0,928.0,763.66,551.61
2016,7,1,11,15,871.0,130.0,2.55,33.0,949.0,786.7,566.46
2016,7,1,11,30,875.0,131.0,2.6,33.0,970.0,806.62,579.21
