Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,45,871.5,136.0,2.65,33.5,981.5,820.54,586.91
2016,7,1,12,0,868.0,141.0,2.7,34.0,993.0,830.93,592.39
2016,7,1,12,15,586.5,312.0,2.75,34.0,889.0,766.99,546.1
2016,7,1,12,30,305.0,483.0,2.8,34.0,785.0,680.87,482.92
2016,7,1,12,45,587.0,311.5,2.9,34.5,892.0,769.09,548.2
2016,7,1,13,0,869.0,140.0,3.0,35.0,999.0,836.56,595.61
2016,7,1,13,15,866.5,139.5,3.05,35.0,988.5,827.96,590.0
2016,7,1,13,30,864.0,139.0,3.1,35.0,978.0,816.13,582.9
2016,7,1,13,45,860.0,138.0,3.2,35.0,959.5,799.46,572.94
2016,7,1,14,0,856.0,137.0,3.3,35.0,941.0,779.63,560.9
2016,7,1,14,15,850.0,135.5,3.35,35.0,916.0,754.84,544.92
2016,7,1,14,30,844.0,134.0,3.4,35.0,891.0,727.18,526.35
2016,7,1,14,45,835.5,132.0,3.5,35.0,859.0,694.69,504.35
2016,7,1,15,0,827.0,130.0,3.6,35.0,827.0,659.81,480.26
2016,7,1,15,15,816.5,127.5,3.65,34.5,789.0,624.02,455.71
2016,7,1,15,30,806.0,125.0,3.7,34.0,751.0,582.68,426.63
2016,7,1,15,45,561.5,213.5,3.75,34.0,637.5,491.69,359.75
2016,7,1,16,0,317.0,302.0,3.8,34.0,524.0,409.94,299.91
2016,7,1,16,15,529.0,207.5,3.8,33.5,546.5,412.7,300.78
2016,7,1,16,30,741.0,113.0,3.8,33.0,569.0,393.12,282.1
2016,7,1,16,45,716.0,109.0,3.85,33.0,518.0,338.44,237.97
2016,7,1,17,0,691.0,105.0,3.9,33.0,467.0,287.31,195.96
2016,7,1,17,15,659.5,99.5,3.75,32.5,415.0,234.93,153.5
2016,7,1,17,30,628.0,94.0,3.6,32.0,363.0,185.06,114.05
2016,7,1,17,45,585.0,87.5,3.5,31.5,310.5,135.86,78.52
2016,7,1,18,0,542.0,81.0,3.4,31.0,258.0,91.08,52.26
2016,7,1,18,15,482.5,72.0,3.15,30.0,208.0,55.32,41.01
2016,7,1,18,30,423.0,63.0,2.9,29.0,158.0,49.48,36.12
2016,7,1,18,45,336.5,51.0,2.65,28.5,113.5,39.0,27.01
2016,7,1,19,0,250.0,39.0,2.4,28.0,69.0,30.04,18.88
2016,7,1,19,15,125.0,19.5,2.45,27.5,34.5,15.13,3.52
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,35.0,13.5,2.65,23.5,16.0,11.52,0.0
2016,7,2,6,0,70.0,27.0,2.9,24.0,32.0,21.07,8.15
2016,7,2,6,15,158.5,46.0,3.1,24.5,70.0,35.37,23.69
2016,7,2,6,30,247.0,65.0,3.3,25.0,108.0,48.78,35.75
2016,7,2,6,45,328.5,77.0,3.5,25.5,155.5,57.2,43.27
2016,7,2,7,0,410.0,89.0,3.7,26.0,203.0,65.46,50.39
2016,7,2,7,15,463.0,98.5,3.75,26.5,254.0,100.4,62.38
2016,7,2,7,30,516.0,108.0,3.8,27.0,305.0,144.53,89.67
2016,7,2,7,45,564.5,112.5,3.9,27.5,358.0,191.74,124.35
2016,7,2,8,0,613.0,117.0,4.0,28.0,411.0,241.41,163.55
2016,7,2,8,15,642.0,122.5,4.05,28.5,462.5,290.74,204.17
2016,7,2,8,30,671.0,128.0,4.1,29.0,514.0,342.09,246.25
2016,7,2,8,45,699.0,130.0,4.15,30.0,563.5,391.78,285.93
2016,7,2,9,0,727.0,132.0,4.2,31.0,613.0,442.69,325.48
2016,7,2,9,15,744.0,135.5,4.25,31.5,658.0,491.75,363.3
2016,7,2,9,30,761.0,139.0,4.3,32.0,703.0,538.52,398.46
2016,7,2,9,45,778.0,139.5,4.35,32.5,744.5,581.98,430.4
2016,7,2,10,0,795.0,140.0,4.4,33.0,786.0,624.44,460.82
2016,7,2,10,15,804.5,142.0,4.4,33.0,820.5,662.02,487.95
2016,7,2,10,30,814.0,144.0,4.4,33.0,855.0,697.55,513.17
2016,7,2,10,45,824.5,143.5,4.45,33.5,883.5,723.15,530.45
2016,7,2,11,0,835.0,143.0,4.5,34.0,912.0,751.83,549.41
2016,7,2,11,15,840.0,144.0,4.5,34.0,933.0,774.91,564.92
2016,7,2,11,30,845.0,145.0,4.5,34.0,954.0,795.01,577.89
2016,7,2,11,45,848.5,145.0,4.55,34.5,968.0,810.02,586.46
2016,7,2,12,0,852.0,145.0,4.6,35.0,982.0,821.87,592.97
2016,7,2,12,15,853.5,145.5,4.6,35.0,987.5,829.33,597.68
2016,7,2,12,30,855.0,146.0,4.6,35.0,993.0,833.74,600.48
2016,7,2,12,45,855.0,145.5,4.65,35.5,991.0,833.28,599.1
2016,7,2,13,0,855.0,145.0,4.7,36.0,989.0,829.95,595.93
2016,7,2,13,15,852.5,144.5,4.7,36.0,979.0,821.51,590.54
2016,7,2,13,30,850.0,144.0,4.7,36.0,969.0,809.9,583.15
2016,7,2,13,45,846.5,142.5,4.75,36.0,951.5,793.5,572.79
2016,7,2,14,0,843.0,141.0,4.8,36.0,934.0,773.96,560.48
2016,7,2,14,15,837.0,139.5,4.8,36.0,909.0,749.49,544.13
2016,7,2,14,30,831.0,138.0,4.8,36.0,884.0,722.21,525.34
2016,7,2,14,45,821.5,137.0,4.85,36.0,852.0,690.26,503.24
2016,7,2,15,0,812.0,136.0,4.9,36.0,820.0,660.21,481.95
2016,7,2,15,15,801.0,133.5,4.9,35.5,782.0,620.89,454.68
2016,7,2,15,30,790.0,131.0,4.9,35.0,744.0,579.84,425.49
2016,7,2,15,45,773.0,129.5,4.9,35.0,700.5,534.97,391.93
2016,7,2,16,0,756.0,128.0,4.9,35.0,657.0,489.35,357.05
2016,7,2,16,15,737.0,124.0,4.85,34.5,609.5,440.24,319.43
2016,7,2,16,30,718.0,120.0,4.8,34.0,562.0,388.8,279.1
2016,7,2,16,45,688.5,117.0,4.75,34.0,511.0,336.87,237.14
2016,7,2,17,0,659.0,114.0,4.7,34.0,460.0,286.64,196.04
2016,7,2,17,15,625.5,108.5,4.5,33.5,408.0,235.42,154.75
2016,7,2,17,30,592.0,103.0,4.3,33.0,356.0,186.99,116.68
2016,7,2,17,45,544.0,96.0,4.15,32.5,303.5,138.75,82.09
2016,7,2,18,0,496.0,89.0,4.0,32.0,251.0,95.6,56.69
2016,7,2,18,15,433.0,79.5,3.75,31.0,201.5,59.04,43.93
2016,7,2,18,30,370.0,70.0,3.5,30.0,152.0,52.5,38.48
2016,7,2,18,45,279.0,56.5,3.3,29.5,108.5,42.75,29.98
2016,7,2,19,0,188.0,43.0,3.1,29.0,65.0,32.82,21.03
2016,7,2,19,15,94.0,21.5,3.15,28.5,32.5,16.6,4.33
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.0,4.75,24.0,8.0,6.83,0.0
2016,7,3,6,0,0.0,16.0,4.9,24.0,16.0,13.19,2.76
2016,7,3,6,15,0.0,34.5,5.1,24.5,34.5,28.1,17.64
2016,7,3,6,30,0.0,53.0,5.3,25.0,53.0,42.54,30.45
2016,7,3,6,45,8.0,74.5,5.5,25.5,77.0,58.99,44.79
2016,7,3,7,0,16.0,96.0,5.7,26.0,101.0,75.32,58.78
2016,7,3,7,15,18.0,115.5,5.75,26.5,122.0,92.23,69.14
2016,7,3,7,30,20.0,135.0,5.8,27.0,143.0,109.76,82.66
2016,7,3,7,45,24.0,156.0,5.9,27.5,167.0,129.09,97.47
2016,7,3,8,0,28.0,177.0,6.0,28.0,191.0,148.2,112.02
2016,7,3,8,15,109.0,214.0,6.0,28.5,275.5,204.13,153.06
2016,7,3,8,30,190.0,251.0,6.0,29.0,360.0,268.97,201.37
2016,7,3,8,45,234.0,269.5,6.05,30.0,416.5,313.7,234.66
2016,7,3,9,0,278.0,288.0,6.1,31.0,473.0,364.83,272.5
2016,7,3,9,15,222.0,319.5,6.05,31.0,473.5,375.9,281.37
2016,7,3,9,30,166.0,351.0,6.0,31.0,474.0,383.88,287.2
2016,7,3,9,45,140.5,370.0,5.95,31.5,478.5,394.3,293.96
2016,7,3,10,0,115.0,389.0,5.9,32.0,483.0,402.2,298.56
2016,7,3,10,15,171.0,407.5,5.8,32.5,554.0,460.75,340.79
2016,7,3,10,30,227.0,426.0,5.7,33.0,625.0,522.61,384.64
2016,7,3,10,45,305.0,414.0,5.65,33.5,690.0,582.54,427.13
2016,7,3,11,0,383.0,402.0,5.6,34.0,755.0,640.53,467.71
2016,7,3,11,15,361.5,424.0,5.5,34.0,763.5,653.06,475.24
2016,7,3,11,30,340.0,446.0,5.4,34.0,772.0,663.2,481.17
2016,7,3,11,45,582.0,301.5,5.35,34.5,869.0,744.76,541.59
2016,7,3,12,0,824.0,157.0,5.3,35.0,966.0,809.28,588.19
2016,7,3,12,15,825.0,157.0,5.2,35.0,971.0,815.72,591.54
2016,7,3,12,30,826.0,157.0,5.1,35.0,976.0,819.23,593.29
2016,7,3,12,45,824.5,157.5,5.05,35.5,973.5,818.35,591.18
2016,7,3,13,0,823.0,158.0,5.0,36.0,971.0,826.18,595.0
2016,7,3,13,15,820.5,157.5,4.9,36.0,961.0,817.52,588.86
2016,7,3,13,30,818.0,157.0,4.8,36.0,951.0,805.7,580.78
2016,7,3,13,45,815.0,154.5,4.75,36.0,933.5,788.58,569.53
2016,7,3,14,0,812.0,152.0,4.7,36.0,916.0,768.38,556.06
2016,7,3,14,15,806.0,150.5,4.6,36.0,891.5,743.83,539.09
2016,7,3,14,30,800.0,149.0,4.5,36.0,867.0,716.56,520.1
2016,7,3,14,45,793.0,146.0,4.45,36.0,836.0,684.71,497.9
2016,7,3,15,0,786.0,143.0,4.4,36.0,805.0,650.51,473.75
2016,7,3,15,15,775.0,140.5,4.4,36.0,768.0,612.12,446.32
2016,7,3,15,30,764.0,138.0,4.4,36.0,731.0,572.07,417.17
2016,7,3,15,45,752.5,133.0,4.4,36.0,689.0,528.15,384.65
2016,7,3,16,0,741.0,128.0,4.4,36.0,647.0,483.09,350.52
2016,7,3,16,15,722.5,124.5,4.4,35.5,600.5,435.32,314.24
2016,7,3,16,30,704.0,121.0,4.4,35.0,554.0,385.21,275.26
2016,7,3,16,45,684.0,114.5,4.45,35.0,505.0,334.23,234.23
2016,7,3,17,0,664.0,108.0,4.5,35.0,456.0,284.02,193.16
2016,7,3,17,15,632.0,102.5,4.4,34.5,404.5,232.87,152.04
2016,7,3,17,30,600.0,97.0,4.3,34.0,353.0,184.34,113.88
2016,7,3,17,45,562.0,89.0,4.25,33.5,302.5,135.97,78.8
2016,7,3,18,0,524.0,81.0,4.2,33.0,252.0,91.48,52.19
2016,7,3,18,15,463.0,72.5,4.1,32.5,202.5,55.57,40.76
2016,7,3,18,30,402.0,64.0,4.0,32.0,153.0,48.41,34.74
2016,7,3,18,45,316.0,51.5,3.95,31.5,110.0,39.27,26.84
2016,7,3,19,0,230.0,39.0,3.9,31.0,67.0,29.97,18.52
2016,7,3,19,15,115.0,19.5,4.0,30.5,33.5,15.12,3.3
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.0,4.2,24.5,7.0,5.97,0.0
2016,7,4,6,0,0.0,14.0,4.3,25.0,14.0,11.53,1.44
2016,7,4,6,15,0.0,34.0,4.45,25.0,34.0,27.71,17.24
2016,7,4,6,30,0.0,54.0,4.6,25.0,54.0,43.2,31.0
2016,7,4,6,45,13.0,76.0,4.75,25.5,79.5,60.0,45.64
2016,7,4,7,0,26.0,98.0,4.9,26.0,105.0,74.83,58.35
2016,7,4,7,15,34.0,120.5,5.0,26.0,132.0,94.75,70.83
2016,7,4,7,30,42.0,143.0,5.1,26.0,159.0,116.45,87.43
2016,7,4,7,45,119.0,171.0,5.2,26.5,225.5,155.09,114.58
2016,7,4,8,0,196.0,199.0,5.3,27.0,292.0,203.78,150.16
2016,7,4,8,15,251.0,216.0,5.35,27.5,350.5,247.44,183.17
2016,7,4,8,30,306.0,233.0,5.4,28.0,409.0,296.41,220.63
2016,7,4,8,45,500.5,187.5,5.5,28.5,505.0,358.63,266.63
2016,7,4,9,0,695.0,142.0,5.6,29.0,601.0,437.47,326.46
2016,7,4,9,15,531.5,226.5,5.6,29.5,592.5,460.08,345.1
2016,7,4,9,30,368.0,311.0,5.6,30.0,584.0,463.72,347.66
2016,7,4,9,45,418.5,309.0,5.65,30.5,636.0,513.8,384.49
2016,7,4,10,0,469.0,307.0,5.7,31.0,688.0,563.01,420.15
2016,7,4,10,15,630.5,230.0,5.65,31.5,766.0,625.94,466.88
2016,7,4,10,30,792.0,153.0,5.6,32.0,844.0,691.36,514.98
2016,7,4,10,45,805.5,151.0,5.55,32.5,874.0,723.48,536.63
2016,7,4,11,0,819.0,149.0,5.5,33.0,904.0,753.4,556.45
2016,7,4,11,15,824.5,150.5,5.45,33.5,925.5,769.61,566.51
2016,7,4,11,30,830.0,152.0,5.4,34.0,947.0,790.27,578.72
2016,7,4,11,45,823.0,160.5,5.35,34.5,958.0,813.89,592.83
2016,7,4,12,0,816.0,169.0,5.3,35.0,969.0,824.89,598.36
2016,7,4,12,15,599.5,305.5,5.2,35.0,895.5,774.89,559.64
2016,7,4,12,30,383.0,442.0,5.1,35.0,822.0,712.15,511.59
2016,7,4,12,45,393.5,439.0,5.1,35.5,828.5,718.26,515.15
2016,7,4,13,0,404.0,436.0,5.1,36.0,835.0,722.49,517.12
2016,7,4,13,15,352.0,453.5,5.05,36.0,799.0,691.32,494.81
2016,7,4,13,30,300.0,471.0,5.0,36.0,763.0,659.35,472.05
2016,7,4,13,45,570.0,307.5,5.0,36.5,848.5,731.29,526.39
2016,7,4,14,0,840.0,144.0,5.0,37.0,934.0,776.29,560.95
2016,7,4,14,15,834.0,142.5,5.0,37.0,909.0,751.94,544.37
2016,7,4,14,30,828.0,141.0,5.0,37.0,884.0,724.76,525.7
2016,7,4,14,45,564.5,266.0,5.0,37.0,764.0,632.81,458.11
2016,7,4,15,0,301.0,391.0,5.0,37.0,644.0,537.18,387.85
2016,7,4,15,15,532.0,269.5,4.95,37.0,692.0,571.2,414.75
2016,7,4,15,30,763.0,148.0,4.9,37.0,740.0,581.3,423.0
2016,7,4,15,45,654.5,185.5,4.9,37.0,672.5,521.07,378.39
2016,7,4,16,0,546.0,223.0,4.9,37.0,605.0,464.29,336.33
2016,7,4,16,15,432.5,239.0,4.8,36.5,528.0,397.74,287.95
2016,7,4,16,30,319.0,255.0,4.7,36.0,451.0,337.92,244.55
2016,7,4,16,45,436.0,199.5,4.65,35.5,442.5,316.83,225.95
2016,7,4,17,0,553.0,144.0,4.6,35.0,434.0,282.83,195.45
2016,7,4,17,15,492.5,140.0,4.4,34.5,377.5,229.12,154.12
2016,7,4,17,30,432.0,136.0,4.2,34.0,321.0,183.99,120.41
2016,7,4,17,45,398.0,122.5,4.05,33.5,274.0,141.07,89.34
2016,7,4,18,0,364.0,109.0,3.9,33.0,227.0,101.74,64.66
2016,7,4,18,15,318.5,93.0,3.7,32.0,182.5,67.58,50.82
2016,7,4,18,30,273.0,77.0,3.5,31.0,138.0,56.89,41.95
2016,7,4,18,45,205.0,60.0,3.35,30.5,98.5,45.85,32.4
2016,7,4,19,0,137.0,43.0,3.2,30.0,59.0,33.16,21.19
2016,7,4,19,15,68.5,21.5,3.3,29.5,29.5,17.04,4.41
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,5.0,11.0,4.15,24.5,11.5,9.39,0.0
2016,7,5,6,0,10.0,22.0,4.2,25.0,23.0,17.95,4.99
2016,7,5,6,15,52.5,42.5,4.35,25.0,51.0,33.13,21.67
2016,7,5,6,30,95.0,63.0,4.5,25.0,79.0,48.27,35.26
2016,7,5,6,45,140.0,82.0,4.65,25.5,115.5,62.26,47.55
2016,7,5,7,0,185.0,101.0,4.8,26.0,152.0,73.87,57.53
2016,7,5,7,15,140.0,125.5,4.9,26.5,169.0,102.86,74.09
2016,7,5,7,30,95.0,150.0,5.0,27.0,186.0,126.6,92.98
2016,7,5,7,45,229.5,161.5,5.1,27.5,266.0,167.32,119.2
2016,7,5,8,0,364.0,173.0,5.2,28.0,346.0,223.91,159.26
2016,7,5,8,15,422.5,180.0,5.25,28.5,404.0,270.93,195.74
2016,7,5,8,30,481.0,187.0,5.3,29.0,462.0,322.64,236.23
2016,7,5,8,45,635.5,145.0,5.35,29.5,543.0,379.97,279.85
2016,7,5,9,0,790.0,103.0,5.4,30.0,624.0,447.99,332.24
2016,7,5,9,15,804.5,105.5,5.4,30.5,669.0,496.09,370.15
2016,7,5,9,30,819.0,108.0,5.4,31.0,714.0,542.66,405.91
2016,7,5,9,45,835.0,107.5,5.4,31.5,755.5,586.51,438.74
2016,7,5,10,0,851.0,107.0,5.4,32.0,797.0,629.11,469.81
2016,7,5,10,15,859.0,108.5,5.4,32.5,831.5,666.67,496.49
2016,7,5,10,30,867.0,110.0,5.4,33.0,866.0,701.94,520.92
2016,7,5,10,45,876.0,109.5,5.4,33.5,894.5,733.7,542.44
2016,7,5,11,0,885.0,109.0,5.4,34.0,923.0,762.84,561.14
2016,7,5,11,15,889.0,110.0,5.35,34.0,944.0,786.61,576.52
2016,7,5,11,30,893.0,111.0,5.3,34.0,965.0,807.21,589.72
2016,7,5,11,45,888.0,116.5,5.3,34.5,976.5,821.08,597.38
2016,7,5,12,0,883.0,122.0,5.3,35.0,988.0,831.31,602.65
2016,7,5,12,15,884.0,122.0,5.25,35.0,993.5,838.46,606.95
2016,7,5,12,30,885.0,122.0,5.2,35.0,999.0,842.4,609.2
2016,7,5,12,45,885.0,121.5,5.2,35.5,997.0,842.03,607.65
2016,7,5,13,0,885.0,121.0,5.2,36.0,995.0,838.57,604.16
2016,7,5,13,15,883.0,120.5,5.2,36.0,985.0,830.24,598.82
2016,7,5,13,30,881.0,120.0,5.2,36.0,975.0,818.6,591.37
2016,7,5,13,45,878.0,119.0,5.2,36.5,957.5,802.43,579.73
2016,7,5,14,0,875.0,118.0,5.2,37.0,940.0,783.0,566.01
2016,7,5,14,15,869.5,116.5,5.15,37.0,915.0,758.1,549.65
2016,7,5,14,30,864.0,115.0,5.1,37.0,890.0,730.26,530.63
2016,7,5,14,45,650.5,225.0,5.1,37.0,796.5,659.15,477.92
2016,7,5,15,0,437.0,335.0,5.1,37.0,703.0,585.48,423.53
2016,7,5,15,15,516.0,289.5,5.1,36.5,704.5,578.76,420.75
2016,7,5,15,30,595.0,244.0,5.1,36.0,706.0,565.89,412.7
2016,7,5,15,45,486.0,265.0,5.1,36.0,628.0,494.68,360.84
2016,7,5,16,0,377.0,286.0,5.1,36.0,550.0,429.14,312.93
2016,7,5,16,15,399.0,257.0,5.1,35.5,519.0,394.77,287.66
2016,7,5,16,30,421.0,228.0,5.1,35.0,488.0,360.26,261.21
2016,7,5,16,45,570.0,160.5,5.1,35.0,479.0,335.53,238.11
2016,7,5,17,0,719.0,93.0,5.1,35.0,470.0,292.21,198.41
2016,7,5,17,15,689.0,88.5,5.0,34.5,417.5,236.48,153.2
2016,7,5,17,30,659.0,84.0,4.9,34.0,365.0,185.93,112.93
2016,7,5,17,45,617.0,78.5,4.8,33.5,312.5,135.69,76.29
2016,7,5,18,0,575.0,73.0,4.7,33.0,260.0,89.67,48.85
2016,7,5,18,15,515.5,65.5,4.55,32.0,210.0,50.43,36.58
2016,7,5,18,30,456.0,58.0,4.4,31.0,160.0,45.57,32.53
2016,7,5,18,45,362.5,48.0,4.3,30.5,115.0,38.33,26.18
2016,7,5,19,0,269.0,38.0,4.2,30.0,70.0,29.37,18.11
2016,7,5,19,15,134.5,19.0,4.25,29.5,35.0,14.77,2.98
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,12.5,4.7,24.5,15.0,10.67,0.0
2016,7,6,6,0,72.0,25.0,4.8,25.0,30.0,19.57,5.44
2016,7,6,6,15,166.0,42.5,4.9,25.0,67.0,32.89,21.42
2016,7,6,6,30,260.0,60.0,5.0,25.0,104.0,45.25,32.69
2016,7,6,6,45,353.5,69.0,5.15,25.5,152.5,51.7,38.56
2016,7,6,7,0,447.0,78.0,5.3,26.0,201.0,58.13,44.15
2016,7,6,7,15,499.5,86.5,5.4,26.5,252.0,95.3,57.34
2016,7,6,7,30,552.0,95.0,5.5,27.0,303.0,140.63,85.26
2016,7,6,7,45,602.0,97.5,5.6,27.5,357.0,186.23,118.8
2016,7,6,8,0,652.0,100.0,5.7,28.0,411.0,236.75,159.16
2016,7,6,8,15,679.5,105.0,5.75,28.5,462.0,287.4,201.57
2016,7,6,8,30,707.0,110.0,5.8,29.0,513.0,339.85,245.3
2016,7,6,8,45,733.0,111.5,5.9,29.5,563.0,392.47,288.6
2016,7,6,9,0,759.0,113.0,6.0,30.0,613.0,443.36,329.73
2016,7,6,9,15,774.5,116.0,6.0,30.5,658.0,491.04,367.43
2016,7,6,9,30,790.0,119.0,6.0,31.0,703.0,538.1,403.63
2016,7,6,9,45,805.0,120.0,6.05,31.5,744.5,582.19,436.84
2016,7,6,10,0,820.0,121.0,6.1,32.0,786.0,622.38,466.49
2016,7,6,10,15,829.5,123.0,6.05,32.5,820.5,660.28,493.48
2016,7,6,10,30,839.0,125.0,6.0,33.0,855.0,696.06,518.32
2016,7,6,10,45,847.5,125.5,6.0,33.5,884.0,727.52,539.79
2016,7,6,11,0,856.0,126.0,6.0,34.0,913.0,756.41,559.0
2016,7,6,11,15,861.0,127.0,5.95,34.0,934.5,780.27,574.63
2016,7,6,11,30,866.0,128.0,5.9,34.0,956.0,801.08,588.16
2016,7,6,11,45,871.5,126.5,5.9,34.5,970.5,817.1,597.39
2016,7,6,12,0,877.0,125.0,5.9,35.0,985.0,829.93,604.49
2016,7,6,12,15,878.5,125.5,5.85,35.0,991.0,837.89,609.41
2016,7,6,12,30,880.0,126.0,5.8,35.0,997.0,842.66,612.27
2016,7,6,12,45,881.5,124.5,5.8,35.5,996.0,842.75,611.03
2016,7,6,13,0,883.0,123.0,5.8,36.0,995.0,839.76,607.83
2016,7,6,13,15,881.5,122.5,5.75,36.0,985.0,831.88,602.52
2016,7,6,13,30,880.0,122.0,5.7,36.0,975.0,820.7,595.08
2016,7,6,13,45,876.5,121.0,5.7,36.5,958.0,804.18,583.12
2016,7,6,14,0,873.0,120.0,5.7,37.0,941.0,784.41,569.08
2016,7,6,14,15,868.0,119.0,5.7,37.0,916.0,760.37,553.4
2016,7,6,14,30,863.0,118.0,5.7,37.0,891.0,733.37,534.99
2016,7,6,14,45,848.0,120.5,5.7,37.0,858.0,699.59,511.18
2016,7,6,15,0,833.0,123.0,5.7,37.0,825.0,663.79,485.61
2016,7,6,15,15,823.0,121.0,5.7,36.5,787.0,625.54,458.93
2016,7,6,15,30,813.0,119.0,5.7,36.0,749.0,587.36,431.56
2016,7,6,15,45,795.5,118.0,5.7,36.0,705.5,541.65,397.24
2016,7,6,16,0,778.0,117.0,5.7,36.0,662.0,495.18,361.6
2016,7,6,16,15,760.0,113.5,5.7,35.5,614.5,445.82,323.72
2016,7,6,16,30,742.0,110.0,5.7,35.0,567.0,396.33,284.69
2016,7,6,16,45,712.0,108.5,5.75,35.0,515.5,341.91,240.77
2016,7,6,17,0,682.0,107.0,5.8,35.0,464.0,291.42,199.29
2016,7,6,17,15,649.5,101.5,5.7,34.5,412.0,238.98,156.81
2016,7,6,17,30,617.0,96.0,5.6,34.0,360.0,189.19,117.32
2016,7,6,17,45,564.5,91.0,5.55,33.5,306.5,140.3,82.05
2016,7,6,18,0,512.0,86.0,5.5,33.0,253.0,96.97,56.28
2016,7,6,18,15,448.0,77.0,5.3,32.0,203.0,57.42,42.4
2016,7,6,18,30,384.0,68.0,5.1,31.0,153.0,51.17,37.19
2016,7,6,18,45,286.5,55.5,4.95,30.5,109.0,42.06,29.26
2016,7,6,19,0,189.0,43.0,4.8,30.0,65.0,32.84,20.89
2016,7,6,19,15,94.5,21.5,4.7,29.5,32.5,16.61,3.92
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.5,10.5,4.9,24.5,10.5,8.96,0.0
2016,7,7,6,0,1.0,21.0,5.0,25.0,21.0,17.12,3.54
2016,7,7,6,15,40.0,41.0,5.1,25.5,47.5,32.0,20.59
2016,7,7,6,30,79.0,61.0,5.2,26.0,74.0,46.81,33.84
2016,7,7,6,45,118.0,81.0,5.35,26.5,109.0,61.4,46.59
2016,7,7,7,0,157.0,101.0,5.5,27.0,144.0,75.74,58.88
2016,7,7,7,15,203.5,121.0,5.55,27.5,189.5,101.99,71.24
2016,7,7,7,30,250.0,141.0,5.6,28.0,235.0,137.78,95.16
2016,7,7,7,45,477.5,113.5,5.65,28.5,328.0,175.15,114.75
2016,7,7,8,0,705.0,86.0,5.7,29.0,421.0,240.84,159.87
2016,7,7,8,15,730.5,90.0,5.75,29.5,472.5,292.56,203.35
2016,7,7,8,30,756.0,94.0,5.8,30.0,524.0,345.77,247.9
2016,7,7,8,45,780.5,95.0,5.85,30.5,574.5,397.12,290.37
2016,7,7,9,0,805.0,96.0,5.9,31.0,625.0,449.19,332.44
2016,7,7,9,15,819.0,98.5,5.9,31.5,670.0,498.03,371.01
2016,7,7,9,30,833.0,101.0,5.9,32.0,715.0,545.15,407.22
2016,7,7,9,45,845.0,102.0,5.9,32.5,756.0,588.66,439.83
2016,7,7,10,0,857.0,103.0,5.9,33.0,797.0,630.58,470.44
2016,7,7,10,15,865.0,104.5,5.85,33.5,831.5,668.5,497.27
2016,7,7,10,30,873.0,106.0,5.8,34.0,866.0,704.09,521.81
2016,7,7,10,45,879.5,107.0,5.8,34.5,894.0,735.66,543.16
2016,7,7,11,0,886.0,108.0,5.8,35.0,922.0,764.44,561.48
2016,7,7,11,15,890.0,109.0,5.75,35.0,943.0,788.37,577.0
2016,7,7,11,30,894.0,110.0,5.7,35.0,964.0,809.1,590.33
2016,7,7,11,45,887.0,117.0,5.7,35.5,975.0,822.75,597.85
2016,7,7,12,0,880.0,124.0,5.7,36.0,986.0,832.67,602.92
2016,7,7,12,15,881.0,124.5,5.65,36.0,992.0,840.3,607.57
2016,7,7,12,30,882.0,125.0,5.6,36.0,998.0,844.71,610.16
2016,7,7,12,45,879.0,126.0,5.55,36.5,995.0,843.13,607.56
2016,7,7,13,0,876.0,127.0,5.5,37.0,992.0,838.5,603.05
2016,7,7,13,15,874.0,126.5,5.45,37.0,982.0,830.31,597.57
2016,7,7,13,30,872.0,126.0,5.4,37.0,972.0,818.85,590.0
2016,7,7,13,45,865.5,127.0,5.4,37.5,953.5,801.77,577.76
2016,7,7,14,0,859.0,128.0,5.4,38.0,935.0,781.61,563.57
2016,7,7,14,15,853.0,126.5,5.4,37.5,910.0,756.76,548.63
2016,7,7,14,30,847.0,125.0,5.4,37.0,885.0,729.04,530.78
2016,7,7,14,45,836.5,125.0,5.4,37.0,853.0,696.73,508.16
2016,7,7,15,0,826.0,125.0,5.4,37.0,821.0,662.15,483.61
2016,7,7,15,15,816.0,122.5,5.4,37.0,783.5,623.73,455.96
2016,7,7,15,30,806.0,120.0,5.4,37.0,746.0,585.48,427.82
2016,7,7,15,45,789.5,118.5,5.4,37.0,702.5,540.12,394.03
2016,7,7,16,0,773.0,117.0,5.4,37.0,659.0,493.94,358.87
2016,7,7,16,15,755.5,114.0,5.45,36.5,612.0,445.44,321.95
2016,7,7,16,30,738.0,111.0,5.5,36.0,565.0,396.77,283.82
2016,7,7,16,45,710.0,108.5,5.55,35.5,514.0,342.34,240.63
2016,7,7,17,0,682.0,106.0,5.6,35.0,463.0,291.63,199.49
2016,7,7,17,15,650.0,100.5,5.55,34.5,411.0,239.26,157.07
2016,7,7,17,30,618.0,95.0,5.5,34.0,359.0,189.47,117.53
2016,7,7,17,45,574.0,88.5,5.45,33.5,307.0,140.27,81.58
2016,7,7,18,0,530.0,82.0,5.4,33.0,255.0,95.62,54.46
2016,7,7,18,15,467.5,73.5,5.25,32.5,205.0,56.46,41.51
2016,7,7,18,30,405.0,65.0,5.1,32.0,155.0,49.16,35.35
2016,7,7,18,45,314.5,53.0,5.0,31.5,111.0,40.37,27.73
2016,7,7,19,0,224.0,41.0,4.9,31.0,67.0,31.46,19.67
2016,7,7,19,15,112.0,20.5,4.75,30.5,33.5,15.88,3.32
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,35.5,12.0,3.85,24.5,14.5,10.24,0.0
2016,7,8,6,0,71.0,24.0,4.0,25.0,29.0,18.81,3.81
2016,7,8,6,15,169.5,42.0,4.15,25.5,66.5,32.06,20.6
2016,7,8,6,30,268.0,60.0,4.3,26.0,104.0,45.32,32.57
2016,7,8,6,45,360.0,69.5,4.5,26.5,152.5,52.14,38.74
2016,7,8,7,0,452.0,79.0,4.7,27.0,201.0,58.91,44.61
2016,7,8,7,15,309.0,113.5,4.75,27.5,205.5,103.22,69.1
2016,7,8,7,30,166.0,148.0,4.8,28.0,210.0,133.71,95.33
2016,7,8,7,45,99.5,163.0,4.85,28.5,202.0,146.11,107.35
2016,7,8,8,0,33.0,178.0,4.9,29.0,194.0,150.22,112.89
2016,7,8,8,15,36.5,201.0,4.9,29.5,220.5,172.8,129.98
2016,7,8,8,30,40.0,224.0,4.9,30.0,247.0,195.91,147.28
2016,7,8,8,45,406.0,167.5,4.95,30.5,432.5,306.04,226.28
2016,7,8,9,0,772.0,111.0,5.0,31.0,618.0,448.26,331.03
2016,7,8,9,15,528.0,221.0,5.0,31.5,579.5,455.4,338.25
2016,7,8,9,30,284.0,331.0,5.0,32.0,541.0,436.18,323.72
2016,7,8,9,45,560.5,223.0,5.0,32.5,666.5,529.8,393.57
2016,7,8,10,0,837.0,115.0,5.0,33.0,792.0,629.2,467.03
2016,7,8,10,15,845.5,117.0,4.95,33.5,826.5,667.2,493.29
2016,7,8,10,30,854.0,119.0,4.9,34.0,861.0,702.96,517.56
2016,7,8,10,45,864.0,118.0,4.9,34.5,890.5,734.81,538.86
2016,7,8,11,0,874.0,117.0,4.9,35.0,920.0,764.13,557.58
2016,7,8,11,15,878.5,118.0,4.85,35.0,941.0,788.18,572.9
2016,7,8,11,30,883.0,119.0,4.8,35.0,962.0,809.1,586.1
2016,7,8,11,45,884.5,120.0,4.8,35.5,975.5,824.38,594.56
2016,7,8,12,0,886.0,121.0,4.8,36.0,989.0,836.28,600.83
2016,7,8,12,15,887.5,121.5,4.8,36.0,995.0,844.44,605.96
2016,7,8,12,30,889.0,122.0,4.8,36.0,1001.0,849.35,609.05
2016,7,8,12,45,889.5,121.0,4.8,36.5,999.5,849.07,607.56
2016,7,8,13,0,890.0,120.0,4.8,37.0,998.0,845.66,604.12
2016,7,8,13,15,888.0,119.5,4.8,37.0,988.5,837.35,598.85
2016,7,8,13,30,886.0,119.0,4.8,37.0,979.0,825.7,591.49
2016,7,8,13,45,882.0,118.5,4.8,37.0,961.0,809.11,580.95
2016,7,8,14,0,878.0,118.0,4.8,37.0,943.0,789.28,568.3
2016,7,8,14,15,872.5,117.0,4.8,37.0,918.5,764.76,552.54
2016,7,8,14,30,867.0,116.0,4.8,37.0,894.0,737.27,534.26
2016,7,8,14,45,854.5,117.5,4.8,37.0,861.0,704.24,511.34
2016,7,8,15,0,842.0,119.0,4.8,37.0,828.0,669.01,486.54
2016,7,8,15,15,832.0,117.0,4.8,37.0,790.5,630.4,459.0
2016,7,8,15,30,822.0,115.0,4.8,37.0,753.0,589.86,429.53
2016,7,8,15,45,806.0,113.5,4.8,37.0,709.5,545.91,396.93
2016,7,8,16,0,790.0,112.0,4.8,37.0,666.0,499.23,361.62
2016,7,8,16,15,773.0,109.0,4.8,36.5,618.5,450.13,324.39
2016,7,8,16,30,756.0,106.0,4.8,36.0,571.0,400.77,285.87
2016,7,8,16,45,728.5,103.5,4.8,36.0,519.5,348.21,243.62
2016,7,8,17,0,701.0,101.0,4.8,36.0,468.0,294.07,199.65
2016,7,8,17,15,670.0,96.0,4.7,35.5,416.0,241.29,157.06
2016,7,8,17,30,639.0,91.0,4.6,35.0,364.0,190.94,117.18
2016,7,8,17,45,591.5,86.0,4.5,34.5,311.0,141.25,81.13
2016,7,8,18,0,544.0,81.0,4.4,34.0,258.0,96.48,54.22
2016,7,8,18,15,481.5,72.5,4.15,33.0,207.5,55.78,40.84
2016,7,8,18,30,419.0,64.0,3.9,32.0,157.0,50.37,36.36
2016,7,8,18,45,323.5,52.5,3.7,31.0,112.0,40.05,27.53
2016,7,8,19,0,228.0,41.0,3.5,30.0,67.0,31.48,19.78
2016,7,8,19,15,114.0,20.5,3.55,29.5,33.5,15.89,3.19
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,5,45,35.0,12.0,3.45,23.5,14.0,10.24,0.0
2016,7,9,6,0,70.0,24.0,3.6,24.0,28.0,18.78,3.11
2016,7,9,6,15,166.0,41.5,3.75,24.5,65.0,32.12,20.7
2016,7,9,6,30,262.0,59.0,3.9,25.0,102.0,44.58,32.07
2016,7,9,6,45,347.0,70.0,4.05,25.5,149.5,52.43,39.16
2016,7,9,7,0,432.0,81.0,4.2,26.0,197.0,60.17,45.88
2016,7,9,7,15,497.5,85.0,4.2,26.5,247.5,94.24,56.5
2016,7,9,7,30,563.0,89.0,4.2,27.0,298.0,137.46,82.17
2016,7,9,7,45,616.0,94.0,4.2,27.5,356.5,186.38,118.15
2016,7,9,8,0,669.0,99.0,4.2,28.0,415.0,240.59,161.17
2016,7,9,8,15,364.0,167.0,4.2,28.5,342.0,244.69,176.86
2016,7,9,8,30,59.0,235.0,4.2,29.0,269.0,211.0,158.86
2016,7,9,8,45,61.0,257.0,4.2,30.0,294.5,234.37,175.96
2016,7,9,9,0,63.0,279.0,4.2,31.0,320.0,257.95,192.8
2016,7,9,9,15,146.5,310.0,4.15,31.5,415.5,332.45,247.55
2016,7,9,9,30,230.0,341.0,4.1,32.0,511.0,411.86,305.14
2016,7,9,9,45,218.0,364.5,4.1,32.5,533.0,436.51,322.02
2016,7,9,10,0,206.0,388.0,4.1,33.0,555.0,459.6,337.56
2016,7,9,10,15,523.0,257.5,4.05,33.0,705.5,579.9,427.22
2016,7,9,10,30,840.0,127.0,4.0,33.0,856.0,700.91,515.77
2016,7,9,10,45,576.5,280.5,4.0,33.5,788.5,675.5,491.96
2016,7,9,11,0,313.0,434.0,4.0,34.0,721.0,618.82,446.79
2016,7,9,11,15,272.5,456.0,3.95,34.0,710.5,615.25,443.45
2016,7,9,11,30,232.0,478.0,3.9,34.0,700.0,602.99,433.9
2016,7,9,11,45,259.0,479.5,3.85,34.5,730.5,636.9,456.34
2016,7,9,12,0,286.0,481.0,3.8,35.0,761.0,664.48,474.09
2016,7,9,12,15,177.0,476.5,3.75,35.0,650.0,567.54,406.01
2016,7,9,12,30,68.0,472.0,3.7,35.0,539.0,466.56,334.18
2016,7,9,12,45,182.5,477.0,3.65,35.5,657.0,573.73,410.15
2016,7,9,13,0,297.0,482.0,3.6,36.0,775.0,677.7,480.85
2016,7,9,13,15,354.0,452.0,3.55,36.0,798.0,695.91,493.74
2016,7,9,13,30,411.0,422.0,3.5,36.0,821.0,715.74,507.99
2016,7,9,13,45,429.5,410.5,3.5,36.0,821.0,713.41,506.84
2016,7,9,14,0,448.0,399.0,3.5,36.0,821.0,708.48,504.07
2016,7,9,14,15,460.0,381.0,3.45,36.0,804.0,690.66,492.51
2016,7,9,14,30,472.0,363.0,3.4,36.0,787.0,670.31,479.2
2016,7,9,14,45,435.0,357.5,3.35,36.0,737.0,623.47,447.15
2016,7,9,15,0,398.0,352.0,3.3,36.0,687.0,572.64,412.22
2016,7,9,15,15,582.5,245.5,3.2,35.5,710.5,589.59,427.03
2016,7,9,15,30,767.0,139.0,3.1,35.0,734.0,582.12,423.61
2016,7,9,15,45,635.0,187.5,3.05,35.0,661.5,517.93,376.35
2016,7,9,16,0,503.0,236.0,3.0,35.0,589.0,458.51,332.65
2016,7,9,16,15,383.5,250.5,3.0,34.5,508.5,385.64,280.36
2016,7,9,16,30,264.0,265.0,3.0,34.0,428.0,327.02,238.27
2016,7,9,16,45,336.0,225.5,3.0,34.0,414.0,304.05,219.17
2016,7,9,17,0,408.0,186.0,3.0,34.0,400.0,274.92,193.93
2016,7,9,17,15,485.0,147.5,2.85,33.5,374.5,237.19,161.02
2016,7,9,17,30,562.0,109.0,2.7,33.0,349.0,192.61,122.19
2016,7,9,17,45,512.5,102.0,2.55,33.0,297.0,145.3,87.79
2016,7,9,18,0,463.0,95.0,2.4,33.0,245.0,100.92,60.15
2016,7,9,18,15,399.0,84.0,2.35,32.0,196.0,61.95,46.13
2016,7,9,18,30,335.0,73.0,2.3,31.0,147.0,54.46,39.91
2016,7,9,18,45,245.5,58.5,2.25,30.5,104.5,44.08,30.91
2016,7,9,19,0,156.0,44.0,2.2,30.0,62.0,33.88,21.69
2016,7,9,19,15,78.0,22.0,2.5,29.5,31.0,17.4,3.8
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,45,10.5,10.5,2.35,23.5,11.0,8.96,0.0
2016,7,10,6,0,21.0,21.0,2.5,24.0,22.0,17.07,1.54
2016,7,10,6,15,91.5,43.0,2.75,24.5,57.0,32.88,21.27
2016,7,10,6,30,162.0,65.0,3.0,25.0,92.0,48.89,35.68
2016,7,10,6,45,231.5,82.5,3.3,25.5,136.5,61.61,46.93
2016,7,10,7,0,301.0,100.0,3.6,26.0,181.0,74.09,57.68
2016,7,10,7,15,156.5,114.0,3.7,26.5,156.5,96.28,68.25
2016,7,10,7,30,12.0,128.0,3.8,27.0,132.0,103.61,77.98
2016,7,10,7,45,27.5,155.0,3.9,27.5,167.5,127.91,96.3
2016,7,10,8,0,43.0,182.0,4.0,28.0,203.0,155.61,117.16
2016,7,10,8,15,36.5,198.0,4.0,28.5,217.5,170.65,128.7
2016,7,10,8,30,30.0,214.0,4.0,29.0,232.0,184.88,139.39
2016,7,10,8,45,58.0,252.0,4.0,29.5,289.5,229.39,172.57
2016,7,10,9,0,86.0,290.0,4.0,30.0,347.0,277.12,207.85
2016,7,10,9,15,158.5,315.5,3.95,30.0,429.0,343.04,256.74
2016,7,10,9,30,231.0,341.0,3.9,30.0,511.0,412.77,308.08
2016,7,10,9,45,258.0,357.0,3.9,30.5,557.5,458.32,340.51
2016,7,10,10,0,285.0,373.0,3.9,31.0,604.0,501.49,370.87
2016,7,10,10,15,510.0,278.0,3.9,31.5,712.5,589.38,435.6
2016,7,10,10,30,735.0,183.0,3.9,32.0,821.0,684.91,504.57
2016,7,10,10,45,749.5,181.5,3.9,32.5,851.0,714.48,523.98
2016,7,10,11,0,764.0,180.0,3.9,33.0,881.0,744.6,543.68
2016,7,10,11,15,770.0,181.5,3.9,33.0,902.5,768.5,559.87
2016,7,10,11,30,776.0,183.0,3.9,33.0,924.0,789.65,574.08
2016,7,10,11,45,507.5,338.0,3.9,33.5,825.0,724.45,522.8
2016,7,10,12,0,239.0,493.0,3.9,34.0,726.0,631.06,452.28
2016,7,10,12,15,221.5,499.0,3.9,34.0,717.0,624.4,447.71
2016,7,10,12,30,204.0,505.0,3.9,34.0,708.0,616.32,441.76
2016,7,10,12,45,259.0,491.5,3.95,34.5,748.0,656.48,469.45
2016,7,10,13,0,314.0,478.0,4.0,35.0,788.0,689.31,491.74
2016,7,10,13,15,249.5,486.0,4.05,35.0,731.0,640.0,457.24
2016,7,10,13,30,185.0,494.0,4.1,35.0,674.0,584.71,418.74
2016,7,10,13,45,491.5,329.5,4.15,35.0,794.5,696.59,502.7
2016,7,10,14,0,798.0,165.0,4.2,35.0,915.0,778.03,563.65
2016,7,10,14,15,791.5,163.5,4.2,35.0,890.5,753.44,546.47
2016,7,10,14,30,785.0,162.0,4.2,35.0,866.0,726.17,527.86
2016,7,10,14,45,773.5,161.5,4.2,35.0,834.5,693.76,505.43
2016,7,10,15,0,762.0,161.0,4.2,35.0,803.0,659.3,481.25
2016,7,10,15,15,750.5,158.0,4.2,35.0,766.0,620.87,453.93
2016,7,10,15,30,739.0,155.0,4.2,35.0,729.0,580.87,424.95
2016,7,10,15,45,716.0,155.5,4.25,35.0,685.0,535.84,391.82
2016,7,10,16,0,693.0,156.0,4.3,35.0,641.0,490.56,357.8
2016,7,10,16,15,672.0,151.0,4.3,34.5,594.0,441.68,321.04
2016,7,10,16,30,651.0,146.0,4.3,34.0,547.0,393.16,283.57
2016,7,10,16,45,609.5,146.0,4.3,34.0,495.0,342.29,243.31
2016,7,10,17,0,568.0,146.0,4.3,34.0,443.0,294.47,205.06
2016,7,10,17,15,531.0,138.0,4.1,33.5,392.0,241.67,163.38
2016,7,10,17,30,494.0,130.0,3.9,33.0,341.0,195.07,127.13
2016,7,10,17,45,425.5,124.5,3.75,32.5,287.5,149.88,95.22
2016,7,10,18,0,357.0,119.0,3.6,32.0,234.0,111.96,72.33
2016,7,10,18,15,292.5,103.5,3.4,31.0,186.5,76.32,58.3
2016,7,10,18,30,228.0,88.0,3.2,30.0,139.0,65.24,49.07
2016,7,10,18,45,142.5,67.5,3.0,29.5,96.5,50.53,36.38
2016,7,10,19,0,57.0,47.0,2.8,29.0,54.0,35.97,23.45
2016,7,10,19,15,28.5,23.5,2.9,28.5,27.0,18.74,4.28
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,10.0,8.11,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,20.0,15.59,0.06
2016,7,11,6,15,71.5,43.5,4.75,25.0,55.0,33.53,21.66
2016,7,11,6,30,133.0,68.0,4.9,25.0,90.0,50.7,37.17
2016,7,11,6,45,221.0,84.0,5.1,25.5,136.5,62.5,47.68
2016,7,11,7,0,309.0,100.0,5.3,26.0,183.0,74.13,57.74
2016,7,11,7,15,367.0,113.0,5.45,26.5,233.0,105.39,69.38
2016,7,11,7,30,425.0,126.0,5.6,27.0,283.0,147.77,96.26
2016,7,11,7,45,488.0,129.0,5.75,28.0,337.0,189.77,126.18
2016,7,11,8,0,551.0,132.0,5.9,29.0,391.0,238.1,163.39
2016,7,11,8,15,408.0,184.5,6.0,29.5,389.0,271.8,196.54
2016,7,11,8,30,265.0,237.0,6.1,30.0,387.0,287.04,213.09
2016,7,11,8,45,475.0,192.5,6.2,30.5,491.5,354.98,262.95
2016,7,11,9,0,685.0,148.0,6.3,31.0,596.0,441.42,328.04
2016,7,11,9,15,704.0,152.5,6.35,31.5,642.0,489.64,365.62
2016,7,11,9,30,723.0,157.0,6.4,32.0,688.0,537.76,402.27
2016,7,11,9,45,741.5,158.0,6.5,32.5,730.0,582.11,435.46
2016,7,11,10,0,760.0,159.0,6.6,33.0,772.0,625.04,466.92
2016,7,11,10,15,771.5,161.5,6.6,33.5,807.5,663.7,494.4
2016,7,11,10,30,783.0,164.0,6.6,34.0,843.0,700.54,520.01
2016,7,11,10,45,792.5,165.5,6.65,34.5,872.5,733.03,542.22
2016,7,11,11,0,802.0,167.0,6.7,35.0,902.0,763.15,562.43
2016,7,11,11,15,808.0,168.5,6.65,35.0,924.5,787.99,579.55
2016,7,11,11,30,814.0,170.0,6.6,35.0,947.0,809.97,594.45
2016,7,11,11,45,805.0,180.0,6.6,35.5,958.0,824.08,602.39
2016,7,11,12,0,796.0,190.0,6.6,36.0,969.0,834.62,607.95
