Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,15,798.0,190.5,6.55,36.0,975.5,842.92,613.15
2016,7,11,12,30,800.0,191.0,6.5,36.0,982.0,848.17,616.38
2016,7,11,12,45,798.0,192.0,6.45,36.5,980.0,847.54,614.44
2016,7,11,13,0,796.0,193.0,6.4,37.0,978.0,843.96,610.63
2016,7,11,13,15,793.5,192.5,6.3,37.0,968.5,835.69,604.86
2016,7,11,13,30,791.0,192.0,6.2,37.0,959.0,824.34,597.0
2016,7,11,13,45,785.5,191.5,6.15,37.0,941.0,807.51,585.4
2016,7,11,14,0,780.0,191.0,6.1,37.0,923.0,787.75,571.76
2016,7,11,14,15,773.0,189.0,6.05,37.0,898.5,762.77,554.49
2016,7,11,14,30,766.0,187.0,6.0,37.0,874.0,735.18,535.26
2016,7,11,14,45,761.5,181.5,5.95,37.0,843.5,703.92,513.39
2016,7,11,15,0,757.0,176.0,5.9,37.0,813.0,670.2,489.49
2016,7,11,15,15,744.5,173.0,5.85,36.5,775.0,632.44,463.23
2016,7,11,15,30,732.0,170.0,5.8,36.0,737.0,591.38,434.08
2016,7,11,15,45,714.5,166.5,5.8,36.0,694.0,545.91,400.33
2016,7,11,16,0,697.0,163.0,5.8,36.0,651.0,499.87,365.47
2016,7,11,16,15,675.5,158.0,5.75,35.5,603.0,450.45,328.05
2016,7,11,16,30,654.0,153.0,5.7,35.0,555.0,401.44,290.0
2016,7,11,16,45,623.5,148.0,5.7,35.0,504.0,349.96,248.95
2016,7,11,17,0,593.0,143.0,5.7,35.0,453.0,300.44,208.94
2016,7,11,17,15,556.0,135.5,5.6,34.5,401.0,246.66,166.28
2016,7,11,17,30,519.0,128.0,5.5,34.0,349.0,198.98,129.0
2016,7,11,17,45,464.5,119.5,5.45,33.5,296.5,151.79,94.89
2016,7,11,18,0,410.0,111.0,5.4,33.0,244.0,110.36,69.06
2016,7,11,18,15,342.5,97.5,5.3,32.0,194.5,71.2,53.85
2016,7,11,18,30,275.0,84.0,5.2,31.0,145.0,62.93,46.96
2016,7,11,18,45,186.0,66.0,5.1,30.5,102.0,49.74,35.56
2016,7,11,19,0,97.0,48.0,5.0,30.0,59.0,36.7,23.89
2016,7,11,19,15,48.5,24.0,5.0,29.5,29.5,19.1,4.08
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,21.0,11.0,4.9,23.5,12.0,9.39,0.0
2016,7,12,6,0,42.0,22.0,5.0,24.0,24.0,17.53,0.0
2016,7,12,6,15,135.0,41.5,5.15,24.5,60.5,31.94,20.34
2016,7,12,6,30,228.0,61.0,5.3,25.0,97.0,45.95,33.15
2016,7,12,6,45,326.5,71.5,5.45,25.5,145.5,53.45,39.98
2016,7,12,7,0,425.0,82.0,5.6,26.0,194.0,60.89,46.48
2016,7,12,7,15,272.5,114.0,5.6,26.5,192.5,101.72,69.21
2016,7,12,7,30,120.0,146.0,5.6,27.0,191.0,127.1,92.43
2016,7,12,7,45,108.5,170.5,5.7,27.5,215.5,153.36,113.33
2016,7,12,8,0,97.0,195.0,5.8,28.0,240.0,178.01,133.13
2016,7,12,8,15,401.0,154.5,5.85,28.5,375.5,246.54,178.14
2016,7,12,8,30,705.0,114.0,5.9,29.0,511.0,345.19,249.95
2016,7,12,8,45,732.5,115.0,5.95,30.0,561.5,398.24,292.83
2016,7,12,9,0,760.0,116.0,6.0,31.0,612.0,449.77,333.59
2016,7,12,9,15,775.5,119.0,6.0,31.5,657.5,497.91,371.42
2016,7,12,9,30,791.0,122.0,6.0,32.0,703.0,545.44,407.74
2016,7,12,9,45,806.0,123.0,6.0,32.5,744.5,590.0,440.96
2016,7,12,10,0,821.0,124.0,6.0,33.0,786.0,630.31,470.36
2016,7,12,10,15,830.0,126.0,5.95,33.5,820.5,668.31,497.19
2016,7,12,10,30,839.0,128.0,5.9,34.0,855.0,704.13,521.83
2016,7,12,10,45,847.5,128.5,5.9,34.5,884.0,735.97,543.36
2016,7,12,11,0,856.0,129.0,5.9,35.0,913.0,765.23,562.47
2016,7,12,11,15,860.5,130.0,5.85,35.0,934.5,789.04,577.93
2016,7,12,11,30,865.0,131.0,5.8,35.0,956.0,809.77,591.28
2016,7,12,11,45,874.5,127.0,5.8,35.5,971.5,827.27,601.41
2016,7,12,12,0,884.0,123.0,5.8,36.0,987.0,841.68,609.46
2016,7,12,12,15,885.0,123.0,5.75,36.0,993.0,849.16,613.99
2016,7,12,12,30,886.0,123.0,5.7,36.0,999.0,853.39,616.45
2016,7,12,12,45,888.5,121.0,5.7,36.5,997.5,854.07,615.58
2016,7,12,13,0,891.0,119.0,5.7,37.0,996.0,851.57,612.7
2016,7,12,13,15,888.5,118.5,5.65,37.0,986.0,842.87,606.86
2016,7,12,13,30,886.0,118.0,5.6,37.0,976.0,830.84,598.91
2016,7,12,13,45,883.5,116.0,5.6,37.0,958.5,814.18,588.19
2016,7,12,14,0,881.0,114.0,5.6,37.0,941.0,794.21,575.29
2016,7,12,14,15,875.5,113.0,5.55,37.0,916.5,769.57,559.06
2016,7,12,14,30,870.0,112.0,5.5,37.0,892.0,741.96,540.69
2016,7,12,14,45,863.5,110.0,5.5,37.0,860.0,709.94,518.37
2016,7,12,15,0,857.0,108.0,5.5,37.0,828.0,675.32,493.88
2016,7,12,15,15,847.0,106.0,5.5,37.0,790.5,636.05,465.67
2016,7,12,15,30,837.0,104.0,5.5,37.0,753.0,594.81,435.48
2016,7,12,15,45,820.5,103.0,5.5,37.0,709.0,549.13,401.42
2016,7,12,16,0,804.0,102.0,5.5,37.0,665.0,502.68,366.01
2016,7,12,16,15,787.0,99.5,5.5,36.5,617.5,453.22,328.26
2016,7,12,16,30,770.0,97.0,5.5,36.0,570.0,403.47,289.18
2016,7,12,16,45,741.0,95.5,5.55,35.5,518.0,350.33,246.78
2016,7,12,17,0,712.0,94.0,5.6,35.0,466.0,298.72,204.77
2016,7,12,17,15,681.0,89.5,5.55,34.5,413.5,242.73,159.25
2016,7,12,17,30,650.0,85.0,5.5,34.0,361.0,191.95,118.47
2016,7,12,17,45,601.5,80.5,5.5,33.5,307.5,141.59,81.29
2016,7,12,18,0,553.0,76.0,5.5,33.0,254.0,96.24,53.21
2016,7,12,18,15,491.0,68.0,5.4,32.5,204.0,53.26,38.85
2016,7,12,18,30,429.0,60.0,5.3,32.0,154.0,47.19,33.7
2016,7,12,18,45,334.5,49.0,5.25,31.5,109.5,37.56,25.37
2016,7,12,19,0,240.0,38.0,5.2,31.0,65.0,29.29,17.82
2016,7,12,19,15,120.0,19.0,5.15,30.5,32.5,14.76,1.52
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,43.0,10.5,4.05,24.5,13.0,8.96,0.0
2016,7,13,6,0,86.0,21.0,4.2,25.0,26.0,16.57,0.0
2016,7,13,6,15,197.0,36.5,4.35,25.5,63.0,28.07,17.05
2016,7,13,6,30,308.0,52.0,4.5,26.0,100.0,39.7,27.74
2016,7,13,6,45,410.0,58.5,4.65,26.5,150.0,46.12,33.59
2016,7,13,7,0,512.0,65.0,4.8,27.0,200.0,50.38,37.36
2016,7,13,7,15,564.0,72.0,4.9,27.5,252.0,88.66,49.6
2016,7,13,7,30,616.0,79.0,5.0,28.0,304.0,136.8,79.14
2016,7,13,7,45,667.0,79.5,5.15,29.0,359.5,184.89,114.46
2016,7,13,8,0,718.0,80.0,5.3,30.0,415.0,240.83,158.96
2016,7,13,8,15,743.0,84.0,5.4,30.5,467.5,293.47,203.16
2016,7,13,8,30,768.0,88.0,5.5,31.0,520.0,347.55,248.32
2016,7,13,8,45,792.0,88.5,5.6,31.5,570.5,399.24,290.98
2016,7,13,9,0,816.0,89.0,5.7,32.0,621.0,452.47,333.79
2016,7,13,9,15,829.5,91.5,5.7,32.5,666.5,501.15,372.07
2016,7,13,9,30,843.0,94.0,5.7,33.0,712.0,548.88,408.51
2016,7,13,9,45,854.5,95.5,5.75,33.5,753.0,593.35,441.69
2016,7,13,10,0,866.0,97.0,5.8,34.0,794.0,636.18,472.84
2016,7,13,10,15,874.0,98.5,5.85,34.5,829.0,674.82,500.26
2016,7,13,10,30,882.0,100.0,5.9,35.0,864.0,711.13,525.44
2016,7,13,10,45,887.5,101.5,5.95,35.5,892.5,743.07,546.99
2016,7,13,11,0,893.0,103.0,6.0,36.0,921.0,772.14,565.22
2016,7,13,11,15,897.0,104.0,6.0,36.0,942.0,796.6,581.23
2016,7,13,11,30,901.0,105.0,6.0,36.0,963.0,817.84,595.07
2016,7,13,11,45,881.0,121.0,6.0,36.5,971.0,829.0,600.87
2016,7,13,12,0,861.0,137.0,6.0,37.0,979.0,835.69,603.76
2016,7,13,12,15,862.5,137.5,6.0,37.0,985.0,843.8,608.97
2016,7,13,12,30,864.0,138.0,6.0,37.0,991.0,848.75,612.14
2016,7,13,12,45,862.5,138.5,6.05,37.5,989.0,848.15,610.63
2016,7,13,13,0,861.0,139.0,6.1,38.0,987.0,844.52,607.22
2016,7,13,13,15,859.0,138.5,6.1,38.0,977.0,836.56,602.09
2016,7,13,13,30,857.0,138.0,6.1,38.0,967.0,825.37,594.91
2016,7,13,13,45,852.0,137.5,6.1,38.0,949.5,808.53,584.0
2016,7,13,14,0,847.0,137.0,6.1,38.0,932.0,788.57,571.06
2016,7,13,14,15,841.0,135.5,6.05,38.0,907.0,764.0,554.83
2016,7,13,14,30,835.0,134.0,6.0,38.0,882.0,736.57,535.9
2016,7,13,14,45,817.0,138.5,6.0,38.0,848.5,708.49,515.93
2016,7,13,15,0,799.0,143.0,6.0,38.0,815.0,672.67,490.46
2016,7,13,15,15,788.0,140.5,5.95,37.5,777.5,633.58,463.33
2016,7,13,15,30,777.0,138.0,5.9,37.0,740.0,592.76,434.33
2016,7,13,15,45,757.5,137.0,5.9,37.0,696.0,547.08,400.36
2016,7,13,16,0,738.0,136.0,5.9,37.0,652.0,500.87,365.29
2016,7,13,16,15,718.5,132.0,5.85,36.5,605.0,450.25,326.91
2016,7,13,16,30,699.0,128.0,5.8,36.0,558.0,400.86,288.4
2016,7,13,16,45,666.0,126.0,5.75,36.0,506.5,348.76,246.68
2016,7,13,17,0,633.0,124.0,5.7,36.0,455.0,298.73,206.1
2016,7,13,17,15,598.5,117.5,5.6,35.5,403.0,247.01,164.68
2016,7,13,17,30,564.0,111.0,5.5,35.0,351.0,198.26,126.26
2016,7,13,17,45,509.0,105.0,5.4,34.5,298.0,148.11,89.75
2016,7,13,18,0,454.0,99.0,5.3,34.0,245.0,105.98,63.62
2016,7,13,18,15,387.0,87.5,5.0,33.0,195.5,65.69,49.04
2016,7,13,18,30,320.0,76.0,4.7,32.0,146.0,56.56,41.46
2016,7,13,18,45,227.0,60.5,4.45,31.5,103.0,45.5,31.89
2016,7,13,19,0,134.0,45.0,4.2,31.0,60.0,34.43,21.9
2016,7,13,19,15,67.0,22.5,4.05,30.5,30.0,17.7,2.51
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,60.0,10.0,3.6,23.5,13.0,8.54,0.0
2016,7,14,6,0,120.0,20.0,3.8,24.0,26.0,15.55,0.0
2016,7,14,6,15,242.5,33.0,3.95,24.5,65.0,25.58,15.05
2016,7,14,6,30,365.0,46.0,4.1,25.0,104.0,37.1,25.67
2016,7,14,6,45,449.0,54.5,4.25,25.5,153.0,43.08,31.15
2016,7,14,7,0,533.0,63.0,4.4,26.0,202.0,49.0,36.34
2016,7,14,7,15,585.0,69.5,4.5,26.5,255.0,88.27,48.78
2016,7,14,7,30,637.0,76.0,4.6,27.0,308.0,137.29,78.94
2016,7,14,7,45,673.5,80.5,4.75,28.0,362.0,187.36,116.57
2016,7,14,8,0,710.0,85.0,4.9,29.0,416.0,243.82,162.14
2016,7,14,8,15,736.5,89.0,4.9,29.5,468.5,296.57,206.35
2016,7,14,8,30,763.0,93.0,4.9,30.0,521.0,350.94,251.59
2016,7,14,8,45,781.0,97.0,4.95,31.0,570.5,403.22,294.02
2016,7,14,9,0,799.0,101.0,5.0,32.0,620.0,455.61,335.25
2016,7,14,9,15,813.5,103.5,4.95,32.5,666.0,504.74,373.37
2016,7,14,9,30,828.0,106.0,4.9,33.0,712.0,552.17,409.09
2016,7,14,9,45,837.0,109.5,4.85,33.5,752.5,596.36,441.39
2016,7,14,10,0,846.0,113.0,4.8,34.0,793.0,638.74,471.44
2016,7,14,10,15,854.5,114.5,4.75,34.5,828.0,677.04,497.86
2016,7,14,10,30,863.0,116.0,4.7,35.0,863.0,713.07,522.03
2016,7,14,10,45,867.0,119.0,4.7,35.5,891.0,744.63,542.8
2016,7,14,11,0,871.0,122.0,4.7,36.0,919.0,773.29,560.61
2016,7,14,11,15,875.5,123.0,4.7,36.0,940.0,797.59,576.2
2016,7,14,11,30,880.0,124.0,4.7,36.0,961.0,818.77,589.7
2016,7,14,11,45,881.0,125.5,4.7,36.5,974.5,834.28,598.25
2016,7,14,12,0,882.0,127.0,4.7,37.0,988.0,846.41,604.62
2016,7,14,12,15,882.5,127.0,4.7,37.0,993.5,853.53,609.02
2016,7,14,12,30,883.0,127.0,4.7,37.0,999.0,857.39,611.41
2016,7,14,12,45,880.5,128.5,4.75,37.5,996.5,856.8,609.91
2016,7,14,13,0,878.0,130.0,4.8,38.0,994.0,853.09,606.48
2016,7,14,13,15,875.5,129.5,4.85,38.0,984.0,844.54,601.32
2016,7,14,13,30,873.0,129.0,4.9,38.0,974.0,832.7,594.15
2016,7,14,13,45,867.0,129.0,4.95,38.0,955.5,815.18,583.28
2016,7,14,14,0,861.0,129.0,5.0,38.0,937.0,794.52,570.38
2016,7,14,14,15,855.5,128.0,5.05,38.0,912.0,770.38,555.14
2016,7,14,14,30,850.0,127.0,5.1,38.0,887.0,743.31,537.43
2016,7,14,14,45,840.0,126.5,5.15,38.0,855.0,710.7,515.12
2016,7,14,15,0,830.0,126.0,5.2,38.0,823.0,675.76,490.83
2016,7,14,15,15,819.5,123.5,5.25,37.5,785.5,636.68,464.2
2016,7,14,15,30,809.0,121.0,5.3,37.0,748.0,598.13,437.15
2016,7,14,15,45,794.0,119.0,5.35,37.0,704.5,552.72,403.64
2016,7,14,16,0,779.0,117.0,5.4,37.0,661.0,506.33,368.59
2016,7,14,16,15,761.0,114.0,5.35,36.5,613.5,456.95,331.07
2016,7,14,16,30,743.0,111.0,5.3,36.0,566.0,407.43,292.38
2016,7,14,16,45,716.5,107.5,5.25,35.5,515.0,352.07,248.55
2016,7,14,17,0,690.0,104.0,5.2,35.0,464.0,300.15,206.47
2016,7,14,17,15,658.0,99.0,5.05,34.5,411.5,247.23,163.5
2016,7,14,17,30,626.0,94.0,4.9,34.0,359.0,196.87,123.21
2016,7,14,17,45,577.5,88.5,4.8,33.5,306.0,146.79,86.19
2016,7,14,18,0,529.0,83.0,4.7,33.0,253.0,101.8,57.97
2016,7,14,18,15,464.0,74.0,4.45,32.5,202.5,59.19,43.76
2016,7,14,18,30,399.0,65.0,4.2,32.0,152.0,49.17,35.33
2016,7,14,18,45,298.5,52.5,4.0,31.5,107.5,39.97,27.34
2016,7,14,19,0,198.0,40.0,3.8,31.0,63.0,30.66,18.86
2016,7,14,19,15,99.0,20.0,3.8,30.5,31.5,15.49,1.04
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,8.96,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,16.8,0.0
2016,7,15,6,15,105.5,40.5,3.85,25.0,57.0,31.07,19.34
2016,7,15,6,30,211.0,60.0,3.9,25.0,93.0,45.63,32.81
2016,7,15,6,45,310.5,71.5,4.0,25.5,141.5,53.42,39.92
2016,7,15,7,0,410.0,83.0,4.1,26.0,190.0,61.55,47.02
2016,7,15,7,15,468.5,92.5,4.15,26.5,242.0,97.65,59.8
2016,7,15,7,30,527.0,102.0,4.2,27.0,294.0,145.69,90.2
2016,7,15,7,45,402.5,142.0,4.3,28.0,302.5,185.87,126.47
2016,7,15,8,0,278.0,182.0,4.4,29.0,311.0,212.77,153.05
2016,7,15,8,15,483.0,152.5,4.4,29.5,409.5,270.31,192.98
2016,7,15,8,30,688.0,123.0,4.4,30.0,508.0,349.04,251.26
2016,7,15,8,45,707.0,129.0,4.45,31.0,557.0,400.23,292.1
2016,7,15,9,0,726.0,135.0,4.5,32.0,606.0,451.82,332.08
2016,7,15,9,15,743.0,138.5,4.45,32.5,652.0,500.34,369.22
2016,7,15,9,30,760.0,142.0,4.4,33.0,698.0,549.07,405.41
2016,7,15,9,45,767.5,148.5,4.35,33.5,737.5,593.02,437.13
2016,7,15,10,0,775.0,155.0,4.3,34.0,777.0,635.24,466.73
2016,7,15,10,15,784.5,157.5,4.15,34.5,811.5,673.4,492.55
2016,7,15,10,30,794.0,160.0,4.0,35.0,846.0,709.55,516.29
2016,7,15,10,45,794.0,166.5,3.85,35.5,872.5,740.04,535.44
2016,7,15,11,0,794.0,173.0,3.7,36.0,899.0,767.59,552.15
2016,7,15,11,15,799.0,174.5,3.55,36.5,920.0,791.7,566.34
2016,7,15,11,30,804.0,176.0,3.4,37.0,941.0,812.92,578.29
2016,7,15,11,45,795.5,185.0,3.3,37.5,951.5,826.53,584.91
2016,7,15,12,0,787.0,194.0,3.2,38.0,962.0,836.64,589.3
2016,7,15,12,15,788.0,194.5,3.2,38.0,967.5,844.19,593.88
2016,7,15,12,30,789.0,195.0,3.2,38.0,973.0,848.71,596.62
2016,7,15,12,45,785.0,197.0,3.2,38.0,970.0,847.3,595.68
2016,7,15,13,0,781.0,199.0,3.2,38.0,967.0,842.96,592.99
2016,7,15,13,15,778.0,198.0,3.3,38.0,957.5,833.97,587.95
2016,7,15,13,30,775.0,197.0,3.4,38.0,948.0,821.96,580.83
2016,7,15,13,45,768.5,197.0,3.5,38.5,929.5,804.95,569.06
2016,7,15,14,0,762.0,197.0,3.6,39.0,911.0,785.1,555.38
2016,7,15,14,15,754.5,195.0,3.7,39.0,886.5,760.07,539.37
2016,7,15,14,30,747.0,193.0,3.8,39.0,862.0,732.5,521.45
2016,7,15,14,45,730.0,194.5,3.95,39.0,828.5,702.06,501.26
2016,7,15,15,0,713.0,196.0,4.1,39.0,795.0,666.22,477.12
2016,7,15,15,15,699.5,192.5,4.1,38.5,757.5,626.91,450.85
2016,7,15,15,30,686.0,189.0,4.1,38.0,720.0,586.31,423.05
2016,7,15,15,45,669.5,184.0,4.2,38.0,677.0,541.71,391.11
2016,7,15,16,0,653.0,179.0,4.3,38.0,634.0,496.58,358.04
2016,7,15,16,15,630.0,173.5,4.3,37.5,587.0,447.78,322.15
2016,7,15,16,30,607.0,168.0,4.3,37.0,540.0,399.63,285.8
2016,7,15,16,45,577.5,161.0,4.3,37.0,489.5,348.87,246.3
2016,7,15,17,0,548.0,154.0,4.3,37.0,439.0,296.89,205.43
2016,7,15,17,15,509.5,145.5,4.15,36.5,387.5,246.81,166.42
2016,7,15,17,30,471.0,137.0,4.0,36.0,336.0,200.22,130.63
2016,7,15,17,45,418.5,126.0,3.85,35.5,284.5,153.61,97.09
2016,7,15,18,0,366.0,115.0,3.7,35.0,233.0,112.67,71.04
2016,7,15,18,15,300.0,100.5,3.4,34.0,184.5,76.34,57.55
2016,7,15,18,30,234.0,86.0,3.1,33.0,136.0,63.92,47.3
2016,7,15,18,45,154.0,65.5,2.8,32.0,94.5,49.19,34.8
2016,7,15,19,0,74.0,45.0,2.5,31.0,53.0,34.56,21.92
2016,7,15,19,15,37.0,22.5,2.55,30.5,26.5,17.94,1.49
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,4.69,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,9.06,0.0
2016,7,16,6,15,0.0,30.0,2.95,24.5,30.0,24.4,13.95
2016,7,16,6,30,0.0,49.0,3.0,25.0,49.0,39.18,27.38
2016,7,16,6,45,13.5,71.0,3.15,25.5,74.5,55.99,42.09
2016,7,16,7,0,27.0,93.0,3.3,26.0,100.0,71.04,55.07
2016,7,16,7,15,37.5,115.0,3.3,26.5,127.5,91.13,67.59
2016,7,16,7,30,48.0,137.0,3.3,27.0,155.0,113.17,84.15
2016,7,16,7,45,114.5,164.5,3.35,27.5,215.5,150.73,110.8
2016,7,16,8,0,181.0,192.0,3.4,28.0,276.0,196.92,144.61
2016,7,16,8,15,439.5,153.5,3.4,28.5,390.5,258.91,185.93
2016,7,16,8,30,698.0,115.0,3.4,29.0,505.0,346.49,249.65
2016,7,16,8,45,726.0,116.5,3.45,30.0,556.0,397.91,290.58
2016,7,16,9,0,754.0,118.0,3.5,31.0,607.0,452.26,332.59
2016,7,16,9,15,524.0,221.5,3.45,31.5,573.5,459.27,339.46
2016,7,16,9,30,294.0,325.0,3.4,32.0,540.0,441.12,325.64
2016,7,16,9,45,556.0,226.0,3.4,33.0,661.5,536.24,394.86
2016,7,16,10,0,818.0,127.0,3.4,34.0,783.0,638.8,467.96
2016,7,16,10,15,827.5,129.0,3.35,34.5,818.5,673.91,491.48
2016,7,16,10,30,837.0,131.0,3.3,35.0,854.0,710.26,515.47
2016,7,16,10,45,845.5,131.5,3.3,35.5,883.0,742.29,536.22
2016,7,16,11,0,854.0,132.0,3.3,36.0,912.0,771.74,554.5
2016,7,16,11,15,616.5,276.5,3.3,36.0,847.0,743.15,530.48
2016,7,16,11,30,379.0,421.0,3.3,36.0,782.0,683.51,485.53
2016,7,16,11,45,612.0,287.0,3.3,36.5,879.5,771.97,548.66
2016,7,16,12,0,845.0,153.0,3.3,37.0,977.0,840.1,594.91
2016,7,16,12,15,846.5,153.5,3.35,37.0,983.5,848.13,599.69
2016,7,16,12,30,848.0,154.0,3.4,37.0,990.0,853.06,602.97
2016,7,16,12,45,846.5,154.0,3.5,37.5,988.0,852.1,601.56
2016,7,16,13,0,845.0,154.0,3.6,38.0,986.0,848.18,598.37
2016,7,16,13,15,842.5,153.5,3.65,38.0,976.0,839.97,593.51
2016,7,16,13,30,840.0,153.0,3.7,38.0,966.0,828.61,586.71
2016,7,16,13,45,835.0,152.5,3.8,38.0,948.0,812.06,576.8
2016,7,16,14,0,830.0,152.0,3.9,38.0,930.0,792.43,564.91
2016,7,16,14,15,824.0,150.5,4.0,38.0,905.0,776.32,555.02
2016,7,16,14,30,818.0,149.0,4.1,38.0,880.0,748.45,536.7
2016,7,16,14,45,812.5,145.0,4.2,38.0,849.0,716.03,515.11
2016,7,16,15,0,807.0,141.0,4.3,38.0,818.0,681.07,491.38
2016,7,16,15,15,796.0,138.0,4.35,37.5,780.0,641.12,464.53
2016,7,16,15,30,785.0,135.0,4.4,37.0,742.0,599.41,435.73
2016,7,16,15,45,770.5,132.0,4.45,37.0,699.0,554.24,402.81
2016,7,16,16,0,756.0,129.0,4.5,37.0,656.0,508.09,368.38
2016,7,16,16,15,736.5,125.0,4.55,36.5,608.0,458.05,331.0
2016,7,16,16,30,717.0,121.0,4.6,36.0,560.0,406.03,291.08
2016,7,16,16,45,691.5,116.5,4.65,36.0,509.0,353.36,249.17
2016,7,16,17,0,666.0,112.0,4.7,36.0,458.0,301.98,207.54
2016,7,16,17,15,632.5,106.0,4.65,35.5,405.5,248.92,165.0
2016,7,16,17,30,599.0,100.0,4.6,35.0,353.0,198.66,125.19
2016,7,16,17,45,552.5,93.0,4.55,34.5,300.5,148.93,88.44
2016,7,16,18,0,506.0,86.0,4.5,34.0,248.0,104.13,59.95
2016,7,16,18,15,441.5,76.0,4.25,33.0,197.5,60.0,44.32
2016,7,16,18,30,377.0,66.0,4.0,32.0,147.0,49.77,35.81
2016,7,16,18,45,284.5,52.5,3.75,31.5,103.5,39.92,27.27
2016,7,16,19,0,192.0,39.0,3.5,31.0,60.0,29.91,18.17
2016,7,16,19,15,96.0,19.5,3.4,30.5,30.0,15.11,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,34.0,9.0,2.65,23.5,11.0,7.68,0.0
2016,7,17,6,0,68.0,18.0,2.9,24.0,22.0,14.27,0.0
2016,7,17,6,15,176.5,35.0,2.95,24.5,58.5,26.92,15.87
2016,7,17,6,30,285.0,52.0,3.0,25.0,95.0,39.65,27.74
2016,7,17,6,45,377.5,62.0,3.15,25.5,144.0,46.99,34.44
2016,7,17,7,0,470.0,72.0,3.3,26.0,193.0,55.98,42.28
2016,7,17,7,15,525.5,80.0,3.3,26.5,245.5,94.29,55.13
2016,7,17,7,30,581.0,88.0,3.3,27.0,298.0,141.76,84.7
2016,7,17,7,45,626.0,92.5,3.3,28.0,352.5,190.45,120.83
2016,7,17,8,0,671.0,97.0,3.3,29.0,407.0,243.55,163.02
2016,7,17,8,15,699.5,101.5,3.3,29.5,459.5,295.86,206.29
2016,7,17,8,30,728.0,106.0,3.3,30.0,512.0,350.07,250.72
2016,7,17,8,45,750.5,109.5,3.35,30.5,562.5,404.7,294.73
2016,7,17,9,0,773.0,113.0,3.4,31.0,613.0,457.46,336.23
2016,7,17,9,15,789.0,116.0,3.4,31.5,659.5,506.85,374.08
2016,7,17,9,30,805.0,119.0,3.4,32.0,706.0,555.64,410.34
2016,7,17,9,45,817.5,121.0,3.45,33.0,747.5,600.58,442.06
2016,7,17,10,0,830.0,123.0,3.5,34.0,789.0,640.9,469.63
2016,7,17,10,15,839.0,125.0,3.5,34.0,824.0,679.56,497.06
2016,7,17,10,30,848.0,127.0,3.5,34.0,859.0,716.03,522.44
2016,7,17,10,45,855.0,128.5,3.55,34.5,888.0,748.2,543.57
2016,7,17,11,0,862.0,130.0,3.6,35.0,917.0,777.67,562.02
2016,7,17,11,15,866.0,131.0,3.65,35.5,938.0,801.51,576.12
2016,7,17,11,30,870.0,132.0,3.7,36.0,959.0,822.21,588.13
2016,7,17,11,45,877.0,129.5,3.75,36.5,974.0,839.26,597.76
2016,7,17,12,0,884.0,127.0,3.8,37.0,989.0,853.12,605.35
2016,7,17,12,15,884.5,127.5,3.85,37.0,995.0,860.79,610.26
2016,7,17,12,30,885.0,128.0,3.9,37.0,1001.0,865.16,613.17
2016,7,17,12,45,885.0,127.0,4.0,37.0,998.5,864.67,613.27
2016,7,17,13,0,885.0,126.0,4.1,37.0,996.0,860.99,611.41
2016,7,17,13,15,882.0,125.5,4.1,37.0,985.5,851.94,605.72
2016,7,17,13,30,879.0,125.0,4.1,37.0,975.0,839.57,597.99
2016,7,17,13,45,875.0,124.0,4.2,37.5,957.0,822.66,586.53
2016,7,17,14,0,871.0,123.0,4.3,38.0,939.0,802.51,573.0
2016,7,17,14,15,865.0,122.0,4.3,37.5,914.0,777.67,558.4
2016,7,17,14,30,859.0,121.0,4.3,37.0,889.0,749.88,541.69
2016,7,17,14,45,851.0,119.0,4.35,37.0,856.5,717.03,519.39
2016,7,17,15,0,843.0,117.0,4.4,37.0,824.0,681.67,494.99
2016,7,17,15,15,832.5,115.0,4.4,37.0,786.0,642.41,467.27
2016,7,17,15,30,822.0,113.0,4.4,37.0,748.0,601.23,437.64
2016,7,17,15,45,808.0,110.5,4.4,37.0,704.5,557.36,405.39
2016,7,17,16,0,794.0,108.0,4.4,37.0,661.0,510.26,370.1
2016,7,17,16,15,776.5,105.0,4.4,36.5,613.5,460.25,332.51
2016,7,17,16,30,759.0,102.0,4.4,36.0,566.0,410.01,293.6
2016,7,17,16,45,735.0,98.5,4.4,35.5,515.0,357.04,251.68
2016,7,17,17,0,711.0,95.0,4.4,35.0,464.0,305.1,209.63
2016,7,17,17,15,679.5,90.0,4.3,34.5,411.0,248.26,163.69
2016,7,17,17,30,648.0,85.0,4.2,34.0,358.0,196.62,122.24
2016,7,17,17,45,603.0,79.5,4.15,34.0,305.0,145.51,83.83
2016,7,17,18,0,558.0,74.0,4.1,34.0,252.0,99.02,54.02
2016,7,17,18,15,495.5,66.0,3.85,33.0,201.5,55.18,40.33
2016,7,17,18,30,433.0,58.0,3.6,32.0,151.0,45.73,32.46
2016,7,17,18,45,336.0,47.0,3.35,31.5,106.5,37.68,25.41
2016,7,17,19,0,239.0,36.0,3.1,31.0,62.0,27.81,16.46
2016,7,17,19,15,119.5,18.0,3.05,30.5,31.0,14.01,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,32.0,8.5,1.75,23.5,10.0,7.26,0.0
2016,7,18,6,0,64.0,17.0,2.0,24.0,20.0,13.51,0.0
2016,7,18,6,15,171.5,33.0,2.15,24.5,55.5,25.4,14.56
2016,7,18,6,30,279.0,49.0,2.3,25.0,91.0,37.42,25.85
2016,7,18,6,45,366.5,59.5,2.5,25.5,138.5,45.13,32.86
2016,7,18,7,0,454.0,70.0,2.7,26.0,186.0,54.28,40.83
2016,7,18,7,15,509.0,78.0,2.75,26.5,237.5,92.1,53.74
2016,7,18,7,30,564.0,86.0,2.8,27.0,289.0,138.6,82.83
2016,7,18,7,45,312.5,135.0,2.85,28.0,250.5,165.14,113.73
2016,7,18,8,0,61.0,184.0,2.9,29.0,212.0,162.11,121.05
2016,7,18,8,15,173.0,206.0,2.9,29.5,299.5,219.31,161.98
2016,7,18,8,30,285.0,228.0,2.9,30.0,387.0,290.0,213.78
2016,7,18,8,45,524.0,167.5,2.95,30.5,493.5,358.71,263.21
2016,7,18,9,0,763.0,107.0,3.0,31.0,600.0,448.67,329.71
2016,7,18,9,15,779.0,110.0,2.95,31.5,646.0,497.61,366.88
2016,7,18,9,30,795.0,113.0,2.9,32.0,692.0,545.99,402.6
2016,7,18,9,45,805.0,116.5,2.9,32.5,732.5,590.43,434.57
2016,7,18,10,0,815.0,120.0,2.9,33.0,773.0,630.21,462.45
2016,7,18,10,15,824.5,122.0,2.9,33.0,808.0,668.72,489.7
2016,7,18,10,30,834.0,124.0,2.9,33.0,843.0,705.11,514.96
2016,7,18,10,45,839.5,126.5,2.9,33.5,871.5,736.67,535.39
2016,7,18,11,0,845.0,129.0,2.9,34.0,900.0,765.48,553.1
2016,7,18,11,15,850.0,130.0,2.9,34.0,921.5,789.75,568.39
2016,7,18,11,30,855.0,131.0,2.9,34.0,943.0,811.0,581.71
2016,7,18,11,45,852.5,135.5,2.9,34.5,955.5,825.86,589.67
2016,7,18,12,0,850.0,140.0,2.9,35.0,968.0,837.29,595.46
2016,7,18,12,15,560.5,314.5,2.9,35.0,862.0,770.66,547.13
2016,7,18,12,30,271.0,489.0,2.9,35.0,756.0,672.47,475.41
2016,7,18,12,45,561.0,315.0,2.95,35.5,866.5,774.57,549.91
2016,7,18,13,0,851.0,141.0,3.0,36.0,977.0,846.49,599.68
2016,7,18,13,15,848.5,140.5,3.05,36.0,967.0,838.16,594.24
2016,7,18,13,30,846.0,140.0,3.1,36.0,957.0,826.65,587.4
2016,7,18,13,45,843.5,138.0,3.15,36.0,940.0,810.69,577.73
2016,7,18,14,0,841.0,136.0,3.2,36.0,923.0,791.54,566.01
2016,7,18,14,15,835.0,134.5,3.25,36.0,898.5,766.99,550.73
2016,7,18,14,30,829.0,133.0,3.3,36.0,874.0,739.58,533.1
2016,7,18,14,45,541.0,266.5,3.35,36.0,743.0,633.02,456.32
2016,7,18,15,0,253.0,400.0,3.4,36.0,612.0,524.36,377.39
2016,7,18,15,15,197.5,384.5,3.45,35.5,545.0,458.43,332.33
2016,7,18,15,30,142.0,369.0,3.5,35.0,478.0,401.77,292.79
2016,7,18,15,45,443.0,249.0,3.55,35.0,562.0,471.45,345.17
2016,7,18,16,0,744.0,129.0,3.6,35.0,646.0,504.83,368.37
2016,7,18,16,15,724.5,125.0,3.65,34.5,599.0,453.69,329.89
2016,7,18,16,30,705.0,121.0,3.7,34.0,552.0,403.71,291.41
2016,7,18,16,45,678.5,117.0,3.8,34.0,501.5,351.58,249.88
2016,7,18,17,0,652.0,113.0,3.9,34.0,451.0,300.85,208.67
2016,7,18,17,15,618.5,107.0,3.9,33.5,399.0,248.37,166.43
2016,7,18,17,30,585.0,101.0,3.9,33.0,347.0,198.71,126.85
2016,7,18,17,45,540.0,93.5,3.95,33.0,295.0,149.38,89.78
2016,7,18,18,0,495.0,86.0,4.0,33.0,243.0,104.83,60.8
2016,7,18,18,15,430.0,76.0,3.9,32.5,193.5,61.03,45.26
2016,7,18,18,30,365.0,66.0,3.8,32.0,144.0,49.72,35.75
2016,7,18,18,45,276.0,52.0,3.75,31.5,101.0,39.54,26.92
2016,7,18,19,0,187.0,38.0,3.7,31.0,58.0,29.16,17.47
2016,7,18,19,15,93.5,19.0,3.7,30.5,29.0,14.73,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,24.5,10.5,8.96,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,16.59,0.0
2016,7,19,6,15,169.5,32.0,1.35,25.5,57.0,24.65,13.79
2016,7,19,6,30,339.0,43.0,1.3,26.0,93.0,34.67,23.43
2016,7,19,6,45,428.0,50.5,1.3,26.5,141.0,39.89,28.28
2016,7,19,7,0,517.0,58.0,1.3,27.0,189.0,45.14,32.9
2016,7,19,7,15,568.5,64.5,1.3,27.5,241.0,85.51,46.18
2016,7,19,7,30,620.0,71.0,1.3,28.0,293.0,133.85,76.16
2016,7,19,7,45,662.5,74.0,1.3,28.5,346.5,183.09,112.89
2016,7,19,8,0,705.0,77.0,1.3,29.0,400.0,239.14,157.59
2016,7,19,8,15,731.0,81.0,1.35,29.5,452.5,291.81,200.99
2016,7,19,8,30,757.0,85.0,1.4,30.0,505.0,346.07,245.15
2016,7,19,8,45,778.5,87.0,1.5,30.5,555.0,397.98,286.81
2016,7,19,9,0,800.0,89.0,1.6,31.0,605.0,451.02,328.12
2016,7,19,9,15,815.0,91.5,1.75,31.5,650.5,500.13,365.66
2016,7,19,9,30,830.0,94.0,1.9,32.0,696.0,548.48,401.57
2016,7,19,9,45,842.0,95.0,2.1,32.5,737.5,592.67,433.87
2016,7,19,10,0,854.0,96.0,2.3,33.0,779.0,635.3,464.31
2016,7,19,10,15,862.5,97.5,2.45,33.5,814.5,674.23,491.3
2016,7,19,10,30,871.0,99.0,2.6,34.0,850.0,710.89,516.19
2016,7,19,10,45,877.5,100.5,2.8,34.5,878.5,743.59,537.78
2016,7,19,11,0,884.0,102.0,3.0,35.0,907.0,773.51,556.62
2016,7,19,11,15,888.5,102.5,3.15,35.0,929.0,798.03,572.76
2016,7,19,11,30,893.0,103.0,3.3,35.0,951.0,819.38,586.88
2016,7,19,11,45,894.0,105.0,3.45,35.5,965.0,835.9,596.67
2016,7,19,12,0,895.0,107.0,3.6,36.0,979.0,848.96,604.27
2016,7,19,12,15,896.0,107.0,3.75,36.0,985.0,856.87,609.84
2016,7,19,12,30,897.0,107.0,3.9,36.0,991.0,861.4,613.33
2016,7,19,12,45,602.0,294.0,4.05,36.5,887.0,790.64,562.71
2016,7,19,13,0,307.0,481.0,4.2,37.0,783.0,696.03,492.12
2016,7,19,13,15,299.5,475.5,4.25,37.0,768.0,681.97,483.36
2016,7,19,13,30,292.0,470.0,4.3,37.0,753.0,666.54,473.26
2016,7,19,13,45,223.0,471.0,4.4,37.0,684.5,598.62,426.6
2016,7,19,14,0,154.0,472.0,4.5,37.0,616.0,539.01,385.06
2016,7,19,14,15,512.0,289.0,4.55,37.0,749.5,665.77,480.38
2016,7,19,14,30,870.0,106.0,4.6,37.0,883.0,748.53,542.38
2016,7,19,14,45,450.0,217.5,4.65,37.0,618.5,526.55,384.16
2016,7,19,15,0,30.0,329.0,4.7,37.0,354.0,301.37,217.68
2016,7,19,15,15,432.0,215.0,4.7,36.5,549.0,477.77,351.35
2016,7,19,15,30,834.0,101.0,4.7,36.0,744.0,601.13,441.19
2016,7,19,15,45,604.0,192.5,4.75,36.0,644.0,518.04,378.87
2016,7,19,16,0,374.0,284.0,4.8,36.0,544.0,438.07,319.89
2016,7,19,16,15,571.0,189.0,4.8,35.5,553.0,438.41,319.65
2016,7,19,16,30,768.0,94.0,4.8,35.0,562.0,409.29,295.13
2016,7,19,16,45,600.5,135.5,4.8,34.5,481.5,340.31,243.23
2016,7,19,17,0,433.0,177.0,4.8,34.0,401.0,283.8,201.81
2016,7,19,17,15,416.0,158.0,4.7,33.5,353.5,236.66,164.48
2016,7,19,17,30,399.0,139.0,4.6,33.0,306.0,190.97,128.37
2016,7,19,17,45,375.0,121.0,4.6,33.0,260.0,146.72,94.62
2016,7,19,18,0,351.0,103.0,4.6,33.0,214.0,105.09,65.82
2016,7,19,18,15,388.5,80.0,4.35,32.5,180.5,63.76,42.47
2016,7,19,18,30,426.0,57.0,4.1,32.0,147.0,44.94,31.79
2016,7,19,18,45,326.0,46.0,3.95,31.5,103.0,36.86,24.71
2016,7,19,19,0,226.0,35.0,3.8,31.0,59.0,27.03,15.73
2016,7,19,19,15,113.0,17.5,3.7,30.5,29.5,13.62,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,31.0,8.0,1.45,24.5,9.5,6.83,0.0
2016,7,20,6,0,62.0,16.0,1.7,25.0,19.0,12.74,0.0
2016,7,20,6,15,175.0,31.5,1.75,25.5,54.5,24.29,13.38
2016,7,20,6,30,288.0,47.0,1.8,26.0,90.0,36.0,24.5
2016,7,20,6,45,385.0,56.0,1.85,26.5,138.0,44.29,31.98
2016,7,20,7,0,482.0,65.0,1.9,27.0,186.0,50.53,37.46
2016,7,20,7,15,536.5,72.0,1.9,27.5,238.0,90.05,50.71
2016,7,20,7,30,591.0,79.0,1.9,28.0,290.0,137.46,80.3
2016,7,20,7,45,637.0,82.5,1.9,28.5,344.0,186.27,116.69
2016,7,20,8,0,683.0,86.0,1.9,29.0,398.0,239.56,159.22
2016,7,20,8,15,710.0,90.5,1.95,29.5,450.5,294.89,204.69
2016,7,20,8,30,737.0,95.0,2.0,30.0,503.0,348.96,248.78
2016,7,20,8,45,759.5,97.5,2.05,30.5,553.0,400.85,290.42
2016,7,20,9,0,782.0,100.0,2.1,31.0,603.0,453.36,331.34
2016,7,20,9,15,797.5,103.0,2.2,31.5,649.5,503.09,369.22
2016,7,20,9,30,813.0,106.0,2.3,32.0,696.0,551.0,404.72
2016,7,20,9,45,826.5,107.5,2.45,32.5,737.5,595.9,437.33
2016,7,20,10,0,840.0,109.0,2.6,33.0,779.0,639.39,468.15
2016,7,20,10,15,848.5,110.5,2.75,33.5,814.5,677.87,494.82
2016,7,20,10,30,857.0,112.0,2.9,34.0,850.0,714.09,519.43
2016,7,20,10,45,864.5,113.0,3.05,34.5,879.0,746.69,541.03
2016,7,20,11,0,872.0,114.0,3.2,35.0,908.0,776.6,559.62
2016,7,20,11,15,876.5,115.0,3.3,35.0,929.5,801.27,575.63
2016,7,20,11,30,881.0,116.0,3.4,35.0,951.0,822.81,589.62
2016,7,20,11,45,869.5,126.5,3.5,35.5,961.5,835.98,596.96
2016,7,20,12,0,858.0,137.0,3.6,36.0,972.0,845.21,601.84
2016,7,20,12,15,859.5,137.5,3.65,36.0,978.5,853.56,607.25
2016,7,20,12,30,861.0,138.0,3.7,36.0,985.0,858.72,610.68
2016,7,20,12,45,560.5,313.5,3.8,36.5,865.0,776.07,551.26
2016,7,20,13,0,260.0,489.0,3.9,37.0,745.0,664.42,469.33
2016,7,20,13,15,558.0,312.5,3.95,37.0,853.5,766.17,545.33
2016,7,20,13,30,856.0,136.0,4.0,37.0,962.0,835.39,595.41
2016,7,20,13,45,850.5,136.0,4.05,37.0,944.0,818.43,584.45
2016,7,20,14,0,845.0,136.0,4.1,37.0,926.0,798.37,571.99
2016,7,20,14,15,839.0,134.5,4.1,37.0,901.5,773.66,556.27
2016,7,20,14,30,833.0,133.0,4.1,37.0,877.0,746.08,538.35
2016,7,20,14,45,801.0,145.5,4.2,37.0,839.5,715.24,517.04
2016,7,20,15,0,769.0,158.0,4.3,37.0,802.0,677.05,490.56
2016,7,20,15,15,757.0,155.0,4.3,36.5,764.5,637.6,463.9
2016,7,20,15,30,745.0,152.0,4.3,36.0,727.0,596.57,435.46
2016,7,20,15,45,724.0,151.5,4.3,36.0,683.0,551.16,402.3
2016,7,20,16,0,703.0,151.0,4.3,36.0,639.0,505.07,367.93
2016,7,20,16,15,682.5,146.0,4.25,35.5,591.5,455.28,330.8
2016,7,20,16,30,662.0,141.0,4.2,35.0,544.0,405.77,292.86
2016,7,20,16,45,487.5,171.5,4.2,35.0,454.0,327.01,234.41
2016,7,20,17,0,313.0,202.0,4.2,35.0,364.0,264.85,189.52
2016,7,20,17,15,295.5,182.5,4.1,34.5,321.5,224.24,158.18
2016,7,20,17,30,278.0,163.0,4.0,34.0,279.0,185.3,128.13
2016,7,20,17,45,362.0,129.5,3.95,34.0,258.0,152.01,98.79
2016,7,20,18,0,446.0,96.0,3.9,34.0,237.0,107.93,64.35
2016,7,20,18,15,379.5,84.5,3.6,33.0,187.5,67.36,44.99
2016,7,20,18,30,313.0,73.0,3.3,32.0,138.0,54.48,39.67
2016,7,20,18,45,227.5,56.0,3.0,31.5,96.0,42.29,29.14
2016,7,20,19,0,142.0,39.0,2.7,31.0,54.0,30.17,18.13
2016,7,20,19,15,71.0,19.5,2.7,30.5,27.0,15.42,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,8.0,2.25,23.5,9.5,6.83,0.0
2016,7,21,6,0,96.0,16.0,2.5,24.0,19.0,13.66,0.0
2016,7,21,6,15,220.0,29.5,2.6,24.5,56.0,22.91,12.22
2016,7,21,6,30,344.0,43.0,2.7,25.0,93.0,34.81,23.59
2016,7,21,6,45,434.5,51.0,2.8,26.0,141.5,40.44,28.77
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,46.08,33.68
2016,7,21,7,15,578.0,65.5,2.8,27.5,243.0,88.12,47.72
2016,7,21,7,30,631.0,72.0,2.7,28.0,296.0,137.44,78.68
2016,7,21,7,45,671.5,76.0,2.6,29.0,350.5,188.01,116.67
2016,7,21,8,0,712.0,80.0,2.5,30.0,405.0,245.23,162.36
2016,7,21,8,15,738.5,84.0,2.3,30.5,457.5,298.65,206.41
2016,7,21,8,30,765.0,88.0,2.1,31.0,510.0,353.71,251.07
2016,7,21,8,45,785.0,90.5,1.9,32.0,560.5,406.09,292.02
2016,7,21,9,0,805.0,93.0,1.7,33.0,611.0,458.78,331.46
