Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,15,820.0,95.5,1.7,33.5,657.0,508.76,368.7
2016,7,21,9,30,835.0,98.0,1.7,34.0,703.0,557.51,403.83
2016,7,21,9,45,846.0,100.5,1.75,34.5,744.5,602.81,435.71
2016,7,21,10,0,857.0,103.0,1.8,35.0,786.0,646.46,465.55
2016,7,21,10,15,865.5,104.5,1.95,35.5,821.5,685.63,492.25
2016,7,21,10,30,874.0,106.0,2.1,36.0,857.0,722.51,516.89
2016,7,21,10,45,879.5,108.0,2.25,36.5,886.0,755.11,537.86
2016,7,21,11,0,885.0,110.0,2.4,37.0,915.0,784.84,556.06
2016,7,21,11,15,889.0,111.0,2.45,37.0,937.0,809.5,571.46
2016,7,21,11,30,893.0,112.0,2.5,37.0,959.0,830.95,584.86
2016,7,21,11,45,894.5,113.5,2.65,37.5,973.0,847.46,594.59
2016,7,21,12,0,896.0,115.0,2.8,38.0,987.0,860.54,602.19
2016,7,21,12,15,897.5,115.0,2.9,38.0,993.0,868.91,607.83
2016,7,21,12,30,899.0,115.0,3.0,38.0,999.0,873.9,611.45
2016,7,21,12,45,898.5,115.0,3.1,38.0,997.5,873.87,611.98
2016,7,21,13,0,898.0,115.0,3.2,38.0,996.0,870.53,610.53
2016,7,21,13,15,896.0,114.5,3.25,38.0,986.0,862.12,605.65
2016,7,21,13,30,894.0,114.0,3.3,38.0,976.0,850.3,598.69
2016,7,21,13,45,893.0,111.5,3.4,38.5,959.0,834.15,588.03
2016,7,21,14,0,892.0,109.0,3.5,39.0,942.0,814.56,575.21
2016,7,21,14,15,886.5,108.0,3.55,38.5,917.0,789.44,560.95
2016,7,21,14,30,881.0,107.0,3.6,38.0,892.0,761.27,544.6
2016,7,21,14,45,875.0,104.5,3.65,38.0,860.5,728.52,523.46
2016,7,21,15,0,869.0,102.0,3.7,38.0,829.0,693.06,499.43
2016,7,21,15,15,859.5,100.5,3.7,38.0,791.0,653.7,472.04
2016,7,21,15,30,850.0,99.0,3.7,38.0,753.0,612.28,442.63
2016,7,21,15,45,837.5,96.5,3.7,38.0,709.5,566.44,409.44
2016,7,21,16,0,825.0,94.0,3.7,38.0,666.0,519.25,374.45
2016,7,21,16,15,808.5,91.0,3.65,37.5,618.0,468.66,336.7
2016,7,21,16,30,792.0,88.0,3.6,37.0,570.0,416.65,296.77
2016,7,21,16,45,770.5,85.0,3.6,37.0,519.0,363.07,254.06
2016,7,21,17,0,749.0,82.0,3.6,37.0,468.0,310.19,211.0
2016,7,21,17,15,720.0,78.0,3.5,36.5,414.5,255.49,166.74
2016,7,21,17,30,691.0,74.0,3.4,36.0,361.0,202.93,124.53
2016,7,21,17,45,650.0,68.5,3.35,35.5,307.5,146.61,82.09
2016,7,21,18,0,609.0,63.0,3.3,35.0,254.0,97.39,50.06
2016,7,21,18,15,549.0,56.5,2.9,34.0,203.0,51.36,30.39
2016,7,21,18,30,489.0,50.0,2.5,33.0,152.0,39.65,27.25
2016,7,21,18,45,394.5,40.0,2.15,32.5,106.5,32.14,20.7
2016,7,21,19,0,300.0,30.0,1.8,32.0,61.0,24.5,13.54
2016,7,21,19,15,150.0,15.0,1.8,31.5,30.5,12.12,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,118.0,15.0,2.4,25.0,19.0,12.8,0.0
2016,7,22,6,15,245.5,27.0,2.35,25.5,56.0,22.03,11.33
2016,7,22,6,30,373.0,39.0,2.3,26.0,93.0,31.52,20.71
2016,7,22,6,45,457.5,47.0,2.3,27.0,141.5,37.32,25.99
2016,7,22,7,0,542.0,55.0,2.3,28.0,190.0,43.07,30.98
2016,7,22,7,15,593.5,61.0,2.15,28.5,242.5,86.2,45.29
2016,7,22,7,30,645.0,67.0,2.0,29.0,295.0,135.88,76.43
2016,7,22,7,45,683.5,71.0,1.9,30.0,349.0,189.88,117.04
2016,7,22,8,0,722.0,75.0,1.8,31.0,403.0,244.23,160.32
2016,7,22,8,15,748.0,78.5,1.85,31.5,455.5,297.67,204.33
2016,7,22,8,30,774.0,82.0,1.9,32.0,508.0,352.67,249.04
2016,7,22,8,45,794.5,84.5,2.0,33.0,558.5,405.76,290.92
2016,7,22,9,0,815.0,87.0,2.1,34.0,609.0,459.79,332.08
2016,7,22,9,15,829.5,89.0,2.2,34.5,655.5,509.17,369.36
2016,7,22,9,30,844.0,91.0,2.3,35.0,702.0,557.7,404.91
2016,7,22,9,45,855.5,92.5,2.4,35.5,743.5,602.86,437.11
2016,7,22,10,0,867.0,94.0,2.5,36.0,785.0,646.38,467.34
2016,7,22,10,15,875.5,96.0,2.55,36.0,820.5,686.45,495.26
2016,7,22,10,30,884.0,98.0,2.6,36.0,856.0,724.2,521.1
2016,7,22,10,45,890.0,99.0,2.65,36.5,885.5,756.67,541.19
2016,7,22,11,0,896.0,100.0,2.7,37.0,915.0,786.28,558.78
2016,7,22,11,15,900.5,100.5,2.75,37.0,936.5,811.23,574.44
2016,7,22,11,30,905.0,101.0,2.8,37.0,958.0,832.97,588.07
2016,7,22,11,45,902.5,105.5,2.85,37.5,971.0,849.11,596.91
2016,7,22,12,0,900.0,110.0,2.9,38.0,984.0,861.61,603.51
2016,7,22,12,15,901.0,110.0,2.95,38.0,990.5,869.63,608.61
2016,7,22,12,30,902.0,110.0,3.0,38.0,997.0,874.25,611.68
2016,7,22,12,45,901.5,110.0,3.05,38.5,995.5,874.22,610.64
2016,7,22,13,0,901.0,110.0,3.1,39.0,994.0,870.85,607.61
2016,7,22,13,15,899.5,110.0,3.15,39.0,984.5,863.23,603.28
2016,7,22,13,30,898.0,110.0,3.2,39.0,975.0,852.19,596.86
2016,7,22,13,45,894.5,109.0,3.25,39.0,957.5,835.19,586.71
2016,7,22,14,0,891.0,108.0,3.3,39.0,940.0,814.85,574.46
2016,7,22,14,15,885.5,107.0,3.3,39.0,915.0,789.71,558.86
2016,7,22,14,30,880.0,106.0,3.3,39.0,890.0,761.52,541.26
2016,7,22,14,45,865.5,109.0,3.35,39.0,856.5,727.52,519.44
2016,7,22,15,0,851.0,112.0,3.4,39.0,823.0,691.37,495.02
2016,7,22,15,15,841.0,110.0,3.4,39.0,785.0,651.86,467.8
2016,7,22,15,30,831.0,108.0,3.4,39.0,747.0,610.36,438.62
2016,7,22,15,45,818.0,105.5,3.4,39.0,703.5,564.96,406.05
2016,7,22,16,0,805.0,103.0,3.4,39.0,660.0,519.01,372.22
2016,7,22,16,15,788.0,100.0,3.4,38.5,612.5,468.35,334.89
2016,7,22,16,30,771.0,97.0,3.4,38.0,565.0,417.39,296.14
2016,7,22,16,45,747.5,93.5,3.4,37.5,513.5,363.56,254.22
2016,7,22,17,0,724.0,90.0,3.4,37.0,462.0,310.7,211.99
2016,7,22,17,15,693.5,85.5,3.3,36.5,409.0,253.57,166.19
2016,7,22,17,30,663.0,81.0,3.2,36.0,356.0,201.33,124.43
2016,7,22,17,45,619.0,75.5,3.15,36.0,302.5,148.98,84.97
2016,7,22,18,0,575.0,70.0,3.1,36.0,249.0,101.15,53.78
2016,7,22,18,15,513.5,62.0,2.75,35.0,198.0,55.74,33.62
2016,7,22,18,30,452.0,54.0,2.4,34.0,147.0,42.76,29.66
2016,7,22,18,45,355.0,43.0,2.05,33.0,102.5,34.56,22.6
2016,7,22,19,0,258.0,32.0,1.7,32.0,58.0,26.2,14.78
2016,7,22,19,15,129.0,16.0,1.75,31.5,29.0,12.5,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,39.5,7.0,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,79.0,14.0,2.6,25.0,16.0,11.95,0.0
2016,7,23,6,15,191.5,29.0,2.6,25.5,51.5,22.47,11.49
2016,7,23,6,30,304.0,44.0,2.6,26.0,87.0,33.87,22.64
2016,7,23,6,45,389.5,54.5,2.65,27.0,134.5,43.24,30.97
2016,7,23,7,0,475.0,65.0,2.7,28.0,182.0,50.66,37.39
2016,7,23,7,15,529.5,72.5,2.55,28.5,234.0,91.92,51.77
2016,7,23,7,30,584.0,80.0,2.4,29.0,286.0,139.65,81.98
2016,7,23,7,45,627.5,84.5,2.3,29.5,340.0,188.74,118.83
2016,7,23,8,0,671.0,89.0,2.2,30.0,394.0,242.08,161.44
2016,7,23,8,15,699.0,94.0,2.2,30.5,446.0,295.11,205.01
2016,7,23,8,30,727.0,99.0,2.2,31.0,498.0,352.35,251.23
2016,7,23,8,45,752.5,100.5,2.2,32.0,549.0,404.35,292.03
2016,7,23,9,0,778.0,102.0,2.2,33.0,600.0,457.27,332.18
2016,7,23,9,15,793.5,105.0,2.25,33.5,646.5,507.07,369.61
2016,7,23,9,30,809.0,108.0,2.3,34.0,693.0,556.23,405.43
2016,7,23,9,45,824.5,108.5,2.35,34.5,735.0,600.1,436.63
2016,7,23,10,0,840.0,109.0,2.4,35.0,777.0,644.15,467.08
2016,7,23,10,15,849.0,111.0,2.45,35.5,813.0,683.59,493.59
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,720.82,518.0
2016,7,23,10,45,867.0,112.5,2.65,36.5,878.5,753.42,539.11
2016,7,23,11,0,876.0,112.0,2.8,37.0,908.0,783.41,557.5
2016,7,23,11,15,881.0,113.0,2.9,37.0,930.0,808.73,573.72
2016,7,23,11,30,886.0,114.0,3.0,37.0,952.0,830.92,587.95
2016,7,23,11,45,889.5,114.0,3.1,37.5,967.0,847.74,597.54
2016,7,23,12,0,893.0,114.0,3.2,38.0,982.0,861.22,605.05
2016,7,23,12,15,894.0,114.5,3.25,38.0,988.0,869.63,610.4
2016,7,23,12,30,895.0,115.0,3.3,38.0,994.0,874.65,613.71
2016,7,23,12,45,895.5,114.5,3.4,38.5,992.5,875.05,613.19
2016,7,23,13,0,896.0,114.0,3.5,39.0,991.0,872.13,610.65
2016,7,23,13,15,894.0,113.5,3.55,39.0,981.5,863.69,605.73
2016,7,23,13,30,892.0,113.0,3.6,39.0,972.0,851.85,598.73
2016,7,23,13,45,888.0,112.0,3.65,39.0,954.5,834.52,588.26
2016,7,23,14,0,884.0,111.0,3.7,39.0,937.0,813.88,575.7
2016,7,23,14,15,879.0,110.0,3.7,39.0,912.0,789.26,560.34
2016,7,23,14,30,874.0,109.0,3.7,39.0,887.0,761.58,542.96
2016,7,23,14,45,859.5,111.5,3.7,39.0,853.5,727.25,520.58
2016,7,23,15,0,845.0,114.0,3.7,39.0,820.0,690.79,495.69
2016,7,23,15,15,835.0,112.0,3.7,38.5,781.5,651.43,469.46
2016,7,23,15,30,825.0,110.0,3.7,38.0,743.0,610.11,441.18
2016,7,23,15,45,811.0,107.5,3.75,38.0,699.5,564.33,408.22
2016,7,23,16,0,797.0,105.0,3.8,38.0,656.0,518.23,374.16
2016,7,23,16,15,779.5,102.0,3.8,37.5,608.0,467.63,336.61
2016,7,23,16,30,762.0,99.0,3.8,37.0,560.0,416.79,297.7
2016,7,23,16,45,738.5,95.0,3.8,37.0,509.0,362.88,254.95
2016,7,23,17,0,715.0,91.0,3.8,37.0,458.0,309.96,212.09
2016,7,23,17,15,684.0,86.5,3.75,36.5,405.0,253.1,166.48
2016,7,23,17,30,653.0,82.0,3.7,36.0,352.0,201.19,124.92
2016,7,23,17,45,609.5,76.0,3.65,36.0,299.0,148.96,85.41
2016,7,23,18,0,566.0,70.0,3.6,36.0,246.0,101.22,54.02
2016,7,23,18,15,503.5,62.0,3.3,35.0,195.0,56.21,33.72
2016,7,23,18,30,441.0,54.0,3.0,34.0,144.0,42.74,29.64
2016,7,23,18,45,344.5,42.5,2.75,33.5,100.0,34.14,22.18
2016,7,23,19,0,248.0,31.0,2.5,33.0,56.0,25.33,13.93
2016,7,23,19,15,124.0,15.5,2.6,32.5,28.0,12.11,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,60.0,13.0,2.6,25.0,15.0,11.1,0.0
2016,7,24,6,15,173.5,29.0,2.65,25.5,50.0,22.43,11.27
2016,7,24,6,30,287.0,45.0,2.7,26.0,85.0,34.56,23.17
2016,7,24,6,45,375.0,55.5,2.75,26.5,132.0,44.08,31.73
2016,7,24,7,0,463.0,66.0,2.8,27.0,179.0,51.75,38.47
2016,7,24,7,15,519.0,74.0,2.75,27.5,231.0,93.15,53.16
2016,7,24,7,30,575.0,82.0,2.7,28.0,283.0,140.99,83.77
2016,7,24,7,45,622.0,85.5,2.65,29.0,337.5,189.49,120.05
2016,7,24,8,0,669.0,89.0,2.6,30.0,392.0,242.64,162.28
2016,7,24,8,15,697.5,94.0,2.55,30.5,444.5,295.81,206.03
2016,7,24,8,30,726.0,99.0,2.5,31.0,497.0,353.23,252.45
2016,7,24,8,45,752.0,100.0,2.45,31.5,548.0,405.02,293.74
2016,7,24,9,0,778.0,101.0,2.4,32.0,599.0,457.79,334.55
2016,7,24,9,15,793.5,104.0,2.35,32.5,645.0,507.67,372.01
2016,7,24,9,30,809.0,107.0,2.3,33.0,691.0,556.9,407.73
2016,7,24,9,45,823.0,108.0,2.3,34.0,733.0,600.38,437.67
2016,7,24,10,0,837.0,109.0,2.3,35.0,775.0,643.92,466.6
2016,7,24,10,15,846.0,111.0,2.3,35.5,810.5,683.32,492.78
2016,7,24,10,30,855.0,113.0,2.3,36.0,846.0,720.5,516.82
2016,7,24,10,45,862.0,114.0,2.35,36.5,875.0,752.9,537.11
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,782.57,554.67
2016,7,24,11,15,873.5,116.0,2.45,37.0,925.5,807.36,570.18
2016,7,24,11,30,878.0,117.0,2.5,37.0,947.0,829.02,583.71
2016,7,24,11,45,877.0,120.5,2.6,37.5,960.5,845.01,592.78
2016,7,24,12,0,876.0,124.0,2.7,38.0,974.0,857.52,599.71
2016,7,24,12,15,877.0,124.0,2.7,38.0,980.0,865.34,604.36
2016,7,24,12,30,878.0,124.0,2.7,38.0,986.0,869.85,607.04
2016,7,24,12,45,875.5,125.5,2.75,38.0,983.5,869.36,607.02
2016,7,24,13,0,873.0,127.0,2.8,38.0,981.0,865.65,605.09
2016,7,24,13,15,870.5,126.5,2.8,38.0,971.5,856.98,599.8
2016,7,24,13,30,868.0,126.0,2.8,38.0,962.0,845.02,592.54
2016,7,24,13,45,863.0,125.5,2.85,38.0,944.0,827.69,582.23
2016,7,24,14,0,858.0,125.0,2.9,38.0,926.0,807.19,569.92
2016,7,24,14,15,852.5,124.0,2.9,38.0,901.0,782.78,554.81
2016,7,24,14,30,847.0,123.0,2.9,38.0,876.0,755.43,537.77
2016,7,24,14,45,828.5,127.5,2.9,38.0,841.5,720.63,514.79
2016,7,24,15,0,810.0,132.0,2.9,38.0,807.0,688.96,493.11
2016,7,24,15,15,798.5,129.5,2.9,38.0,769.0,648.58,465.47
2016,7,24,15,30,787.0,127.0,2.9,38.0,731.0,606.45,436.08
2016,7,24,15,45,770.0,125.0,2.9,38.0,687.0,560.15,403.09
2016,7,24,16,0,753.0,123.0,2.9,38.0,643.0,513.08,368.75
2016,7,24,16,15,734.0,119.5,2.9,37.5,595.5,463.24,332.27
2016,7,24,16,30,715.0,116.0,2.9,37.0,548.0,411.6,293.37
2016,7,24,16,45,684.5,113.0,2.95,37.0,496.5,357.82,251.46
2016,7,24,17,0,654.0,110.0,3.0,37.0,445.0,305.86,210.1
2016,7,24,17,15,620.5,104.0,3.0,36.5,392.5,252.69,167.94
2016,7,24,17,30,587.0,98.0,3.0,36.0,340.0,202.36,128.22
2016,7,24,17,45,535.5,91.0,3.0,35.5,287.0,151.76,90.71
2016,7,24,18,0,484.0,84.0,3.0,35.0,234.0,106.74,61.3
2016,7,24,18,15,419.5,73.5,2.85,34.5,184.5,62.47,39.26
2016,7,24,18,30,355.0,63.0,2.7,34.0,135.0,47.59,33.6
2016,7,24,18,45,260.0,48.5,2.55,33.5,92.5,36.96,24.44
2016,7,24,19,0,165.0,34.0,2.4,33.0,50.0,26.14,14.44
2016,7,24,19,15,82.5,17.0,2.45,32.5,25.0,13.21,0.0
2016,7,24,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.41,0.0
2016,7,25,6,15,0.0,22.0,2.05,26.0,22.0,18.18,7.87
2016,7,25,6,30,0.0,40.0,2.0,26.0,40.0,32.39,21.35
2016,7,25,6,45,8.0,63.5,2.0,26.5,65.5,50.34,37.0
2016,7,25,7,0,16.0,87.0,2.0,27.0,91.0,68.12,52.3
2016,7,25,7,15,31.5,109.0,2.0,27.0,119.5,87.02,64.21
2016,7,25,7,30,47.0,131.0,2.0,27.0,148.0,109.55,81.24
2016,7,25,7,45,231.5,147.0,2.0,27.5,249.5,162.36,115.2
2016,7,25,8,0,416.0,163.0,2.0,28.0,351.0,238.82,168.99
2016,7,25,8,15,450.0,174.5,1.9,28.0,401.0,285.64,206.17
2016,7,25,8,30,484.0,186.0,1.8,28.0,451.0,335.47,245.51
2016,7,25,8,45,521.0,190.0,1.75,28.5,500.5,383.08,282.17
2016,7,25,9,0,558.0,194.0,1.7,29.0,550.0,433.24,319.88
2016,7,25,9,15,579.0,201.0,1.6,29.5,595.0,483.2,356.25
2016,7,25,9,30,600.0,208.0,1.5,30.0,640.0,530.28,389.43
2016,7,25,9,45,636.0,201.5,1.4,30.5,684.5,575.03,420.18
2016,7,25,10,0,672.0,195.0,1.3,31.0,729.0,620.55,450.53
2016,7,25,10,15,684.5,199.0,1.35,31.5,764.0,659.69,476.49
2016,7,25,10,30,697.0,203.0,1.4,32.0,799.0,697.35,500.96
2016,7,25,10,45,724.0,194.0,1.45,33.0,832.5,732.5,522.66
2016,7,25,11,0,751.0,185.0,1.5,34.0,866.0,762.09,540.44
2016,7,25,11,15,757.0,187.0,1.65,34.5,888.0,786.93,556.42
2016,7,25,11,30,763.0,189.0,1.8,35.0,910.0,809.04,570.5
2016,7,25,11,45,789.0,174.5,1.95,35.5,930.0,830.68,583.89
2016,7,25,12,0,815.0,160.0,2.1,36.0,950.0,849.63,595.43
2016,7,25,12,15,454.0,323.0,2.2,36.0,763.5,698.85,492.96
2016,7,25,12,30,93.0,486.0,2.3,36.0,577.0,508.16,358.46
2016,7,25,12,45,460.0,320.0,2.45,36.5,770.0,704.01,499.15
2016,7,25,13,0,827.0,154.0,2.6,37.0,963.0,850.59,598.04
2016,7,25,13,15,511.5,321.5,2.7,37.0,820.5,743.23,523.31
2016,7,25,13,30,196.0,489.0,2.8,37.0,678.0,602.44,423.96
2016,7,25,13,45,507.5,318.0,2.9,37.5,794.5,721.14,510.53
2016,7,25,14,0,819.0,147.0,3.0,38.0,911.0,796.37,564.21
2016,7,25,14,15,503.5,295.0,3.1,38.0,760.5,673.47,478.15
2016,7,25,14,30,188.0,443.0,3.2,38.0,610.0,533.27,378.32
2016,7,25,14,45,470.5,302.5,3.35,38.0,700.0,623.44,446.32
2016,7,25,15,0,753.0,162.0,3.5,38.0,790.0,678.3,487.89
2016,7,25,15,15,423.5,259.5,3.6,37.5,609.5,517.92,374.65
2016,7,25,15,30,94.0,357.0,3.7,37.0,429.0,361.19,261.41
2016,7,25,15,45,78.5,328.0,3.8,36.5,386.0,322.11,234.62
2016,7,25,16,0,63.0,299.0,3.9,36.0,343.0,284.41,208.1
2016,7,25,16,15,185.5,275.0,4.0,35.5,390.0,321.99,236.38
2016,7,25,16,30,308.0,251.0,4.1,35.0,437.0,345.78,252.89
2016,7,25,16,45,300.0,227.5,4.2,34.5,395.0,304.31,221.61
2016,7,25,17,0,292.0,204.0,4.3,34.0,353.0,263.29,190.15
2016,7,25,17,15,166.5,180.5,4.25,33.5,263.5,190.98,137.93
2016,7,25,17,30,41.0,157.0,4.2,33.0,174.0,134.29,98.63
2016,7,25,17,45,31.5,134.0,4.2,32.5,146.0,110.87,81.11
2016,7,25,18,0,22.0,111.0,4.2,32.0,118.0,89.89,65.39
2016,7,25,18,15,11.5,89.0,4.05,31.5,92.5,70.28,50.54
2016,7,25,18,30,1.0,67.0,3.9,31.0,67.0,53.05,38.59
2016,7,25,18,45,0.5,45.0,3.8,30.5,45.0,36.23,24.17
2016,7,25,19,0,0.0,23.0,3.7,30.0,23.0,19.0,9.03
2016,7,25,19,15,0.0,11.5,3.6,29.5,11.5,9.48,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.0,2.05,24.0,4.0,0.0,0.0
2016,7,26,6,0,10.0,8.0,2.2,24.0,8.0,6.83,0.0
2016,7,26,6,15,65.0,30.0,2.25,24.0,38.5,23.72,11.86
2016,7,26,6,30,120.0,52.0,2.3,24.0,69.0,39.51,27.46
2016,7,26,6,45,62.0,67.0,2.4,24.5,76.0,51.19,38.02
2016,7,26,7,0,4.0,82.0,2.5,25.0,83.0,64.62,49.76
2016,7,26,7,15,15.0,104.0,2.5,25.0,109.0,83.56,62.5
2016,7,26,7,30,26.0,126.0,2.5,25.0,135.0,103.36,77.86
2016,7,26,7,45,34.0,149.5,2.55,25.5,163.5,126.32,95.61
2016,7,26,8,0,42.0,173.0,2.6,26.0,192.0,150.47,114.18
2016,7,26,8,15,81.5,205.5,2.6,26.5,248.0,192.34,145.63
2016,7,26,8,30,121.0,238.0,2.6,27.0,304.0,241.44,182.58
2016,7,26,8,45,77.5,243.5,2.65,27.5,287.5,234.04,177.16
2016,7,26,9,0,34.0,249.0,2.7,28.0,271.0,224.02,169.25
2016,7,26,9,15,97.0,293.5,2.7,28.0,362.5,296.51,223.84
2016,7,26,9,30,160.0,338.0,2.7,28.0,454.0,380.24,285.78
2016,7,26,9,45,409.5,269.5,2.75,28.5,589.0,494.55,370.61
2016,7,26,10,0,659.0,201.0,2.8,29.0,724.0,619.11,460.98
2016,7,26,10,15,671.5,205.0,2.8,29.0,759.0,657.86,487.89
2016,7,26,10,30,684.0,209.0,2.8,29.0,794.0,695.17,513.83
2016,7,26,10,45,390.5,325.0,2.8,29.5,662.0,596.83,439.65
2016,7,26,11,0,97.0,441.0,2.8,30.0,530.0,458.96,336.05
2016,7,26,11,15,106.5,456.5,2.8,30.0,556.0,483.8,354.09
2016,7,26,11,30,116.0,472.0,2.8,30.0,582.0,517.3,377.29
2016,7,26,11,45,95.5,469.5,2.8,30.5,561.0,492.08,358.15
2016,7,26,12,0,75.0,467.0,2.8,31.0,540.0,474.38,344.51
2016,7,26,12,15,235.5,450.0,2.8,31.0,681.0,616.25,446.62
2016,7,26,12,30,396.0,433.0,2.8,31.0,822.0,741.2,533.31
2016,7,26,12,45,248.5,460.5,2.8,31.0,704.5,638.41,460.18
2016,7,26,13,0,101.0,488.0,2.8,31.0,587.0,517.0,373.92
2016,7,26,13,15,432.5,339.0,2.8,31.0,755.5,692.99,503.9
2016,7,26,13,30,764.0,190.0,2.8,31.0,924.0,827.95,599.91
2016,7,26,13,45,763.5,186.0,2.85,31.0,908.0,812.25,589.17
2016,7,26,14,0,763.0,182.0,2.9,31.0,892.0,793.48,577.3
2016,7,26,14,15,756.0,180.0,2.9,30.5,867.5,768.36,561.69
2016,7,26,14,30,749.0,178.0,2.9,30.0,843.0,740.64,544.1
2016,7,26,14,45,742.5,173.5,2.9,30.0,812.0,708.68,522.3
2016,7,26,15,0,736.0,169.0,2.9,30.0,781.0,674.43,498.58
2016,7,26,15,15,382.0,231.5,2.85,30.0,548.5,467.7,348.91
2016,7,26,15,30,28.0,294.0,2.8,30.0,316.0,267.57,198.74
2016,7,26,15,45,47.0,297.0,2.8,30.0,331.0,278.44,207.94
2016,7,26,16,0,66.0,300.0,2.8,30.0,346.0,287.18,214.82
2016,7,26,16,15,243.0,261.0,2.75,29.5,410.5,342.45,256.48
2016,7,26,16,30,420.0,222.0,2.7,29.0,475.0,374.72,278.52
2016,7,26,16,45,377.5,208.5,2.7,29.0,420.0,318.69,235.24
2016,7,26,17,0,335.0,195.0,2.7,29.0,365.0,270.55,197.84
2016,7,26,17,15,436.5,151.5,2.6,28.5,346.5,242.63,171.74
2016,7,26,17,30,538.0,108.0,2.5,28.0,328.0,202.66,134.71
2016,7,26,17,45,493.0,98.5,2.4,28.0,277.0,151.03,94.74
2016,7,26,18,0,448.0,89.0,2.3,28.0,226.0,106.81,64.26
2016,7,26,18,15,382.5,77.5,2.1,27.5,177.5,65.57,42.85
2016,7,26,18,30,317.0,66.0,1.9,27.0,129.0,49.58,36.34
2016,7,26,18,45,231.5,49.5,1.7,26.5,88.0,37.61,25.77
2016,7,26,19,0,146.0,33.0,1.5,26.0,47.0,25.35,14.12
2016,7,26,19,15,73.0,16.5,1.5,25.5,23.5,14.08,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.5,0.5,22.5,3.5,0.0,0.0
2016,7,27,6,0,2.0,7.0,0.6,23.0,7.0,5.97,0.0
2016,7,27,6,15,49.5,30.5,0.8,23.5,37.0,23.96,11.79
2016,7,27,6,30,97.0,54.0,1.0,24.0,67.0,41.18,28.85
2016,7,27,6,45,163.5,75.5,1.2,24.5,109.5,56.19,42.25
2016,7,27,7,0,230.0,97.0,1.4,25.0,152.0,72.55,56.46
2016,7,27,7,15,183.5,116.5,1.45,25.5,167.5,102.35,71.78
2016,7,27,7,30,137.0,136.0,1.5,26.0,183.0,125.14,90.15
2016,7,27,7,45,290.0,144.5,1.55,26.5,267.0,172.7,121.37
2016,7,27,8,0,443.0,153.0,1.6,27.0,351.0,239.47,169.19
2016,7,27,8,15,309.5,195.0,1.6,27.5,342.0,258.21,189.2
2016,7,27,8,30,176.0,237.0,1.6,28.0,333.0,261.05,194.93
2016,7,27,8,45,374.5,211.5,1.65,28.5,441.5,338.15,250.97
2016,7,27,9,0,573.0,186.0,1.7,29.0,550.0,436.13,322.52
2016,7,27,9,15,386.0,260.5,1.75,29.0,514.0,427.71,317.59
2016,7,27,9,30,199.0,335.0,1.8,29.0,478.0,400.42,297.47
2016,7,27,9,45,171.0,358.0,1.85,29.5,486.5,413.98,306.49
2016,7,27,10,0,143.0,381.0,1.9,30.0,495.0,424.74,312.95
2016,7,27,10,15,207.0,394.0,2.0,30.0,567.0,487.47,358.19
2016,7,27,10,30,271.0,407.0,2.1,30.0,639.0,561.09,410.08
2016,7,27,10,45,483.5,313.0,2.25,30.5,744.0,657.88,479.85
2016,7,27,11,0,696.0,219.0,2.4,31.0,849.0,758.18,550.51
2016,7,27,11,15,437.5,348.5,2.5,31.0,748.5,680.37,492.61
2016,7,27,11,30,179.0,478.0,2.6,31.0,648.0,575.3,415.62
2016,7,27,11,45,210.0,482.0,2.75,31.0,684.0,609.16,440.37
2016,7,27,12,0,241.0,486.0,2.9,31.0,720.0,642.84,464.1
2016,7,27,12,15,445.0,383.5,2.95,31.0,818.0,747.03,539.37
2016,7,27,12,30,649.0,281.0,3.0,31.0,916.0,835.25,602.29
2016,7,27,12,45,652.0,278.0,3.15,31.0,915.0,835.63,602.82
2016,7,27,13,0,655.0,275.0,3.3,31.0,914.0,833.2,602.15
2016,7,27,13,15,652.0,274.0,3.35,31.0,905.0,824.53,596.7
2016,7,27,13,30,649.0,273.0,3.4,31.0,896.0,813.1,589.46
2016,7,27,13,45,534.5,334.0,3.45,31.0,840.5,760.86,552.18
2016,7,27,14,0,420.0,395.0,3.5,31.0,785.0,708.25,514.51
2016,7,27,14,15,524.0,326.5,3.5,31.0,799.5,720.16,525.66
2016,7,27,14,30,628.0,258.0,3.5,31.0,814.0,724.98,531.34
2016,7,27,14,45,643.0,237.5,3.5,31.0,788.5,697.71,513.04
2016,7,27,15,0,658.0,217.0,3.5,31.0,763.0,666.96,492.2
2016,7,27,15,15,643.5,212.5,3.45,30.5,726.0,627.25,464.97
2016,7,27,15,30,629.0,208.0,3.4,30.0,689.0,586.48,436.43
2016,7,27,15,45,320.0,213.0,3.35,30.0,457.5,380.77,285.83
2016,7,27,16,0,11.0,218.0,3.3,30.0,226.0,186.98,139.33
2016,7,27,16,15,240.5,211.5,3.15,30.0,356.5,300.59,225.84
2016,7,27,16,30,470.0,205.0,3.0,30.0,487.0,383.27,284.03
2016,7,27,16,45,481.5,184.0,2.85,30.0,450.5,342.15,250.49
2016,7,27,17,0,493.0,163.0,2.7,30.0,414.0,298.96,214.93
2016,7,27,17,15,454.0,153.0,2.3,29.5,363.0,249.28,175.43
2016,7,27,17,30,415.0,143.0,1.9,29.0,312.0,203.31,139.19
2016,7,27,17,45,370.0,128.5,1.55,28.5,262.5,156.96,104.18
2016,7,27,18,0,325.0,114.0,1.2,28.0,213.0,115.76,75.68
2016,7,27,18,15,259.0,97.0,1.1,27.5,165.5,77.85,54.05
2016,7,27,18,30,193.0,80.0,1.0,27.0,118.0,59.48,44.61
2016,7,27,18,45,122.5,57.5,0.9,27.0,79.0,43.37,30.45
2016,7,27,19,0,52.0,35.0,0.8,27.0,40.0,27.29,15.36
2016,7,27,19,15,26.0,17.5,0.8,26.5,20.0,14.94,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,24.0,10.0,8.54,0.0
2016,7,28,6,15,93.0,29.0,2.4,24.0,41.5,22.62,10.42
2016,7,28,6,30,186.0,48.0,2.5,24.0,73.0,36.97,25.27
2016,7,28,6,45,276.0,62.0,2.7,24.5,118.5,46.62,34.11
2016,7,28,7,0,366.0,76.0,2.9,25.0,164.0,58.93,44.9
2016,7,28,7,15,426.0,87.0,2.95,25.5,214.5,97.82,59.84
2016,7,28,7,30,486.0,98.0,3.0,26.0,265.0,143.58,90.26
2016,7,28,7,45,540.5,102.5,3.15,26.5,318.5,192.31,127.24
2016,7,28,8,0,595.0,107.0,3.3,27.0,372.0,244.15,168.78
2016,7,28,8,15,626.5,113.0,3.25,27.0,424.0,295.53,211.71
2016,7,28,8,30,658.0,119.0,3.2,27.0,476.0,349.33,256.25
2016,7,28,8,45,690.5,120.0,3.2,27.5,527.5,401.24,298.13
2016,7,28,9,0,723.0,121.0,3.2,28.0,579.0,454.91,340.3
2016,7,28,9,15,740.5,124.5,3.1,28.5,625.5,505.4,378.79
2016,7,28,9,30,758.0,128.0,3.0,29.0,672.0,554.2,414.84
2016,7,28,9,45,776.0,128.5,2.9,29.5,714.5,599.97,447.63
2016,7,28,10,0,794.0,129.0,2.8,30.0,757.0,644.84,478.79
2016,7,28,10,15,804.0,131.5,2.75,30.0,792.5,684.85,506.83
2016,7,28,10,30,814.0,134.0,2.7,30.0,828.0,722.84,532.89
2016,7,28,10,45,823.0,134.5,2.7,30.5,857.5,749.34,550.08
2016,7,28,11,0,832.0,135.0,2.7,31.0,887.0,779.23,568.18
2016,7,28,11,15,837.5,136.0,2.75,31.0,909.0,804.05,584.17
2016,7,28,11,30,843.0,137.0,2.8,31.0,931.0,825.88,598.22
2016,7,28,11,45,541.0,311.5,2.85,31.5,824.5,755.8,545.38
2016,7,28,12,0,239.0,486.0,2.9,32.0,718.0,642.32,461.01
2016,7,28,12,15,548.0,311.0,2.95,32.0,846.0,774.3,558.33
2016,7,28,12,30,857.0,136.0,3.0,32.0,974.0,870.68,625.54
2016,7,28,12,45,857.0,135.5,3.1,32.5,972.5,870.63,624.1
2016,7,28,13,0,857.0,135.0,3.2,33.0,971.0,867.39,621.41
2016,7,28,13,15,854.5,134.5,3.25,33.0,961.5,858.76,616.27
2016,7,28,13,30,852.0,134.0,3.3,33.0,952.0,846.87,609.11
2016,7,28,13,45,848.5,133.0,3.4,33.0,934.5,830.46,599.31
2016,7,28,14,0,845.0,132.0,3.5,33.0,917.0,810.87,587.41
2016,7,28,14,15,839.0,130.5,3.55,32.5,892.0,785.76,572.74
2016,7,28,14,30,833.0,129.0,3.6,32.0,867.0,757.76,556.02
2016,7,28,14,45,825.0,127.0,3.7,32.0,835.0,725.12,534.39
2016,7,28,15,0,817.0,125.0,3.8,32.0,803.0,690.04,510.24
2016,7,28,15,15,634.0,206.5,3.8,31.5,718.0,617.46,457.28
2016,7,28,15,30,451.0,288.0,3.8,31.0,633.0,543.1,402.88
2016,7,28,15,45,355.0,297.5,3.85,31.0,559.0,467.54,347.95
2016,7,28,16,0,259.0,307.0,3.9,31.0,485.0,405.52,302.22
2016,7,28,16,15,493.0,208.0,3.85,30.5,514.5,424.99,316.8
2016,7,28,16,30,727.0,109.0,3.8,30.0,544.0,417.72,308.39
2016,7,28,16,45,690.5,109.0,3.8,30.0,491.5,361.63,263.08
2016,7,28,17,0,654.0,109.0,3.8,30.0,439.0,309.65,220.32
2016,7,28,17,15,625.0,101.0,3.65,29.5,387.0,255.54,175.76
2016,7,28,17,30,596.0,93.0,3.5,29.0,335.0,203.8,133.27
2016,7,28,17,45,548.5,85.5,3.35,28.5,282.0,152.39,93.46
2016,7,28,18,0,501.0,78.0,3.2,28.0,229.0,106.11,61.59
2016,7,28,18,15,434.5,68.0,3.0,27.5,179.5,62.67,39.29
2016,7,28,18,30,368.0,58.0,2.8,27.0,130.0,44.11,31.7
2016,7,28,18,45,267.0,44.5,2.6,26.5,88.0,34.09,22.77
2016,7,28,19,0,166.0,31.0,2.4,26.0,46.0,23.92,12.62
2016,7,28,19,15,83.0,15.5,2.4,25.5,23.0,13.23,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,8.54,0.0
2016,7,29,6,15,102.0,28.0,1.95,24.0,41.5,21.9,9.54
2016,7,29,6,30,204.0,46.0,2.1,24.0,73.0,35.05,23.63
2016,7,29,6,45,289.0,60.0,2.25,24.5,118.0,45.25,32.93
2016,7,29,7,0,374.0,74.0,2.4,25.0,163.0,58.22,44.29
2016,7,29,7,15,434.5,84.5,2.45,25.0,213.5,97.33,59.1
2016,7,29,7,30,495.0,95.0,2.5,25.0,264.0,143.37,90.01
2016,7,29,7,45,539.0,102.5,2.6,25.5,316.5,193.1,128.39
2016,7,29,8,0,583.0,110.0,2.7,26.0,369.0,244.88,170.32
2016,7,29,8,15,458.0,161.0,2.7,26.0,381.0,281.37,205.59
2016,7,29,8,30,333.0,212.0,2.7,26.0,393.0,302.43,226.58
2016,7,29,8,45,345.5,230.5,2.75,26.5,434.5,343.63,258.8
2016,7,29,9,0,358.0,249.0,2.8,27.0,476.0,385.48,290.73
2016,7,29,9,15,217.0,284.5,2.75,27.0,425.5,357.56,270.46
2016,7,29,9,30,76.0,320.0,2.7,27.0,375.0,314.41,237.39
2016,7,29,9,45,52.0,312.0,2.7,27.5,351.0,297.83,224.18
2016,7,29,10,0,28.0,304.0,2.7,28.0,327.0,278.72,208.84
2016,7,29,10,15,26.0,310.5,2.65,28.0,332.5,285.08,213.22
2016,7,29,10,30,24.0,317.0,2.6,28.0,338.0,284.41,212.3
2016,7,29,10,45,39.0,362.0,2.55,28.5,397.0,343.58,255.24
2016,7,29,11,0,54.0,407.0,2.5,29.0,456.0,397.11,293.04
2016,7,29,11,15,68.5,431.0,2.35,29.0,494.5,432.48,317.8
2016,7,29,11,30,83.0,455.0,2.2,29.0,533.0,468.29,342.61
2016,7,29,11,45,46.0,322.0,2.1,29.5,366.0,320.67,236.0
2016,7,29,12,0,9.0,189.0,2.0,30.0,199.0,167.26,122.24
2016,7,29,12,15,180.5,320.5,1.85,30.5,497.5,456.01,335.92
2016,7,29,12,30,352.0,452.0,1.7,31.0,796.0,724.71,516.45
2016,7,29,12,45,604.5,293.5,1.6,31.5,883.0,811.8,575.2
2016,7,29,13,0,857.0,135.0,1.5,32.0,970.0,869.66,612.23
2016,7,29,13,15,615.5,282.0,1.45,32.0,878.5,804.25,566.75
2016,7,29,13,30,374.0,429.0,1.4,32.0,787.0,713.07,502.35
2016,7,29,13,45,256.5,448.0,1.4,32.0,692.0,625.0,443.28
2016,7,29,14,0,139.0,467.0,1.4,32.0,597.0,531.29,378.94
2016,7,29,14,15,141.0,453.5,1.5,32.0,582.0,516.07,370.16
2016,7,29,14,30,143.0,440.0,1.6,32.0,567.0,500.12,360.19
2016,7,29,14,45,123.0,418.5,1.7,32.5,525.0,460.42,332.62
2016,7,29,15,0,103.0,397.0,1.8,33.0,483.0,414.42,300.51
2016,7,29,15,15,427.0,272.0,1.9,33.0,601.0,536.08,391.32
2016,7,29,15,30,751.0,147.0,2.0,33.0,719.0,610.65,445.45
2016,7,29,15,45,466.5,232.0,2.1,33.0,580.5,483.61,353.89
2016,7,29,16,0,182.0,317.0,2.2,33.0,442.0,368.87,270.77
2016,7,29,16,15,439.5,220.0,2.25,32.5,491.0,410.4,301.7
2016,7,29,16,30,697.0,123.0,2.3,32.0,540.0,416.95,303.57
2016,7,29,16,45,677.5,116.0,2.35,32.0,490.0,364.16,261.56
2016,7,29,17,0,658.0,109.0,2.4,32.0,440.0,312.1,219.35
2016,7,29,17,15,624.0,102.5,2.15,31.5,387.0,257.6,175.25
2016,7,29,17,30,590.0,96.0,1.9,31.0,334.0,206.03,133.66
2016,7,29,17,45,548.0,87.0,1.7,30.5,282.0,154.4,93.97
2016,7,29,18,0,506.0,78.0,1.5,30.0,230.0,107.26,61.55
2016,7,29,18,15,439.5,68.0,1.4,29.0,180.0,63.4,39.24
2016,7,29,18,30,373.0,58.0,1.3,28.0,130.0,44.16,31.58
2016,7,29,18,45,278.5,44.0,1.25,27.5,88.0,33.78,22.38
2016,7,29,19,0,184.0,30.0,1.2,27.0,46.0,23.21,11.8
2016,7,29,19,15,92.0,15.0,1.2,26.5,23.0,12.8,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.0,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,23.0,9.0,7.68,0.0
2016,7,30,6,15,113.0,27.5,2.25,23.5,40.5,21.54,8.9
2016,7,30,6,30,208.0,46.0,2.4,24.0,72.0,35.08,23.61
2016,7,30,6,45,305.0,58.5,2.6,24.5,118.5,44.26,32.07
2016,7,30,7,0,402.0,71.0,2.8,25.0,165.0,57.12,43.34
2016,7,30,7,15,462.5,80.5,2.8,25.5,216.5,99.41,59.52
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,146.49,90.98
2016,7,30,7,45,377.5,133.5,2.85,26.5,274.0,184.56,127.72
2016,7,30,8,0,232.0,177.0,2.9,27.0,280.0,205.57,150.77
2016,7,30,8,15,460.0,143.5,2.85,27.5,381.0,268.8,195.1
2016,7,30,8,30,688.0,110.0,2.8,28.0,482.0,355.39,259.44
2016,7,30,8,45,716.5,112.5,2.75,28.5,533.5,408.66,302.01
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,464.61,345.42
2016,7,30,9,15,762.0,118.0,2.65,29.5,631.5,514.26,383.0
2016,7,30,9,30,779.0,121.0,2.6,30.0,678.0,563.47,419.04
2016,7,30,9,45,796.5,121.5,2.55,30.5,721.0,609.96,452.08
2016,7,30,10,0,814.0,122.0,2.5,31.0,764.0,655.45,483.43
2016,7,30,10,15,823.5,124.0,2.5,31.5,800.0,690.86,507.3
2016,7,30,10,30,833.0,126.0,2.5,32.0,836.0,727.97,531.69
2016,7,30,10,45,844.0,125.0,2.5,32.5,866.0,761.28,552.57
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,792.13,570.9
2016,7,30,11,15,860.0,125.5,2.55,33.0,918.0,817.64,587.1
2016,7,30,11,30,865.0,127.0,2.6,33.0,940.0,840.06,601.32
2016,7,30,11,45,879.5,119.5,2.65,33.5,957.5,859.53,612.45
2016,7,30,12,0,894.0,112.0,2.7,34.0,975.0,875.95,621.62
2016,7,30,12,15,895.0,112.5,2.8,34.0,981.5,884.5,627.45
2016,7,30,12,30,896.0,113.0,2.9,34.0,988.0,889.6,631.21
2016,7,30,12,45,896.5,112.0,3.0,34.5,986.5,889.54,630.48
2016,7,30,13,0,897.0,111.0,3.1,35.0,985.0,886.06,627.68
2016,7,30,13,15,895.0,110.5,3.15,35.0,975.0,877.4,622.63
2016,7,30,13,30,893.0,110.0,3.2,35.0,965.0,865.29,615.47
2016,7,30,13,45,889.5,109.5,3.3,35.0,947.5,848.48,605.6
2016,7,30,14,0,886.0,109.0,3.4,35.0,930.0,828.33,593.57
2016,7,30,14,15,880.5,107.5,3.45,35.0,904.5,802.45,577.49
2016,7,30,14,30,875.0,106.0,3.5,35.0,879.0,773.51,559.35
2016,7,30,14,45,866.5,105.0,3.55,35.0,847.0,739.93,537.99
2016,7,30,15,0,858.0,104.0,3.6,35.0,815.0,703.8,513.6
2016,7,30,15,15,848.0,102.5,3.65,35.0,776.5,663.9,485.87
2016,7,30,15,30,838.0,101.0,3.7,35.0,738.0,621.98,456.11
2016,7,30,15,45,823.5,99.0,3.75,35.0,694.0,575.23,422.19
2016,7,30,16,0,809.0,97.0,3.8,35.0,650.0,527.33,386.56
2016,7,30,16,15,791.5,94.0,3.75,34.5,601.5,476.43,348.34
2016,7,30,16,30,774.0,91.0,3.7,34.0,553.0,424.39,308.09
2016,7,30,16,45,748.5,88.5,3.7,33.5,501.0,369.8,264.88
2016,7,30,17,0,723.0,86.0,3.7,33.0,449.0,316.39,221.47
2016,7,30,17,15,691.0,81.5,3.45,32.5,395.5,260.93,175.93
2016,7,30,17,30,659.0,77.0,3.2,32.0,342.0,205.18,130.44
2016,7,30,17,45,612.5,71.5,3.0,31.5,288.5,151.83,89.16
2016,7,30,18,0,566.0,66.0,2.8,31.0,235.0,103.35,55.98
2016,7,30,18,15,499.0,58.0,2.55,30.5,184.0,57.4,33.07
2016,7,30,18,30,432.0,50.0,2.3,30.0,133.0,39.78,27.63
2016,7,30,18,45,328.5,38.5,2.1,29.5,89.5,31.06,19.89
2016,7,30,19,0,225.0,27.0,1.9,29.0,46.0,22.14,10.6
2016,7,30,19,15,112.5,13.5,1.9,28.5,23.0,11.52,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,32.0,9.0,3.3,24.0,10.0,7.68,0.0
2016,7,31,6,15,151.0,25.0,3.4,24.5,42.5,19.38,6.95
2016,7,31,6,30,270.0,41.0,3.5,25.0,75.0,31.59,20.55
