Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,45,382.0,49.0,3.65,25.5,123.5,39.03,27.48
2016,7,31,7,0,494.0,57.0,3.8,26.0,172.0,50.06,31.82
2016,7,31,7,15,551.0,64.0,3.8,26.0,224.5,93.44,51.28
2016,7,31,7,30,608.0,71.0,3.8,26.0,277.0,143.34,84.91
2016,7,31,7,45,659.0,73.0,3.85,26.5,332.5,194.02,124.3
2016,7,31,8,0,710.0,75.0,3.9,27.0,388.0,252.26,172.07
2016,7,31,8,15,737.0,78.5,3.9,27.5,441.0,306.25,217.84
2016,7,31,8,30,764.0,82.0,3.9,28.0,494.0,361.94,264.35
2016,7,31,8,45,783.0,85.5,3.95,28.5,544.5,415.65,308.42
2016,7,31,9,0,802.0,89.0,4.0,29.0,595.0,469.59,351.38
2016,7,31,9,15,817.0,91.5,4.0,29.5,641.5,519.83,390.29
2016,7,31,9,30,832.0,94.0,4.0,30.0,688.0,569.26,427.38
2016,7,31,9,45,845.0,95.5,4.05,30.5,730.0,615.48,461.21
2016,7,31,10,0,858.0,97.0,4.1,31.0,772.0,660.2,493.07
2016,7,31,10,15,866.5,98.5,4.1,31.5,808.0,700.05,520.57
2016,7,31,10,30,875.0,100.0,4.1,32.0,844.0,737.57,545.6
2016,7,31,10,45,882.5,100.5,4.15,32.5,873.5,770.9,566.43
2016,7,31,11,0,890.0,101.0,4.2,33.0,903.0,801.45,585.22
2016,7,31,11,15,894.0,102.0,4.2,33.0,925.0,826.67,601.36
2016,7,31,11,30,898.0,103.0,4.2,33.0,947.0,848.64,615.34
2016,7,31,11,45,903.0,102.0,4.25,33.5,962.0,866.32,625.44
2016,7,31,12,0,908.0,101.0,4.3,34.0,977.0,880.61,633.36
2016,7,31,12,15,909.0,101.0,4.35,34.0,983.5,888.87,638.7
2016,7,31,12,30,910.0,101.0,4.4,34.0,990.0,893.62,641.87
2016,7,31,12,45,909.0,101.5,4.45,34.5,988.0,893.57,640.7
2016,7,31,13,0,908.0,102.0,4.5,35.0,986.0,890.02,637.37
2016,7,31,13,15,906.0,102.0,4.55,35.0,976.0,881.65,632.31
2016,7,31,13,30,904.0,102.0,4.6,35.0,966.0,869.78,625.05
2016,7,31,13,45,898.5,102.5,4.65,35.5,947.5,851.95,612.67
2016,7,31,14,0,893.0,103.0,4.7,36.0,929.0,830.82,598.21
2016,7,31,14,15,887.5,102.0,4.7,35.5,904.0,805.14,583.01
2016,7,31,14,30,882.0,101.0,4.7,35.0,879.0,776.38,565.67
2016,7,31,14,45,860.5,108.0,4.7,35.0,843.5,740.18,541.98
2016,7,31,15,0,839.0,115.0,4.7,35.0,808.0,702.21,515.57
2016,7,31,15,15,828.5,112.5,4.7,35.0,769.5,661.71,487.01
2016,7,31,15,30,818.0,110.0,4.7,35.0,731.0,619.28,456.49
2016,7,31,15,45,801.0,109.0,4.75,35.0,687.0,574.79,423.87
2016,7,31,16,0,784.0,108.0,4.8,35.0,643.0,526.69,387.88
2016,7,31,16,15,766.0,105.0,4.8,34.5,594.5,475.7,349.5
2016,7,31,16,30,748.0,102.0,4.8,34.0,546.0,424.56,309.82
2016,7,31,16,45,720.0,99.0,4.8,34.0,494.0,369.74,265.81
2016,7,31,17,0,692.0,96.0,4.8,34.0,442.0,314.07,220.36
2016,7,31,17,15,659.0,90.5,4.65,33.5,389.0,258.7,175.11
2016,7,31,17,30,626.0,85.0,4.5,33.0,336.0,206.08,132.24
2016,7,31,17,45,575.5,79.0,4.35,32.5,282.5,153.43,91.76
2016,7,31,18,0,525.0,73.0,4.2,32.0,229.0,106.22,59.48
2016,7,31,18,15,455.5,64.0,4.05,31.0,178.5,61.7,36.84
2016,7,31,18,30,386.0,55.0,3.9,30.0,128.0,43.84,30.98
2016,7,31,18,45,278.5,42.0,3.75,29.5,85.5,32.31,20.87
2016,7,31,19,0,171.0,29.0,3.6,29.0,43.0,22.44,10.48
2016,7,31,19,15,85.5,14.5,3.7,28.5,21.5,12.38,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,66.0,25.5,3.45,23.5,33.5,19.96,6.85
2016,8,1,6,30,132.0,51.0,3.6,24.0,67.0,38.67,26.47
2016,8,1,6,45,261.0,62.5,3.75,24.5,115.5,47.0,34.34
2016,8,1,7,0,390.0,74.0,3.9,25.0,164.0,60.57,40.86
2016,8,1,7,15,454.0,84.0,3.95,25.5,216.5,101.0,60.78
2016,8,1,7,30,518.0,94.0,4.0,26.0,269.0,151.33,95.17
2016,8,1,7,45,587.5,94.5,4.1,27.0,326.5,199.47,131.33
2016,8,1,8,0,657.0,95.0,4.2,28.0,384.0,254.98,175.46
2016,8,1,8,15,688.0,100.0,4.25,28.5,438.0,309.2,220.74
2016,8,1,8,30,719.0,105.0,4.3,29.0,492.0,365.67,267.25
2016,8,1,8,45,749.5,106.0,4.35,29.5,544.5,421.95,312.65
2016,8,1,9,0,780.0,107.0,4.4,30.0,597.0,477.62,356.47
2016,8,1,9,15,796.5,110.0,4.4,30.5,645.0,528.86,395.8
2016,8,1,9,30,813.0,113.0,4.4,31.0,693.0,579.52,433.52
2016,8,1,9,45,828.5,114.0,4.4,32.0,736.0,623.96,464.9
2016,8,1,10,0,844.0,115.0,4.4,33.0,779.0,669.32,495.86
2016,8,1,10,15,853.5,117.0,4.4,33.5,816.0,709.84,523.55
2016,8,1,10,30,863.0,119.0,4.4,34.0,853.0,748.12,549.06
2016,8,1,10,45,872.0,120.0,4.4,34.5,883.0,782.7,570.62
2016,8,1,11,0,881.0,121.0,4.4,35.0,913.0,814.6,589.94
2016,8,1,11,15,886.0,122.0,4.4,35.0,936.0,840.38,606.29
2016,8,1,11,30,891.0,123.0,4.4,35.0,959.0,862.98,620.54
2016,8,1,11,45,895.0,122.5,4.45,35.5,974.0,880.12,630.16
2016,8,1,12,0,899.0,122.0,4.5,36.0,989.0,893.86,637.61
2016,8,1,12,15,900.5,122.5,4.5,36.0,995.5,902.87,643.17
2016,8,1,12,30,902.0,123.0,4.5,36.0,1002.0,908.42,646.6
2016,8,1,12,45,903.0,122.0,4.5,36.5,1000.5,908.78,645.46
2016,8,1,13,0,904.0,121.0,4.5,37.0,999.0,905.68,642.21
2016,8,1,13,15,901.5,120.5,4.5,37.0,989.0,896.49,636.47
2016,8,1,13,30,899.0,120.0,4.5,37.0,979.0,883.82,628.6
2016,8,1,13,45,896.5,118.0,4.5,37.0,961.0,866.37,617.7
2016,8,1,14,0,894.0,116.0,4.5,37.0,943.0,845.49,604.62
2016,8,1,14,15,888.0,115.0,4.5,37.0,917.0,819.36,588.11
2016,8,1,14,30,882.0,114.0,4.5,37.0,891.0,790.17,569.56
2016,8,1,14,45,875.5,111.5,4.5,37.0,858.5,756.36,547.85
2016,8,1,15,0,869.0,109.0,4.5,37.0,826.0,719.84,523.11
2016,8,1,15,15,858.5,107.0,4.45,36.5,786.5,678.57,495.27
2016,8,1,15,30,848.0,105.0,4.4,36.0,747.0,635.29,465.33
2016,8,1,15,45,835.0,102.0,4.4,36.0,702.5,587.88,430.87
2016,8,1,16,0,822.0,99.0,4.4,36.0,658.0,539.16,394.61
2016,8,1,16,15,804.0,96.0,4.35,35.5,608.5,487.36,355.82
2016,8,1,16,30,786.0,93.0,4.3,35.0,559.0,434.24,314.86
2016,8,1,16,45,762.5,89.5,4.3,35.0,506.5,378.62,270.37
2016,8,1,17,0,739.0,86.0,4.3,35.0,454.0,323.96,225.62
2016,8,1,17,15,706.5,81.0,4.0,34.5,399.5,266.78,178.95
2016,8,1,17,30,674.0,76.0,3.7,34.0,345.0,209.43,132.38
2016,8,1,17,45,627.0,70.5,3.4,33.5,290.5,154.88,90.27
2016,8,1,18,0,580.0,65.0,3.1,33.0,236.0,105.26,56.27
2016,8,1,18,15,510.5,57.5,2.9,32.0,184.0,58.55,33.03
2016,8,1,18,30,441.0,50.0,2.7,31.0,132.0,39.97,27.62
2016,8,1,18,45,327.5,38.5,2.5,30.0,88.0,31.2,19.87
2016,8,1,19,0,214.0,27.0,2.3,29.0,44.0,21.03,9.11
2016,8,1,19,15,107.0,13.5,2.5,28.5,22.0,11.52,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.5,21.5,2.55,23.5,35.5,16.65,4.27
2016,8,2,6,30,229.0,43.0,2.8,24.0,71.0,32.96,21.7
2016,8,2,6,45,347.0,52.5,3.1,24.5,120.0,40.14,28.51
2016,8,2,7,0,465.0,62.0,3.4,25.0,169.0,55.52,35.6
2016,8,2,7,15,525.0,70.0,3.45,25.5,221.5,98.5,55.99
2016,8,2,7,30,585.0,78.0,3.5,26.0,274.0,148.46,89.95
2016,8,2,7,45,642.0,79.5,3.55,27.0,331.0,198.93,128.79
2016,8,2,8,0,699.0,81.0,3.6,28.0,388.0,257.76,176.29
2016,8,2,8,15,727.5,85.5,3.55,28.5,441.5,312.79,222.43
2016,8,2,8,30,756.0,90.0,3.5,29.0,495.0,369.72,269.36
2016,8,2,8,45,781.5,91.0,3.5,30.0,547.0,423.74,312.47
2016,8,2,9,0,807.0,92.0,3.5,31.0,599.0,478.62,354.78
2016,8,2,9,15,822.5,94.5,3.45,31.5,646.0,529.32,393.31
2016,8,2,9,30,838.0,97.0,3.4,32.0,693.0,579.47,430.16
2016,8,2,9,45,851.5,98.0,3.35,32.5,735.5,625.97,463.3
2016,8,2,10,0,865.0,99.0,3.3,33.0,778.0,670.98,494.4
2016,8,2,10,15,873.5,101.0,3.25,33.5,814.5,711.66,521.63
2016,8,2,10,30,882.0,103.0,3.2,34.0,851.0,749.99,546.2
2016,8,2,10,45,889.5,103.5,3.2,34.5,880.5,783.62,566.48
2016,8,2,11,0,897.0,104.0,3.2,35.0,910.0,814.45,584.72
2016,8,2,11,15,901.0,104.5,3.2,35.0,932.0,839.44,600.24
2016,8,2,11,30,905.0,105.0,3.2,35.0,954.0,861.14,613.65
2016,8,2,11,45,907.0,106.0,3.25,35.5,968.5,878.21,623.11
2016,8,2,12,0,909.0,107.0,3.3,36.0,983.0,891.77,630.37
2016,8,2,12,15,910.0,107.5,3.35,36.0,989.0,900.48,635.92
2016,8,2,12,30,911.0,108.0,3.4,36.0,995.0,905.66,639.35
2016,8,2,12,45,910.5,107.5,3.45,36.5,993.0,905.11,637.91
2016,8,2,13,0,910.0,107.0,3.5,37.0,991.0,901.05,634.38
2016,8,2,13,15,908.0,106.5,3.55,37.0,980.5,892.15,629.19
2016,8,2,13,30,906.0,106.0,3.6,37.0,970.0,879.73,621.85
2016,8,2,13,45,902.0,105.0,3.7,37.0,952.0,861.67,611.18
2016,8,2,14,0,898.0,104.0,3.8,37.0,934.0,840.22,598.34
2016,8,2,14,15,892.5,103.0,3.85,37.0,908.5,814.29,582.31
2016,8,2,14,30,887.0,102.0,3.9,37.0,883.0,785.26,564.19
2016,8,2,14,45,879.5,100.5,3.95,37.0,850.5,751.35,542.73
2016,8,2,15,0,872.0,99.0,4.0,37.0,818.0,714.79,518.62
2016,8,2,15,15,862.5,97.0,4.0,36.5,779.0,673.98,491.33
2016,8,2,15,30,853.0,95.0,4.0,36.0,740.0,631.08,461.87
2016,8,2,15,45,840.0,93.0,4.05,36.0,695.5,584.27,428.01
2016,8,2,16,0,827.0,91.0,4.1,36.0,651.0,536.15,392.31
2016,8,2,16,15,809.5,88.0,4.05,35.5,602.5,483.88,353.2
2016,8,2,16,30,792.0,85.0,4.0,35.0,554.0,430.83,312.3
2016,8,2,16,45,769.0,82.0,4.0,35.0,501.5,375.5,268.0
2016,8,2,17,0,746.0,79.0,4.0,35.0,449.0,321.07,223.38
2016,8,2,17,15,715.0,75.0,3.8,34.5,395.0,264.74,177.26
2016,8,2,17,30,684.0,71.0,3.6,34.0,341.0,210.84,133.17
2016,8,2,17,45,638.0,65.5,3.45,33.5,287.0,153.17,88.51
2016,8,2,18,0,592.0,60.0,3.3,33.0,233.0,102.94,53.91
2016,8,2,18,15,524.5,53.0,3.0,32.0,181.5,55.91,30.43
2016,8,2,18,30,457.0,46.0,2.7,31.0,130.0,36.78,24.95
2016,8,2,18,45,344.5,35.5,2.4,30.5,86.5,28.74,17.77
2016,8,2,19,0,232.0,25.0,2.1,30.0,43.0,20.58,8.3
2016,8,2,19,15,116.0,12.5,2.2,29.5,21.5,10.67,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.0,18.5,2.35,24.5,36.5,14.43,2.41
2016,8,3,6,30,300.0,37.0,2.5,25.0,73.0,30.19,19.27
2016,8,3,6,45,403.5,46.0,2.65,25.5,121.5,36.78,25.53
2016,8,3,7,0,507.0,55.0,2.8,26.0,170.0,51.54,31.22
2016,8,3,7,15,565.0,61.5,2.75,26.5,223.0,95.81,51.89
2016,8,3,7,30,623.0,68.0,2.7,27.0,276.0,146.71,86.49
2016,8,3,7,45,668.5,71.5,2.7,28.0,331.5,198.84,127.1
2016,8,3,8,0,714.0,75.0,2.7,29.0,387.0,257.86,175.02
2016,8,3,8,15,741.5,79.0,2.7,29.5,440.5,313.03,221.07
2016,8,3,8,30,769.0,83.0,2.7,30.0,494.0,369.97,267.73
2016,8,3,8,45,790.5,86.0,2.7,31.0,545.5,424.85,311.11
2016,8,3,9,0,812.0,89.0,2.7,32.0,597.0,480.05,353.16
2016,8,3,9,15,827.0,91.5,2.65,32.5,644.5,531.01,391.31
2016,8,3,9,30,842.0,94.0,2.6,33.0,692.0,581.15,427.57
2016,8,3,9,45,854.0,96.0,2.6,33.5,734.0,627.87,460.44
2016,8,3,10,0,866.0,98.0,2.6,34.0,776.0,672.97,491.22
2016,8,3,10,15,874.5,99.5,2.6,34.5,812.5,713.29,517.94
2016,8,3,10,30,883.0,101.0,2.6,35.0,849.0,751.25,541.91
2016,8,3,10,45,890.0,102.0,2.65,35.5,879.0,785.04,562.24
2016,8,3,11,0,897.0,103.0,2.7,36.0,909.0,815.98,580.56
2016,8,3,11,15,901.5,104.0,2.75,36.0,931.0,841.86,596.74
2016,8,3,11,30,906.0,105.0,2.8,36.0,953.0,864.47,610.86
2016,8,3,11,45,907.0,106.5,2.85,36.5,967.0,881.17,619.97
2016,8,3,12,0,908.0,108.0,2.9,37.0,981.0,894.31,626.9
2016,8,3,12,15,909.0,108.5,2.95,37.0,987.5,903.01,632.41
2016,8,3,12,30,910.0,109.0,3.0,37.0,994.0,908.18,635.83
2016,8,3,12,45,910.0,108.5,3.1,37.5,992.0,908.05,635.03
2016,8,3,13,0,910.0,108.0,3.2,38.0,990.0,904.4,632.12
2016,8,3,13,15,908.0,107.5,3.25,38.0,980.0,895.46,626.98
2016,8,3,13,30,906.0,107.0,3.3,38.0,970.0,882.99,619.72
2016,8,3,13,45,903.0,106.0,3.4,38.0,952.0,865.71,609.72
2016,8,3,14,0,900.0,105.0,3.5,38.0,934.0,845.01,597.54
2016,8,3,14,15,894.5,103.5,3.55,38.0,908.5,818.5,581.32
2016,8,3,14,30,889.0,102.0,3.6,38.0,883.0,788.88,563.03
2016,8,3,14,45,879.0,102.0,3.65,38.0,850.0,754.35,541.39
2016,8,3,15,0,869.0,102.0,3.7,38.0,817.0,717.33,517.21
2016,8,3,15,15,859.0,100.5,3.75,37.5,778.0,676.67,490.43
2016,8,3,15,30,849.0,99.0,3.8,37.0,739.0,633.96,461.48
2016,8,3,15,45,836.0,96.0,3.9,37.0,694.5,586.31,427.43
2016,8,3,16,0,823.0,93.0,4.0,37.0,650.0,537.36,391.5
2016,8,3,16,15,805.5,90.5,4.0,36.5,601.0,485.93,353.31
2016,8,3,16,30,788.0,88.0,4.0,36.0,552.0,433.26,312.96
2016,8,3,16,45,765.5,84.0,4.0,36.0,500.0,377.28,268.42
2016,8,3,17,0,743.0,80.0,4.0,36.0,448.0,322.16,223.5
2016,8,3,17,15,711.5,76.0,3.9,35.5,394.0,265.74,177.57
2016,8,3,17,30,680.0,72.0,3.8,35.0,340.0,211.81,133.67
2016,8,3,17,45,634.5,66.5,3.7,34.5,285.5,154.31,89.22
2016,8,3,18,0,589.0,61.0,3.6,34.0,231.0,104.22,54.7
2016,8,3,18,15,521.0,53.5,3.3,33.0,179.5,56.8,30.79
2016,8,3,18,30,453.0,46.0,3.0,32.0,128.0,36.83,24.84
2016,8,3,18,45,342.0,35.0,2.7,31.5,84.5,28.37,17.33
2016,8,3,19,0,231.0,24.0,2.4,31.0,41.0,19.75,7.16
2016,8,3,19,15,115.5,12.0,2.3,30.5,20.5,10.24,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,164.0,17.0,2.65,24.5,36.5,13.65,1.41
2016,8,4,6,30,328.0,34.0,2.8,25.0,73.0,27.7,17.17
2016,8,4,6,45,428.5,42.5,3.0,25.5,121.5,34.02,23.18
2016,8,4,7,0,529.0,51.0,3.2,26.0,170.0,49.8,28.92
2016,8,4,7,15,585.5,57.5,3.2,26.5,223.5,95.4,50.59
2016,8,4,7,30,642.0,64.0,3.2,27.0,277.0,147.43,86.31
2016,8,4,7,45,683.5,68.0,3.25,28.0,332.0,202.97,130.04
2016,8,4,8,0,725.0,72.0,3.3,29.0,387.0,259.67,176.57
2016,8,4,8,15,752.0,75.5,3.3,29.5,440.5,314.93,222.99
2016,8,4,8,30,779.0,79.0,3.3,30.0,494.0,371.89,269.96
2016,8,4,8,45,797.5,82.5,3.3,31.0,545.0,426.55,313.47
2016,8,4,9,0,816.0,86.0,3.3,32.0,596.0,481.24,355.43
2016,8,4,9,15,831.0,88.5,3.3,32.5,643.5,532.47,394.17
2016,8,4,9,30,846.0,91.0,3.3,33.0,691.0,582.86,431.07
2016,8,4,9,45,855.5,94.0,3.3,33.5,732.5,629.19,463.95
2016,8,4,10,0,865.0,97.0,3.3,34.0,774.0,673.68,494.6
2016,8,4,10,15,874.0,98.5,3.3,34.5,810.5,714.37,521.87
2016,8,4,10,30,883.0,100.0,3.3,35.0,847.0,752.73,546.28
2016,8,4,10,45,885.5,103.5,3.35,35.5,875.5,785.39,566.06
2016,8,4,11,0,888.0,107.0,3.4,36.0,904.0,814.92,583.66
2016,8,4,11,15,892.5,108.0,3.45,36.0,926.5,840.6,599.88
2016,8,4,11,30,897.0,109.0,3.5,36.0,949.0,863.04,614.02
2016,8,4,11,45,898.0,111.0,3.6,36.5,962.5,880.02,623.66
2016,8,4,12,0,899.0,113.0,3.7,37.0,976.0,893.49,631.1
2016,8,4,12,15,900.0,113.0,3.75,37.0,982.5,901.65,636.28
2016,8,4,12,30,901.0,113.0,3.8,37.0,989.0,906.31,639.36
2016,8,4,12,45,896.0,116.0,3.9,37.0,985.5,904.84,638.89
2016,8,4,13,0,891.0,119.0,4.0,37.0,982.0,899.9,636.31
2016,8,4,13,15,889.0,118.5,4.05,37.0,972.0,891.09,631.11
2016,8,4,13,30,887.0,118.0,4.1,37.0,962.0,878.83,623.77
2016,8,4,13,45,878.0,120.0,4.15,37.5,942.5,859.42,610.59
2016,8,4,14,0,869.0,122.0,4.2,38.0,923.0,836.91,595.48
2016,8,4,14,15,863.5,121.0,4.2,37.5,897.5,811.56,580.81
2016,8,4,14,30,858.0,120.0,4.2,37.0,872.0,783.22,564.05
2016,8,4,14,45,848.5,119.0,4.25,37.0,839.0,749.03,542.29
2016,8,4,15,0,839.0,118.0,4.3,37.0,806.0,712.4,517.58
2016,8,4,15,15,828.0,115.5,4.3,36.5,767.0,671.21,490.0
2016,8,4,15,30,817.0,113.0,4.3,36.0,728.0,631.28,462.51
2016,8,4,15,45,805.0,109.5,4.3,36.0,684.5,584.25,428.45
2016,8,4,16,0,793.0,106.0,4.3,36.0,641.0,535.93,392.63
2016,8,4,16,15,774.5,102.5,4.2,35.5,592.0,483.39,353.41
2016,8,4,16,30,756.0,99.0,4.1,35.0,543.0,430.74,312.92
2016,8,4,16,45,736.0,93.5,4.1,35.0,491.5,375.87,269.15
2016,8,4,17,0,716.0,88.0,4.1,35.0,440.0,321.66,224.86
2016,8,4,17,15,683.5,83.0,3.95,34.5,386.5,262.96,177.21
2016,8,4,17,30,651.0,78.0,3.8,34.0,333.0,209.11,133.33
2016,8,4,17,45,610.5,70.5,3.7,33.5,280.0,154.84,91.03
2016,8,4,18,0,570.0,63.0,3.6,33.0,227.0,104.82,56.04
2016,8,4,18,15,500.5,55.0,3.25,32.5,175.5,57.96,31.89
2016,8,4,18,30,431.0,47.0,2.9,32.0,124.0,37.62,25.47
2016,8,4,18,45,325.0,35.0,2.6,31.5,81.5,28.38,17.29
2016,8,4,19,0,219.0,23.0,2.3,31.0,39.0,18.9,5.99
2016,8,4,19,15,109.5,11.5,2.4,30.5,19.5,9.82,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,156.0,17.5,2.35,24.5,35.5,14.11,0.97
2016,8,5,6,30,312.0,35.0,2.5,25.0,71.0,28.58,17.84
2016,8,5,6,45,407.5,45.0,2.65,25.5,119.5,36.06,24.89
2016,8,5,7,0,503.0,55.0,2.8,26.0,168.0,53.57,31.66
2016,8,5,7,15,563.0,62.0,2.8,26.5,221.5,98.5,53.69
2016,8,5,7,30,623.0,69.0,2.8,27.0,275.0,150.33,89.4
2016,8,5,7,45,665.0,74.0,2.8,28.0,330.5,203.34,131.09
2016,8,5,8,0,707.0,79.0,2.8,29.0,386.0,262.9,179.6
2016,8,5,8,15,735.5,83.0,2.75,29.5,440.0,318.27,225.7
2016,8,5,8,30,764.0,87.0,2.7,30.0,494.0,375.52,272.43
2016,8,5,8,45,785.5,90.5,2.65,30.5,545.5,430.85,316.54
2016,8,5,9,0,807.0,94.0,2.6,31.0,597.0,486.66,359.54
2016,8,5,9,15,822.5,97.0,2.55,31.5,644.5,537.81,397.78
2016,8,5,9,30,838.0,100.0,2.5,32.0,692.0,588.66,434.46
2016,8,5,9,45,849.5,102.0,2.45,32.5,734.5,635.05,466.84
2016,8,5,10,0,861.0,104.0,2.4,33.0,777.0,679.77,497.05
2016,8,5,10,15,870.0,106.0,2.4,33.0,813.5,720.81,525.21
2016,8,5,10,30,879.0,108.0,2.4,33.0,850.0,759.54,550.76
2016,8,5,10,45,885.0,109.5,2.4,33.5,879.5,792.95,570.57
2016,8,5,11,0,891.0,111.0,2.4,34.0,909.0,823.46,588.29
2016,8,5,11,15,895.0,112.0,2.45,34.0,931.0,848.81,604.16
2016,8,5,11,30,899.0,113.0,2.5,34.0,953.0,870.88,617.97
2016,8,5,11,45,896.0,117.0,2.55,34.5,965.5,886.23,626.25
2016,8,5,12,0,893.0,121.0,2.6,35.0,978.0,897.91,632.3
2016,8,5,12,15,894.0,121.0,2.65,35.0,984.0,906.0,637.49
2016,8,5,12,30,895.0,121.0,2.7,35.0,990.0,910.61,640.6
2016,8,5,12,45,892.5,122.0,2.8,35.0,987.0,909.53,640.6
2016,8,5,13,0,890.0,123.0,2.9,35.0,984.0,905.01,638.54
2016,8,5,13,15,887.5,122.5,2.95,35.0,973.5,895.73,633.2
2016,8,5,13,30,885.0,122.0,3.0,35.0,963.0,883.01,625.76
2016,8,5,13,45,879.0,122.0,3.1,35.0,944.0,864.34,614.86
2016,8,5,14,0,873.0,122.0,3.2,35.0,925.0,842.44,601.86
2016,8,5,14,15,866.5,120.5,3.25,35.0,898.5,815.68,585.38
2016,8,5,14,30,860.0,119.0,3.3,35.0,872.0,785.94,566.89
2016,8,5,14,45,839.0,124.5,3.35,35.0,836.0,748.8,543.32
2016,8,5,15,0,818.0,130.0,3.4,35.0,800.0,715.51,520.58
2016,8,5,15,15,806.0,127.5,3.45,34.5,761.0,673.47,492.74
2016,8,5,15,30,794.0,125.0,3.5,34.0,722.0,629.71,462.96
2016,8,5,15,45,462.5,217.5,3.55,34.0,560.0,477.52,352.32
2016,8,5,16,0,131.0,310.0,3.6,34.0,398.0,340.31,250.96
2016,8,5,16,15,426.0,211.0,3.65,33.5,466.0,403.94,298.87
2016,8,5,16,30,721.0,112.0,3.7,33.0,534.0,427.02,312.96
2016,8,5,16,45,694.5,107.0,3.75,33.0,482.0,371.39,268.47
2016,8,5,17,0,668.0,102.0,3.8,33.0,430.0,317.21,224.37
2016,8,5,17,15,631.5,96.0,3.7,32.5,376.0,261.16,178.87
2016,8,5,17,30,595.0,90.0,3.6,32.0,322.0,208.34,135.98
2016,8,5,17,45,549.0,82.0,3.5,32.0,269.5,155.88,94.98
2016,8,5,18,0,503.0,74.0,3.4,32.0,217.0,108.43,61.59
2016,8,5,18,15,429.5,64.0,3.15,31.5,166.5,63.71,37.64
2016,8,5,18,30,356.0,54.0,2.9,31.0,116.0,41.28,28.59
2016,8,5,18,45,252.5,39.0,2.65,30.5,75.5,30.05,18.66
2016,8,5,19,0,149.0,24.0,2.4,30.0,35.0,18.63,5.09
2016,8,5,19,15,74.5,12.0,2.35,29.5,17.5,10.24,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,120.5,19.0,2.45,25.0,32.5,14.77,0.43
2016,8,6,6,30,241.0,38.0,2.6,25.0,65.0,29.3,18.36
2016,8,6,6,45,336.0,49.5,2.8,25.5,111.0,37.93,26.44
2016,8,6,7,0,431.0,61.0,3.0,26.0,157.0,57.86,35.58
2016,8,6,7,15,493.0,69.5,3.05,26.5,208.5,99.96,57.29
2016,8,6,7,30,555.0,78.0,3.1,27.0,260.0,149.35,91.56
2016,8,6,7,45,602.0,83.0,3.15,27.5,314.5,199.59,131.08
2016,8,6,8,0,649.0,88.0,3.2,28.0,369.0,254.62,176.15
2016,8,6,8,15,680.0,93.0,3.15,28.5,422.0,308.88,221.32
2016,8,6,8,30,711.0,98.0,3.1,29.0,475.0,365.42,267.51
2016,8,6,8,45,736.5,100.5,3.1,30.0,526.5,420.78,311.17
2016,8,6,9,0,762.0,103.0,3.1,31.0,578.0,475.25,352.73
2016,8,6,9,15,779.0,106.0,3.05,31.5,625.0,526.27,391.04
2016,8,6,9,30,796.0,109.0,3.0,32.0,672.0,576.81,427.75
2016,8,6,9,45,810.0,111.5,3.0,32.5,714.0,624.2,461.27
2016,8,6,10,0,824.0,114.0,3.0,33.0,756.0,666.39,490.34
2016,8,6,10,15,833.5,116.0,3.0,33.5,792.5,706.43,517.13
2016,8,6,10,30,843.0,118.0,3.0,34.0,829.0,744.28,541.63
2016,8,6,10,45,849.5,120.0,3.0,34.5,858.5,777.42,561.55
2016,8,6,11,0,856.0,122.0,3.0,35.0,888.0,807.79,579.47
2016,8,6,11,15,861.0,123.0,3.0,35.5,910.5,833.11,593.96
2016,8,6,11,30,866.0,124.0,3.0,36.0,933.0,855.32,606.38
2016,8,6,11,45,869.0,124.5,3.05,36.5,947.5,872.15,615.64
2016,8,6,12,0,872.0,125.0,3.1,37.0,962.0,885.62,622.82
2016,8,6,12,15,873.5,125.5,3.1,37.0,968.0,894.4,628.09
2016,8,6,12,30,875.0,126.0,3.1,37.0,974.0,899.79,631.33
2016,8,6,12,45,872.5,127.0,3.15,37.0,972.0,898.66,630.88
2016,8,6,13,0,870.0,128.0,3.2,37.0,970.0,894.17,628.44
2016,8,6,13,15,868.0,127.5,3.2,37.0,959.5,885.45,623.12
2016,8,6,13,30,866.0,127.0,3.2,37.0,949.0,873.35,615.75
2016,8,6,13,45,860.0,127.5,3.25,37.0,930.5,855.36,604.98
2016,8,6,14,0,854.0,128.0,3.3,37.0,912.0,834.21,592.21
2016,8,6,14,15,848.0,126.5,3.25,37.0,886.5,808.24,575.8
2016,8,6,14,30,842.0,125.0,3.2,37.0,861.0,779.33,557.49
2016,8,6,14,45,831.0,124.5,3.2,37.0,828.0,744.78,535.63
2016,8,6,15,0,820.0,124.0,3.2,37.0,795.0,707.95,510.91
2016,8,6,15,15,809.0,122.0,3.15,37.0,756.0,672.18,486.09
2016,8,6,15,30,798.0,120.0,3.1,37.0,717.0,629.32,456.06
2016,8,6,15,45,782.5,117.0,3.1,37.0,672.5,581.28,421.97
2016,8,6,16,0,767.0,114.0,3.1,37.0,628.0,532.33,386.37
2016,8,6,16,15,747.0,110.5,3.05,36.5,579.5,480.06,348.09
2016,8,6,16,30,727.0,107.0,3.0,36.0,531.0,427.88,308.68
2016,8,6,16,45,701.5,102.0,3.0,36.0,479.0,370.81,264.1
2016,8,6,17,0,676.0,97.0,3.0,36.0,427.0,316.52,220.56
2016,8,6,17,15,640.0,91.5,2.9,35.5,373.5,260.53,175.72
2016,8,6,17,30,604.0,86.0,2.8,35.0,320.0,207.7,133.34
2016,8,6,17,45,554.5,78.5,2.7,34.5,267.0,154.5,92.59
2016,8,6,18,0,505.0,71.0,2.6,34.0,214.0,106.73,59.52
2016,8,6,18,15,430.5,61.5,2.3,33.0,164.0,62.16,35.93
2016,8,6,18,30,356.0,52.0,2.0,32.0,114.0,39.83,27.24
2016,8,6,18,45,244.5,38.0,1.75,31.5,73.0,29.28,17.89
2016,8,6,19,0,133.0,24.0,1.5,31.0,32.0,18.61,4.06
2016,8,6,19,15,66.5,12.0,1.55,30.5,16.0,10.24,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.5,20.0,2.7,25.5,31.0,15.51,0.0
2016,8,7,6,30,199.0,40.0,2.9,26.0,62.0,30.68,19.32
2016,8,7,6,45,307.0,52.0,3.1,26.5,108.5,39.64,27.73
2016,8,7,7,0,415.0,64.0,3.3,27.0,155.0,61.01,37.71
2016,8,7,7,15,478.5,73.0,3.3,27.5,207.0,102.83,59.72
2016,8,7,7,30,542.0,82.0,3.3,28.0,259.0,152.19,94.03
2016,8,7,7,45,596.0,86.0,3.35,29.0,314.0,202.46,132.94
2016,8,7,8,0,650.0,90.0,3.4,30.0,369.0,258.33,177.86
2016,8,7,8,15,680.5,95.0,3.3,30.5,422.5,312.64,222.72
2016,8,7,8,30,711.0,100.0,3.2,31.0,476.0,369.18,268.5
2016,8,7,8,45,738.5,102.0,3.15,31.5,528.0,425.04,312.69
2016,8,7,9,0,766.0,104.0,3.1,32.0,580.0,480.25,355.1
2016,8,7,9,15,783.0,107.0,2.95,32.5,627.0,531.57,393.16
2016,8,7,9,30,800.0,110.0,2.8,33.0,674.0,582.38,429.49
2016,8,7,9,45,814.5,111.5,2.7,34.0,716.5,629.41,461.16
2016,8,7,10,0,829.0,113.0,2.6,35.0,759.0,671.21,488.18
2016,8,7,10,15,838.5,115.0,2.55,35.0,795.5,711.49,515.48
2016,8,7,10,30,848.0,117.0,2.5,35.0,832.0,749.57,540.4
2016,8,7,10,45,856.0,118.0,2.45,35.5,861.5,783.17,559.98
2016,8,7,11,0,864.0,119.0,2.4,36.0,891.0,814.08,577.57
2016,8,7,11,15,869.0,120.0,2.45,36.5,913.5,839.62,592.24
2016,8,7,11,30,874.0,121.0,2.5,37.0,936.0,862.02,604.88
2016,8,7,11,45,879.0,120.0,2.55,37.5,950.5,879.39,614.35
2016,8,7,12,0,884.0,119.0,2.6,38.0,965.0,893.44,621.8
2016,8,7,12,15,885.0,119.5,2.65,38.0,971.5,901.89,627.13
2016,8,7,12,30,886.0,120.0,2.7,38.0,978.0,906.87,630.43
2016,8,7,12,45,886.0,119.5,2.8,38.0,976.0,906.63,630.95
2016,8,7,13,0,886.0,119.0,2.9,38.0,974.0,902.94,629.42
2016,8,7,13,15,883.5,118.5,2.95,38.0,963.5,893.57,624.08
2016,8,7,13,30,881.0,118.0,3.0,38.0,953.0,880.76,616.68
2016,8,7,13,45,877.5,116.5,3.1,38.5,935.0,862.78,605.08
2016,8,7,14,0,874.0,115.0,3.2,39.0,917.0,841.48,591.41
2016,8,7,14,15,868.0,114.0,3.2,39.0,891.0,815.35,575.36
2016,8,7,14,30,862.0,113.0,3.2,39.0,865.0,786.24,557.36
2016,8,7,14,45,846.0,116.0,3.25,39.0,830.5,750.39,535.09
2016,8,7,15,0,830.0,119.0,3.3,39.0,796.0,712.52,510.35
2016,8,7,15,15,819.0,116.5,3.3,38.5,757.0,671.37,483.44
2016,8,7,15,30,808.0,114.0,3.3,38.0,718.0,631.76,456.78
2016,8,7,15,45,793.0,111.5,3.3,38.0,673.5,583.97,422.88
2016,8,7,16,0,778.0,109.0,3.3,38.0,629.0,535.2,387.45
2016,8,7,16,15,758.5,105.5,3.3,37.5,580.0,482.55,349.06
2016,8,7,16,30,739.0,102.0,3.3,37.0,531.0,429.93,309.44
2016,8,7,16,45,712.0,98.0,3.3,37.0,479.0,374.26,265.88
2016,8,7,17,0,685.0,94.0,3.3,37.0,427.0,317.93,220.9
2016,8,7,17,15,650.0,88.5,3.2,36.5,373.0,261.62,175.82
2016,8,7,17,30,615.0,83.0,3.1,36.0,319.0,208.35,133.06
2016,8,7,17,45,564.0,76.0,3.05,35.5,265.5,154.6,91.97
2016,8,7,18,0,513.0,69.0,3.0,35.0,212.0,106.44,58.69
2016,8,7,18,15,438.5,59.5,2.7,34.0,162.0,61.26,34.72
2016,8,7,18,30,364.0,50.0,2.4,33.0,112.0,40.11,27.31
2016,8,7,18,45,250.5,36.0,2.1,32.5,71.5,27.82,16.55
2016,8,7,19,0,137.0,22.0,1.8,32.0,31.0,17.09,2.08
2016,8,7,19,15,68.5,11.0,1.85,31.5,15.5,9.39,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,74.5,20.5,2.7,25.5,29.0,16.19,0.0
2016,8,8,6,30,149.0,41.0,2.8,26.0,58.0,31.66,20.04
2016,8,8,6,45,251.5,56.0,2.95,26.5,103.0,42.33,29.96
2016,8,8,7,0,354.0,71.0,3.1,27.0,148.0,63.4,40.15
2016,8,8,7,15,419.0,82.0,3.1,27.5,199.5,103.57,62.4
2016,8,8,7,30,484.0,93.0,3.1,28.0,251.0,151.33,95.79
2016,8,8,7,45,542.5,98.0,3.1,28.5,306.0,202.97,135.74
2016,8,8,8,0,601.0,103.0,3.1,29.0,361.0,258.12,179.97
2016,8,8,8,15,634.0,109.0,3.05,29.5,414.0,311.6,223.89
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,367.7,269.09
2016,8,8,8,45,696.0,117.5,2.95,31.0,518.5,421.13,310.66
2016,8,8,9,0,725.0,120.0,2.9,32.0,570.0,475.98,351.87
2016,8,8,9,15,743.5,124.0,2.85,32.5,617.0,528.09,390.45
2016,8,8,9,30,762.0,128.0,2.8,33.0,664.0,579.04,426.97
2016,8,8,9,45,777.0,130.5,2.8,34.0,706.0,625.83,458.73
2016,8,8,10,0,792.0,133.0,2.8,35.0,748.0,671.46,488.65
2016,8,8,10,15,802.0,135.0,2.8,35.0,784.5,711.61,516.07
2016,8,8,10,30,812.0,137.0,2.8,35.0,821.0,749.7,541.63
2016,8,8,10,45,820.0,139.0,2.8,35.5,850.5,783.95,562.55
2016,8,8,11,0,828.0,141.0,2.8,36.0,880.0,806.93,575.44
2016,8,8,11,15,626.5,268.5,2.85,36.5,836.0,789.58,559.29
2016,8,8,11,30,425.0,396.0,2.9,37.0,792.0,743.41,523.13
2016,8,8,11,45,639.5,267.0,2.95,37.5,873.5,824.77,580.62
2016,8,8,12,0,854.0,138.0,3.0,38.0,955.0,886.28,620.45
2016,8,8,12,15,855.5,138.5,3.0,38.0,961.0,894.86,625.2
2016,8,8,12,30,857.0,139.0,3.0,38.0,967.0,900.12,628.34
2016,8,8,12,45,854.0,140.5,3.05,38.0,964.5,898.88,627.84
2016,8,8,13,0,851.0,142.0,3.1,38.0,962.0,894.35,625.4
2016,8,8,13,15,848.5,141.5,3.1,38.0,951.5,885.26,619.88
2016,8,8,13,30,846.0,141.0,3.1,38.0,941.0,872.87,612.38
2016,8,8,13,45,838.0,142.0,3.1,38.0,922.0,853.79,600.7
2016,8,8,14,0,830.0,143.0,3.1,38.0,903.0,831.69,587.16
2016,8,8,14,15,823.0,141.5,3.1,38.0,877.0,805.36,570.89
2016,8,8,14,30,816.0,140.0,3.1,38.0,851.0,784.15,557.97
2016,8,8,14,45,803.0,140.0,3.1,38.0,817.0,748.4,534.92
2016,8,8,15,0,790.0,140.0,3.1,38.0,783.0,710.56,509.67
2016,8,8,15,15,778.0,137.5,3.1,37.5,744.0,669.24,482.69
2016,8,8,15,30,766.0,135.0,3.1,37.0,705.0,626.26,453.87
2016,8,8,15,45,747.5,132.5,3.15,37.0,660.5,578.01,419.83
2016,8,8,16,0,729.0,130.0,3.2,37.0,616.0,528.9,384.33
2016,8,8,16,15,707.5,125.5,3.15,36.5,567.0,476.06,345.79
2016,8,8,16,30,686.0,121.0,3.1,36.0,518.0,423.6,306.35
2016,8,8,16,45,656.5,116.0,3.1,36.0,466.0,368.23,263.24
2016,8,8,17,0,627.0,111.0,3.1,36.0,414.0,314.71,220.61
2016,8,8,17,15,588.5,104.5,3.0,35.5,361.0,259.56,176.79
2016,8,8,17,30,550.0,98.0,2.9,35.0,308.0,207.98,135.73
2016,8,8,17,45,498.5,88.5,2.8,34.5,255.5,155.66,95.86
2016,8,8,18,0,447.0,79.0,2.7,34.0,203.0,106.73,61.59
2016,8,8,18,15,369.5,67.5,2.5,33.5,154.0,63.79,37.9
2016,8,8,18,30,292.0,56.0,2.3,33.0,105.0,42.5,29.22
2016,8,8,18,45,188.0,39.0,2.15,33.0,66.0,29.88,18.05
2016,8,8,19,0,84.0,22.0,2.0,33.0,27.0,17.33,0.65
2016,8,8,19,15,42.0,11.0,2.1,32.5,13.5,9.39,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,101.0,19.0,2.85,25.5,29.5,14.75,0.0
2016,8,9,6,30,202.0,38.0,3.0,26.0,59.0,29.21,17.98
2016,8,9,6,45,307.5,50.0,3.2,26.5,105.0,38.2,26.47
2016,8,9,7,0,413.0,62.0,3.4,27.0,151.0,61.37,37.07
2016,8,9,7,15,477.0,71.0,3.4,27.5,203.0,103.46,59.93
2016,8,9,7,30,541.0,80.0,3.4,28.0,255.0,153.17,94.91
2016,8,9,7,45,594.5,84.5,3.4,29.0,310.5,204.01,134.55
2016,8,9,8,0,648.0,89.0,3.4,30.0,366.0,260.42,180.0
2016,8,9,8,15,679.0,94.0,3.35,30.5,419.5,315.01,225.12
2016,8,9,8,30,710.0,99.0,3.3,31.0,473.0,371.89,271.19
2016,8,9,8,45,739.0,100.5,3.25,31.5,525.0,428.04,315.57
2016,8,9,9,0,768.0,102.0,3.2,32.0,577.0,483.77,358.33
2016,8,9,9,15,785.0,105.0,3.15,32.5,624.5,535.33,396.79
2016,8,9,9,30,802.0,108.0,3.1,33.0,672.0,586.4,433.61
2016,8,9,9,45,817.5,109.0,3.05,33.5,715.0,630.59,464.62
2016,8,9,10,0,833.0,110.0,3.0,34.0,758.0,676.04,495.53
2016,8,9,10,15,843.0,112.0,2.95,34.5,794.0,716.93,522.43
2016,8,9,10,30,853.0,114.0,2.9,35.0,830.0,755.64,546.56
2016,8,9,10,45,862.0,114.5,2.9,35.5,860.5,789.8,566.93
2016,8,9,11,0,871.0,115.0,2.9,36.0,891.0,821.3,585.37
2016,8,9,11,15,876.0,116.0,2.95,36.0,913.5,847.07,601.49
2016,8,9,11,30,881.0,117.0,3.0,36.0,936.0,869.66,615.61
2016,8,9,11,45,890.0,113.0,3.1,36.5,952.0,887.93,626.04
2016,8,9,12,0,899.0,109.0,3.2,37.0,968.0,902.94,634.45
2016,8,9,12,15,900.5,109.5,3.3,37.0,974.5,911.96,640.46
2016,8,9,12,30,902.0,110.0,3.4,37.0,981.0,917.44,644.36
2016,8,9,12,45,902.5,109.0,3.5,37.5,979.0,917.11,643.36
2016,8,9,13,0,903.0,108.0,3.6,38.0,977.0,913.24,640.22
2016,8,9,13,15,901.0,107.5,3.65,38.0,967.0,904.02,634.87
2016,8,9,13,30,899.0,107.0,3.7,38.0,957.0,891.27,627.37
2016,8,9,13,45,895.5,106.0,3.8,38.5,938.5,873.26,615.53
2016,8,9,14,0,892.0,105.0,3.9,39.0,920.0,851.86,601.56
2016,8,9,14,15,886.5,104.0,3.95,39.0,894.0,825.51,585.44
2016,8,9,14,30,881.0,103.0,4.0,39.0,868.0,796.08,567.27
2016,8,9,14,45,873.5,101.0,4.05,39.0,835.5,761.27,545.45
2016,8,9,15,0,866.0,99.0,4.1,39.0,803.0,723.83,521.57
2016,8,9,15,15,856.0,97.5,4.1,38.5,763.5,682.7,494.42
2016,8,9,15,30,846.0,96.0,4.1,38.0,724.0,639.54,465.15
2016,8,9,15,45,832.0,93.5,4.15,38.0,679.0,591.26,430.69
2016,8,9,16,0,818.0,91.0,4.2,38.0,634.0,541.79,394.46
2016,8,9,16,15,800.0,88.0,4.15,37.5,585.0,489.53,355.81
2016,8,9,16,30,782.0,85.0,4.1,37.0,536.0,435.82,314.89
2016,8,9,16,45,756.5,82.0,4.1,37.0,483.0,379.26,270.15
2016,8,9,17,0,731.0,79.0,4.1,37.0,430.0,323.91,225.28
2016,8,9,17,15,697.5,74.5,4.0,36.5,376.0,266.48,178.76
2016,8,9,17,30,664.0,70.0,3.9,36.0,322.0,209.39,132.5
2016,8,9,17,45,613.0,65.0,3.8,35.5,267.5,154.37,89.94
2016,8,9,18,0,562.0,60.0,3.7,35.0,213.0,104.83,55.46
2016,8,9,18,15,487.0,51.5,3.35,34.0,162.5,57.28,30.29
2016,8,9,18,30,412.0,43.0,3.0,33.0,112.0,34.54,22.69
2016,8,9,18,45,290.0,31.5,2.65,32.5,70.5,25.6,14.61
2016,8,9,19,0,168.0,20.0,2.3,32.0,29.0,16.5,0.0
2016,8,9,19,15,84.0,10.0,2.25,31.5,14.5,8.54,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,101.5,18.5,2.5,25.5,29.5,14.38,0.0
2016,8,10,6,30,203.0,37.0,2.7,26.0,59.0,28.47,17.3
2016,8,10,6,45,304.0,50.0,2.9,26.5,104.5,38.2,26.45
2016,8,10,7,0,405.0,63.0,3.1,27.0,150.0,60.98,36.42
2016,8,10,7,15,469.5,72.5,3.15,27.5,202.0,105.3,61.52
2016,8,10,7,30,534.0,82.0,3.2,28.0,254.0,155.26,96.88
2016,8,10,7,45,586.5,87.0,3.3,28.5,309.0,206.09,136.89
2016,8,10,8,0,639.0,92.0,3.4,29.0,364.0,262.4,182.76
2016,8,10,8,15,670.5,97.0,3.4,29.5,417.5,316.81,227.87
