Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,8,30,702.0,102.0,3.4,30.0,471.0,373.58,274.01
2016,8,10,8,45,728.5,105.0,3.45,30.5,522.5,429.65,318.6
2016,8,10,9,0,755.0,108.0,3.5,31.0,574.0,485.14,361.51
2016,8,10,9,15,772.0,111.0,3.45,31.5,621.0,536.19,399.79
2016,8,10,9,30,789.0,114.0,3.4,32.0,668.0,586.76,436.5
2016,8,10,9,45,803.5,116.0,3.35,33.0,710.0,634.01,468.8
2016,8,10,10,0,818.0,118.0,3.3,34.0,752.0,679.98,499.11
2016,8,10,10,15,828.0,120.0,3.25,34.5,788.5,715.91,522.84
2016,8,10,10,30,838.0,122.0,3.2,35.0,825.0,754.13,546.99
2016,8,10,10,45,846.0,122.5,3.2,35.5,854.5,787.07,566.69
2016,8,10,11,0,854.0,123.0,3.2,36.0,884.0,817.34,584.45
2016,8,10,11,15,859.0,124.5,3.2,36.0,906.0,843.14,600.43
2016,8,10,11,30,864.0,126.0,3.2,36.0,928.0,865.81,614.38
2016,8,10,11,45,868.5,125.5,3.2,36.5,943.0,883.04,623.58
2016,8,10,12,0,873.0,125.0,3.2,37.0,958.0,896.95,630.71
2016,8,10,12,15,874.0,125.5,3.25,37.0,964.0,905.25,635.98
2016,8,10,12,30,875.0,126.0,3.3,37.0,970.0,910.12,639.2
2016,8,10,12,45,874.5,125.5,3.4,37.5,968.0,909.32,637.92
2016,8,10,13,0,874.0,125.0,3.5,38.0,966.0,905.1,634.59
2016,8,10,13,15,872.0,124.5,3.55,38.0,955.5,896.1,629.38
2016,8,10,13,30,870.0,124.0,3.6,38.0,945.0,883.68,622.09
2016,8,10,13,45,866.5,123.0,3.65,38.5,926.5,866.12,610.3
2016,8,10,14,0,863.0,122.0,3.7,39.0,908.0,845.27,596.49
2016,8,10,14,15,856.5,120.5,3.7,39.0,882.5,818.32,579.78
2016,8,10,14,30,850.0,119.0,3.7,39.0,857.0,788.42,561.14
2016,8,10,14,45,842.5,117.0,3.75,39.0,824.0,754.53,539.98
2016,8,10,15,0,835.0,115.0,3.8,39.0,791.0,718.08,516.37
2016,8,10,15,15,823.5,112.5,3.8,38.5,751.5,676.09,488.76
2016,8,10,15,30,812.0,110.0,3.8,38.0,712.0,635.65,461.42
2016,8,10,15,45,797.5,107.0,3.85,38.0,667.5,587.21,427.04
2016,8,10,16,0,783.0,104.0,3.9,38.0,623.0,537.73,391.04
2016,8,10,16,15,763.5,100.5,3.9,37.5,573.5,484.52,352.05
2016,8,10,16,30,744.0,97.0,3.9,37.0,524.0,431.35,311.82
2016,8,10,16,45,717.5,93.0,3.9,37.0,472.0,375.3,267.73
2016,8,10,17,0,691.0,89.0,3.9,37.0,420.0,318.65,222.25
2016,8,10,17,15,655.0,84.0,3.8,36.5,366.0,261.88,176.58
2016,8,10,17,30,619.0,79.0,3.7,36.0,312.0,208.26,133.31
2016,8,10,17,45,567.0,72.5,3.65,35.5,258.5,154.23,91.72
2016,8,10,18,0,515.0,66.0,3.6,35.0,205.0,105.92,58.04
2016,8,10,18,15,437.0,56.5,3.35,34.5,155.0,60.16,33.27
2016,8,10,18,30,359.0,47.0,3.1,34.0,105.0,37.81,25.2
2016,8,10,18,45,237.5,33.5,2.9,33.5,65.5,25.93,14.68
2016,8,10,19,0,116.0,20.0,2.7,33.0,26.0,15.55,0.0
2016,8,10,19,15,58.0,10.0,2.75,32.5,13.0,8.54,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.5,16.5,2.9,26.5,16.5,13.54,0.0
2016,8,11,6,30,1.0,33.0,3.0,27.0,33.0,26.6,15.63
2016,8,11,6,45,25.5,55.0,3.2,27.5,60.5,43.05,30.34
2016,8,11,7,0,50.0,77.0,3.4,28.0,88.0,61.85,43.44
2016,8,11,7,15,64.5,100.5,3.45,28.5,118.5,86.06,61.54
2016,8,11,7,30,79.0,124.0,3.5,29.0,149.0,112.45,81.71
2016,8,11,7,45,180.5,143.0,3.55,29.5,215.5,158.07,114.01
2016,8,11,8,0,282.0,162.0,3.6,30.0,282.0,217.19,157.84
2016,8,11,8,15,351.0,173.5,3.55,30.5,343.0,269.17,197.64
2016,8,11,8,30,420.0,185.0,3.5,31.0,404.0,333.08,246.45
2016,8,11,8,45,594.0,142.0,3.45,32.0,488.0,403.83,298.83
2016,8,11,9,0,768.0,99.0,3.4,33.0,572.0,485.5,359.15
2016,8,11,9,15,785.0,102.0,3.3,33.5,619.0,537.21,397.36
2016,8,11,9,30,802.0,105.0,3.2,34.0,666.0,588.42,434.01
2016,8,11,9,45,814.5,107.5,3.1,34.5,708.0,632.16,464.37
2016,8,11,10,0,827.0,110.0,3.0,35.0,750.0,676.94,494.42
2016,8,11,10,15,837.0,111.5,2.95,35.5,786.5,717.24,520.77
2016,8,11,10,30,847.0,113.0,2.9,36.0,823.0,755.37,544.2
2016,8,11,10,45,852.5,115.5,2.85,36.5,852.0,788.47,563.53
2016,8,11,11,0,858.0,118.0,2.8,37.0,881.0,818.72,580.78
2016,8,11,11,15,628.5,260.0,2.85,37.5,826.5,791.11,558.34
2016,8,11,11,30,399.0,402.0,2.9,38.0,772.0,723.7,507.96
2016,8,11,11,45,629.5,266.5,2.95,38.5,861.0,822.95,577.29
2016,8,11,12,0,860.0,131.0,3.0,39.0,950.0,893.37,622.45
2016,8,11,12,15,652.0,277.0,3.1,39.0,901.0,866.62,603.31
2016,8,11,12,30,444.0,423.0,3.2,39.0,852.0,812.09,563.38
2016,8,11,12,45,421.0,422.5,3.3,39.0,828.0,790.96,550.32
2016,8,11,13,0,398.0,422.0,3.4,39.0,804.0,759.08,530.17
2016,8,11,13,15,621.5,280.0,3.5,39.0,869.0,836.45,586.77
2016,8,11,13,30,845.0,138.0,3.6,39.0,934.0,876.5,615.35
2016,8,11,13,45,835.0,140.5,3.7,39.0,914.0,856.77,603.35
2016,8,11,14,0,825.0,143.0,3.8,39.0,894.0,834.1,589.82
2016,8,11,14,15,818.5,141.0,3.85,39.0,868.0,807.59,573.54
2016,8,11,14,30,812.0,139.0,3.9,39.0,842.0,786.31,560.67
2016,8,11,14,45,800.0,138.5,3.95,39.0,808.5,750.67,537.94
2016,8,11,15,0,788.0,138.0,4.0,39.0,775.0,712.89,512.73
2016,8,11,15,15,775.5,135.5,4.0,38.5,736.0,671.0,485.18
2016,8,11,15,30,763.0,133.0,4.0,38.0,697.0,627.5,455.84
2016,8,11,15,45,748.0,129.0,4.0,38.0,652.5,579.77,421.88
2016,8,11,16,0,733.0,125.0,4.0,38.0,608.0,531.17,386.49
2016,8,11,16,15,712.0,120.5,3.95,37.5,559.5,477.81,347.47
2016,8,11,16,30,691.0,116.0,3.9,37.0,511.0,425.05,307.71
2016,8,11,16,45,667.5,109.5,3.85,37.0,460.0,370.12,264.67
2016,8,11,17,0,644.0,103.0,3.8,37.0,409.0,316.42,221.6
2016,8,11,17,15,606.0,96.5,3.65,36.5,355.5,260.16,176.73
2016,8,11,17,30,568.0,90.0,3.5,36.0,302.0,207.41,134.53
2016,8,11,17,45,518.0,81.0,3.4,35.5,249.5,154.38,93.84
2016,8,11,18,0,468.0,72.0,3.3,35.0,197.0,106.97,60.58
2016,8,11,18,15,389.5,61.0,2.95,34.5,148.5,60.79,34.52
2016,8,11,18,30,311.0,50.0,2.6,34.0,100.0,38.25,25.51
2016,8,11,18,45,200.0,34.5,2.3,33.5,61.5,26.59,15.05
2016,8,11,19,0,89.0,19.0,2.0,33.0,23.0,14.75,0.0
2016,8,11,19,15,44.5,9.5,2.05,33.0,11.5,8.11,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,68.0,19.5,3.05,25.5,26.0,15.36,0.0
2016,8,12,6,30,136.0,39.0,3.2,26.0,52.0,30.1,18.4
2016,8,12,6,45,239.0,54.0,3.35,26.5,96.5,40.88,28.64
2016,8,12,7,0,342.0,69.0,3.5,27.0,141.0,65.3,40.29
2016,8,12,7,15,409.0,80.0,3.55,27.5,192.0,105.63,63.86
2016,8,12,7,30,476.0,91.0,3.6,28.0,243.0,153.83,98.31
2016,8,12,7,45,533.5,96.5,3.65,29.0,297.5,205.96,138.89
2016,8,12,8,0,591.0,102.0,3.7,30.0,352.0,261.45,183.28
2016,8,12,8,15,624.5,108.0,3.65,30.5,405.0,315.04,227.24
2016,8,12,8,30,658.0,114.0,3.6,31.0,458.0,371.31,272.48
2016,8,12,8,45,687.5,117.0,3.6,32.0,509.5,425.38,314.49
2016,8,12,9,0,717.0,120.0,3.6,33.0,561.0,480.95,356.24
2016,8,12,9,15,735.5,124.0,3.4,33.5,607.5,532.82,394.33
2016,8,12,9,30,754.0,128.0,3.2,34.0,654.0,583.74,430.41
2016,8,12,9,45,768.0,131.0,3.05,35.0,696.0,630.29,461.4
2016,8,12,10,0,782.0,134.0,2.9,36.0,738.0,675.59,490.37
2016,8,12,10,15,613.5,233.5,2.7,36.5,721.5,677.83,486.8
2016,8,12,10,30,445.0,333.0,2.5,37.0,705.0,658.57,468.53
2016,8,12,10,45,628.5,239.5,2.35,37.5,786.0,739.7,524.09
2016,8,12,11,0,812.0,146.0,2.2,38.0,867.0,817.93,574.39
2016,8,12,11,15,817.5,147.5,2.15,38.0,889.0,843.94,589.22
2016,8,12,11,30,823.0,149.0,2.1,38.0,911.0,866.94,602.5
2016,8,12,11,45,800.5,167.5,2.05,38.5,918.5,878.05,607.1
2016,8,12,12,0,778.0,186.0,2.0,39.0,926.0,884.82,609.15
2016,8,12,12,15,779.5,186.5,2.05,39.0,932.0,893.11,614.45
2016,8,12,12,30,781.0,187.0,2.1,39.0,938.0,898.17,617.84
2016,8,12,12,45,775.0,190.5,2.15,39.5,934.5,895.89,615.54
2016,8,12,13,0,769.0,194.0,2.2,40.0,931.0,890.4,611.41
2016,8,12,13,15,515.5,330.5,2.2,40.0,822.0,789.38,543.74
2016,8,12,13,30,262.0,467.0,2.2,40.0,713.0,672.49,463.72
2016,8,12,13,45,504.0,330.5,2.25,40.0,792.5,762.29,528.7
2016,8,12,14,0,746.0,194.0,2.3,40.0,872.0,826.22,574.72
2016,8,12,14,15,738.0,191.5,2.25,39.5,846.0,804.55,561.4
2016,8,12,14,30,730.0,189.0,2.2,39.0,820.0,774.12,543.03
2016,8,12,14,45,704.0,195.5,2.2,39.0,784.0,736.02,518.33
2016,8,12,15,0,678.0,202.0,2.2,39.0,748.0,696.8,492.59
2016,8,12,15,15,663.0,197.5,2.15,39.0,709.5,654.52,464.45
2016,8,12,15,30,648.0,193.0,2.1,39.0,671.0,611.16,435.1
2016,8,12,15,45,631.5,186.0,2.1,39.0,627.5,563.86,402.73
2016,8,12,16,0,615.0,179.0,2.1,39.0,584.0,516.18,369.32
2016,8,12,16,15,590.5,172.5,2.05,38.5,536.0,464.79,333.04
2016,8,12,16,30,566.0,166.0,2.0,38.0,488.0,410.35,293.63
2016,8,12,16,45,534.0,157.5,1.95,38.0,437.0,356.67,253.2
2016,8,12,17,0,502.0,149.0,1.9,38.0,386.0,305.41,213.78
2016,8,12,17,15,460.0,138.0,1.8,37.5,334.0,251.95,172.88
2016,8,12,17,30,418.0,127.0,1.7,37.0,282.0,202.7,135.1
2016,8,12,17,45,365.0,112.5,1.6,36.5,231.5,153.35,98.48
2016,8,12,18,0,312.0,98.0,1.5,36.0,181.0,110.12,68.47
2016,8,12,18,15,240.5,79.5,1.35,35.0,134.5,69.67,44.17
2016,8,12,18,30,169.0,61.0,1.2,34.0,88.0,46.09,31.81
2016,8,12,18,45,84.5,39.0,1.05,33.5,52.5,29.92,17.46
2016,8,12,19,0,0.0,17.0,0.9,33.0,17.0,13.83,0.0
2016,8,12,19,15,0.0,8.5,0.9,32.5,8.5,7.26,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,23.5,18.0,1.45,26.0,20.5,14.46,0.0
2016,8,13,6,30,47.0,36.0,1.4,26.0,41.0,28.2,16.8
2016,8,13,6,45,133.0,59.0,1.35,26.0,84.5,44.58,31.79
2016,8,13,7,0,219.0,82.0,1.3,26.0,128.0,71.24,47.54
2016,8,13,7,15,109.5,86.5,1.3,26.0,109.5,81.15,56.27
2016,8,13,7,30,0.0,91.0,1.3,26.0,91.0,74.47,55.32
2016,8,13,7,45,0.0,108.0,1.3,26.0,108.0,88.69,66.7
2016,8,13,8,0,0.0,125.0,1.3,26.0,125.0,103.0,77.92
2016,8,13,8,15,27.0,168.5,1.25,26.0,182.5,150.3,114.5
2016,8,13,8,30,54.0,212.0,1.2,26.0,240.0,200.04,152.49
2016,8,13,8,45,50.5,231.5,1.15,26.5,260.0,219.26,166.52
2016,8,13,9,0,47.0,251.0,1.1,27.0,280.0,238.08,180.02
2016,8,13,9,15,117.5,288.5,1.05,27.0,368.5,319.62,240.76
2016,8,13,9,30,188.0,326.0,1.0,27.0,457.0,402.42,300.73
2016,8,13,9,45,241.0,339.5,0.95,27.5,518.5,459.15,340.12
2016,8,13,10,0,294.0,353.0,0.9,28.0,580.0,528.11,387.1
2016,8,13,10,15,236.0,382.0,0.9,28.0,570.5,516.52,377.27
2016,8,13,10,30,178.0,411.0,0.9,28.0,561.0,508.48,370.22
2016,8,13,10,45,176.5,427.5,0.95,28.5,580.0,529.66,383.87
2016,8,13,11,0,175.0,444.0,1.0,29.0,599.0,550.06,396.62
2016,8,13,11,15,180.0,456.5,1.05,29.0,619.5,571.53,410.99
2016,8,13,11,30,185.0,469.0,1.1,29.0,640.0,592.4,424.91
2016,8,13,11,45,166.0,476.5,1.15,29.0,632.0,586.79,420.59
2016,8,13,12,0,147.0,484.0,1.2,29.0,624.0,579.75,415.54
2016,8,13,12,15,164.5,488.0,1.2,29.0,645.5,601.16,430.25
2016,8,13,12,30,182.0,492.0,1.2,29.0,667.0,621.77,444.13
2016,8,13,12,45,181.5,491.0,1.25,29.0,665.0,620.39,443.4
2016,8,13,13,0,181.0,490.0,1.3,29.0,663.0,617.88,442.15
2016,8,13,13,15,97.0,366.5,1.3,29.0,459.0,426.69,310.76
2016,8,13,13,30,13.0,243.0,1.3,29.0,255.0,217.91,159.91
2016,8,13,13,45,13.5,252.0,1.3,29.0,264.0,225.74,166.54
2016,8,13,14,0,14.0,261.0,1.3,29.0,273.0,233.47,172.35
2016,8,13,14,15,28.5,316.0,1.3,29.0,341.0,302.31,223.2
2016,8,13,14,30,43.0,371.0,1.3,29.0,409.0,362.01,266.32
2016,8,13,14,45,21.5,227.0,1.3,29.0,246.0,214.44,158.65
2016,8,13,15,0,0.0,83.0,1.3,29.0,83.0,69.27,48.55
2016,8,13,15,15,0.0,57.0,1.3,28.5,57.0,47.46,31.86
2016,8,13,15,30,0.0,31.0,1.3,28.0,31.0,25.75,14.85
2016,8,13,15,45,17.0,145.0,1.3,28.0,156.5,134.71,100.65
2016,8,13,16,0,34.0,259.0,1.3,28.0,282.0,241.31,181.88
2016,8,13,16,15,17.0,183.0,1.3,27.5,194.5,161.22,121.23
2016,8,13,16,30,0.0,107.0,1.3,27.0,107.0,88.98,65.53
2016,8,13,16,45,0.0,106.0,1.3,27.0,106.0,88.04,65.15
2016,8,13,17,0,0.0,105.0,1.3,27.0,105.0,87.04,64.62
2016,8,13,17,15,0.0,91.0,1.25,27.0,91.0,75.36,55.5
2016,8,13,17,30,0.0,77.0,1.2,27.0,77.0,63.74,46.33
2016,8,13,17,45,0.0,63.0,1.15,27.0,63.0,52.2,37.07
2016,8,13,18,0,0.0,49.0,1.1,27.0,49.0,40.54,27.55
2016,8,13,18,15,0.0,36.5,1.05,26.5,36.5,30.15,18.97
2016,8,13,18,30,0.0,24.0,1.0,26.0,24.0,19.78,11.0
2016,8,13,18,45,0.0,14.5,1.0,26.0,14.5,11.93,3.77
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,4.1,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,2.13,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,14.5,4.6,24.0,14.5,11.96,0.0
2016,8,14,6,30,0.0,29.0,4.7,24.0,29.0,23.59,13.14
2016,8,14,6,45,19.5,52.0,4.85,24.0,56.0,40.86,28.88
2016,8,14,7,0,39.0,75.0,5.0,24.0,83.0,60.48,43.12
2016,8,14,7,15,57.5,98.0,5.15,24.0,114.0,84.24,61.46
2016,8,14,7,30,76.0,121.0,5.3,24.0,145.0,110.66,82.2
2016,8,14,7,45,212.5,135.5,5.45,24.5,220.5,163.2,119.74
2016,8,14,8,0,349.0,150.0,5.6,25.0,296.0,229.68,170.0
2016,8,14,8,15,292.5,184.0,5.75,25.0,318.5,261.61,198.7
2016,8,14,8,30,236.0,218.0,5.9,25.0,341.0,286.97,220.85
2016,8,14,8,45,189.5,247.0,6.05,25.5,352.5,301.1,232.51
2016,8,14,9,0,143.0,276.0,6.2,26.0,364.0,314.46,242.62
2016,8,14,9,15,206.5,294.5,6.15,26.0,432.5,375.3,289.58
2016,8,14,9,30,270.0,313.0,6.1,26.0,501.0,449.15,345.87
2016,8,14,9,45,178.0,335.0,6.1,26.5,462.5,415.47,318.46
2016,8,14,10,0,86.0,357.0,6.1,27.0,424.0,372.08,283.34
2016,8,14,10,15,119.0,383.5,5.95,27.0,481.0,433.75,329.53
2016,8,14,10,30,152.0,410.0,5.8,27.0,538.0,488.9,370.14
2016,8,14,10,45,163.0,426.5,5.7,27.0,568.0,519.23,391.84
2016,8,14,11,0,174.0,443.0,5.6,27.0,598.0,549.59,413.44
2016,8,14,11,15,110.5,426.0,5.45,27.0,525.5,485.97,365.09
2016,8,14,11,30,47.0,409.0,5.3,27.0,453.0,406.44,304.86
2016,8,14,11,45,91.5,445.5,5.15,27.0,532.0,481.09,360.45
2016,8,14,12,0,136.0,482.0,5.0,27.0,611.0,569.26,424.16
2016,8,14,12,15,101.5,469.0,4.8,27.0,566.0,514.97,383.6
2016,8,14,12,30,67.0,456.0,4.6,27.0,521.0,472.08,351.46
2016,8,14,12,45,121.0,472.5,4.45,27.0,588.5,549.53,408.27
2016,8,14,13,0,175.0,489.0,4.3,27.0,656.0,612.8,453.84
2016,8,14,13,15,203.5,480.0,4.1,27.0,672.5,627.87,464.64
2016,8,14,13,30,232.0,471.0,3.9,27.0,689.0,641.25,474.4
2016,8,14,13,45,220.5,462.5,3.7,27.0,666.0,618.4,457.85
2016,8,14,14,0,209.0,454.0,3.5,27.0,643.0,594.92,441.02
2016,8,14,14,15,352.5,394.5,3.35,27.0,702.5,662.83,492.16
2016,8,14,14,30,496.0,335.0,3.2,27.0,762.0,721.02,534.87
2016,8,14,14,45,343.0,362.5,3.1,27.0,652.0,601.43,448.37
2016,8,14,15,0,190.0,390.0,3.0,27.0,542.0,491.07,367.49
2016,8,14,15,15,215.0,365.5,3.0,27.0,529.5,477.11,358.85
2016,8,14,15,30,240.0,341.0,3.0,27.0,517.0,460.57,347.63
2016,8,14,15,45,200.5,320.5,3.0,27.0,461.5,405.85,307.35
2016,8,14,16,0,161.0,300.0,3.0,27.0,406.0,354.27,269.08
2016,8,14,16,15,104.0,264.0,3.0,26.5,330.5,278.41,212.47
2016,8,14,16,30,47.0,228.0,3.0,26.0,255.0,215.0,164.56
2016,8,14,16,45,23.5,154.0,3.0,26.0,167.5,139.56,106.11
2016,8,14,17,0,0.0,80.0,3.0,26.0,80.0,66.41,48.34
2016,8,14,17,15,0.0,69.0,2.95,25.5,69.0,57.21,41.2
2016,8,14,17,30,0.0,58.0,2.9,25.0,58.0,48.02,33.92
2016,8,14,17,45,0.0,47.5,2.85,24.5,47.5,39.27,26.86
2016,8,14,18,0,0.0,37.0,2.8,24.0,37.0,30.55,19.67
2016,8,14,18,15,0.0,27.5,2.6,23.5,27.5,22.67,13.07
2016,8,14,18,30,0.0,18.0,2.4,23.0,18.0,14.81,6.93
2016,8,14,18,45,0.0,10.5,2.25,23.0,10.5,8.63,1.14
2016,8,14,19,0,0.0,3.0,2.1,23.0,3.0,2.56,0.0
2016,8,14,19,15,0.0,1.5,2.0,22.5,1.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,4.0,2.45,21.0,4.0,3.41,0.0
2016,8,15,6,30,0.0,8.0,2.5,21.0,8.0,6.56,0.0
2016,8,15,6,45,0.0,15.5,2.6,21.5,15.5,12.75,5.25
2016,8,15,7,0,0.0,23.0,2.7,22.0,23.0,18.94,10.09
2016,8,15,7,15,0.0,31.5,2.75,22.0,31.5,25.98,16.07
2016,8,15,7,30,0.0,40.0,2.8,22.0,40.0,33.04,21.98
2016,8,15,7,45,0.0,86.0,2.85,22.0,86.0,71.05,53.42
2016,8,15,8,0,0.0,132.0,2.9,22.0,132.0,108.77,84.08
2016,8,15,8,15,0.0,91.0,2.9,22.0,91.0,75.53,56.64
2016,8,15,8,30,0.0,50.0,2.9,22.0,50.0,41.41,28.52
2016,8,15,8,45,0.0,54.0,2.95,22.5,54.0,44.77,31.1
2016,8,15,9,0,0.0,58.0,3.0,23.0,58.0,48.14,33.64
2016,8,15,9,15,0.0,43.0,2.9,23.0,43.0,35.68,23.42
2016,8,15,9,30,0.0,28.0,2.8,23.0,28.0,23.23,13.25
2016,8,15,9,45,1.5,96.0,2.75,23.5,97.5,81.04,59.63
2016,8,15,10,0,3.0,164.0,2.7,24.0,167.0,139.64,105.53
2016,8,15,10,15,17.0,248.0,2.6,24.0,263.0,222.03,169.27
2016,8,15,10,30,31.0,332.0,2.5,24.0,359.0,316.32,240.27
2016,8,15,10,45,32.5,347.5,2.45,24.0,376.5,333.37,252.26
2016,8,15,11,0,34.0,363.0,2.4,24.0,394.0,350.44,264.49
2016,8,15,11,15,22.5,293.0,2.3,24.0,313.5,278.46,210.38
2016,8,15,11,30,11.0,223.0,2.2,24.0,233.0,198.7,149.81
2016,8,15,11,45,8.0,190.5,2.15,24.0,198.0,168.35,126.58
2016,8,15,12,0,5.0,158.0,2.1,24.0,163.0,137.97,103.06
2016,8,15,12,15,10.5,225.0,2.05,24.0,235.5,200.77,151.45
2016,8,15,12,30,16.0,292.0,2.0,24.0,308.0,264.24,199.26
2016,8,15,12,45,14.0,262.5,2.0,24.5,276.5,236.63,177.94
2016,8,15,13,0,12.0,233.0,2.0,25.0,245.0,209.05,156.88
2016,8,15,13,15,9.5,205.5,1.95,25.0,215.0,182.82,137.01
2016,8,15,13,30,7.0,178.0,1.9,25.0,185.0,156.71,117.1
2016,8,15,13,45,9.5,209.0,1.9,25.0,218.0,185.29,139.16
2016,8,15,14,0,12.0,240.0,1.9,25.0,251.0,213.81,160.93
2016,8,15,14,15,13.5,254.5,1.9,24.5,266.5,227.08,171.42
2016,8,15,14,30,15.0,269.0,1.9,24.0,282.0,240.21,181.9
2016,8,15,14,45,20.0,286.0,1.9,24.0,302.5,258.02,195.69
2016,8,15,15,0,25.0,303.0,1.9,24.0,323.0,275.38,209.11
2016,8,15,15,15,18.5,266.0,1.9,24.0,280.0,237.56,180.68
2016,8,15,15,30,12.0,229.0,1.9,24.0,237.0,200.5,152.69
2016,8,15,15,45,11.0,218.0,1.95,24.0,225.5,189.67,144.79
2016,8,15,16,0,10.0,207.0,2.0,24.0,214.0,178.93,136.85
2016,8,15,16,15,83.5,227.5,1.95,24.0,275.0,237.03,182.64
2016,8,15,16,30,157.0,248.0,1.9,24.0,336.0,287.27,220.77
2016,8,15,16,45,78.5,192.0,1.9,24.0,236.0,193.61,148.6
2016,8,15,17,0,0.0,136.0,1.9,24.0,136.0,112.56,85.89
2016,8,15,17,15,0.0,117.5,1.85,23.5,117.5,96.97,73.91
2016,8,15,17,30,0.0,99.0,1.8,23.0,99.0,81.5,61.69
2016,8,15,17,45,0.0,81.0,1.75,23.0,81.0,66.56,49.55
2016,8,15,18,0,0.0,63.0,1.7,23.0,63.0,51.77,37.31
2016,8,15,18,15,0.0,46.5,1.65,22.5,46.5,38.34,26.05
2016,8,15,18,30,0.0,30.0,1.6,22.0,30.0,24.78,15.42
2016,8,15,18,45,0.0,17.5,1.55,22.0,17.5,14.42,5.59
2016,8,15,19,0,0.0,5.0,1.5,22.0,5.0,4.27,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.5,2.55,21.0,8.5,7.26,0.0
2016,8,16,6,30,0.0,17.0,2.6,21.0,17.0,14.01,5.5
2016,8,16,6,45,0.0,32.0,2.65,21.0,32.0,26.44,16.96
2016,8,16,7,0,0.0,47.0,2.7,21.0,47.0,38.78,26.63
2016,8,16,7,15,0.0,64.5,2.75,21.0,64.5,53.01,38.69
2016,8,16,7,30,0.0,82.0,2.8,21.0,82.0,67.42,50.71
2016,8,16,7,45,0.0,90.5,2.85,21.5,90.5,74.7,56.53
2016,8,16,8,0,0.0,99.0,2.9,22.0,99.0,81.94,62.15
2016,8,16,8,15,0.0,74.5,2.85,22.0,74.5,61.81,45.43
2016,8,16,8,30,0.0,50.0,2.8,22.0,50.0,41.41,28.53
2016,8,16,8,45,0.0,65.0,2.8,22.5,65.0,53.94,38.59
2016,8,16,9,0,0.0,80.0,2.8,23.0,80.0,66.5,48.52
2016,8,16,9,15,6.5,154.0,2.7,23.5,158.5,132.33,100.84
2016,8,16,9,30,13.0,228.0,2.6,24.0,237.0,199.59,152.89
2016,8,16,9,45,12.5,233.5,2.55,24.5,243.0,204.85,156.12
2016,8,16,10,0,12.0,239.0,2.5,25.0,249.0,210.03,159.41
2016,8,16,10,15,79.5,323.5,2.35,25.0,390.0,342.87,260.64
2016,8,16,10,30,147.0,408.0,2.2,25.0,531.0,485.55,364.58
2016,8,16,10,45,125.5,420.0,2.1,25.5,527.5,485.67,361.91
2016,8,16,11,0,104.0,432.0,2.0,26.0,524.0,472.6,350.74
2016,8,16,11,15,109.5,445.5,1.9,26.0,545.0,493.25,364.91
2016,8,16,11,30,115.0,459.0,1.8,26.0,566.0,525.97,387.1
2016,8,16,11,45,115.0,467.0,1.7,26.0,575.0,536.44,393.48
2016,8,16,12,0,115.0,475.0,1.6,26.0,584.0,546.22,399.5
2016,8,16,12,15,76.0,440.5,1.55,26.0,512.5,466.79,343.0
2016,8,16,12,30,37.0,406.0,1.5,26.0,441.0,399.4,294.49
2016,8,16,12,45,56.0,432.0,1.5,26.5,485.5,441.02,324.32
2016,8,16,13,0,75.0,458.0,1.5,27.0,530.0,482.21,352.77
2016,8,16,13,15,75.0,452.5,1.55,26.5,523.5,475.99,349.17
2016,8,16,13,30,75.0,447.0,1.6,26.0,517.0,469.32,345.58
2016,8,16,13,45,192.0,438.0,1.7,26.0,612.5,573.47,422.15
2016,8,16,14,0,309.0,429.0,1.8,26.0,708.0,670.92,491.44
2016,8,16,14,15,233.0,427.0,1.85,26.0,634.0,585.75,431.43
2016,8,16,14,30,157.0,425.0,1.9,26.0,560.0,514.9,381.36
2016,8,16,14,45,91.0,363.0,2.0,26.0,440.5,390.83,292.66
2016,8,16,15,0,25.0,301.0,2.1,26.0,321.0,273.85,206.09
2016,8,16,15,15,127.5,320.0,2.2,26.0,414.0,377.72,286.19
2016,8,16,15,30,230.0,339.0,2.3,26.0,507.0,454.14,343.42
2016,8,16,15,45,202.0,318.0,2.4,26.0,458.5,406.18,308.04
2016,8,16,16,0,174.0,297.0,2.5,26.0,410.0,360.33,274.32
2016,8,16,16,15,88.5,232.0,2.5,25.5,289.5,243.8,186.64
2016,8,16,16,30,3.0,167.0,2.5,25.0,169.0,140.46,106.99
2016,8,16,16,45,33.5,177.0,2.55,25.0,192.5,163.23,125.27
2016,8,16,17,0,64.0,187.0,2.6,25.0,216.0,178.85,137.16
2016,8,16,17,15,60.0,162.5,2.45,24.5,187.0,152.2,116.2
2016,8,16,17,30,56.0,138.0,2.3,24.0,158.0,126.2,95.54
2016,8,16,17,45,46.0,114.5,2.2,24.0,129.0,100.7,75.18
2016,8,16,18,0,36.0,91.0,2.1,24.0,100.0,76.72,56.06
2016,8,16,18,15,21.0,68.5,1.95,23.5,73.5,54.92,38.97
2016,8,16,18,30,6.0,46.0,1.8,23.0,47.0,36.74,25.36
2016,8,16,18,45,3.0,27.0,1.7,23.0,27.5,21.9,10.99
2016,8,16,19,0,0.0,8.0,1.6,23.0,8.0,6.83,0.0
2016,8,16,19,15,0.0,4.0,1.55,23.0,4.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,99.0,15.5,2.3,23.0,24.5,13.23,0.0
2016,8,17,6,30,198.0,31.0,2.4,23.0,49.0,23.99,13.14
2016,8,17,6,45,304.0,43.0,2.5,23.5,93.5,33.1,22.34
2016,8,17,7,0,410.0,55.0,2.6,24.0,138.0,64.79,36.67
2016,8,17,7,15,260.0,87.5,2.7,24.0,146.0,100.53,66.18
2016,8,17,7,30,110.0,120.0,2.8,24.0,154.0,118.09,86.69
2016,8,17,7,45,110.0,145.0,2.95,24.5,185.0,147.33,110.58
2016,8,17,8,0,110.0,170.0,3.1,25.0,216.0,176.75,134.38
2016,8,17,8,15,93.0,193.0,3.15,25.0,235.5,194.97,149.52
2016,8,17,8,30,76.0,216.0,3.2,25.0,255.0,214.1,164.86
2016,8,17,8,45,111.0,245.0,3.25,25.5,309.0,265.89,204.46
2016,8,17,9,0,146.0,274.0,3.3,26.0,363.0,316.99,242.99
2016,8,17,9,15,154.5,298.5,3.3,26.0,399.5,352.65,269.71
2016,8,17,9,30,163.0,323.0,3.3,26.0,436.0,388.88,296.54
2016,8,17,9,45,151.0,345.0,3.3,26.5,455.0,409.85,310.83
2016,8,17,10,0,139.0,367.0,3.3,27.0,474.0,429.42,323.85
2016,8,17,10,15,169.5,386.5,3.3,27.0,523.0,476.81,358.38
2016,8,17,10,30,200.0,406.0,3.3,27.0,572.0,525.91,393.63
2016,8,17,10,45,224.5,418.5,3.3,27.5,611.5,565.12,420.59
2016,8,17,11,0,249.0,431.0,3.3,28.0,651.0,616.05,455.26
2016,8,17,11,15,278.5,435.5,3.3,28.0,687.5,653.4,481.24
2016,8,17,11,30,308.0,440.0,3.3,28.0,724.0,690.72,507.08
2016,8,17,11,45,242.0,460.5,3.3,28.0,685.5,644.99,473.58
2016,8,17,12,0,176.0,481.0,3.3,28.0,647.0,608.18,446.26
2016,8,17,12,15,109.5,450.0,3.3,28.0,554.0,520.62,383.52
2016,8,17,12,30,43.0,419.0,3.3,28.0,461.0,417.63,308.63
2016,8,17,12,45,51.0,430.0,3.3,28.5,479.0,435.24,321.26
2016,8,17,13,0,59.0,441.0,3.3,29.0,497.0,452.41,333.06
2016,8,17,13,15,247.0,418.5,3.25,29.0,649.0,626.25,460.42
2016,8,17,13,30,435.0,396.0,3.2,29.0,801.0,778.92,567.52
2016,8,17,13,45,287.0,423.5,3.2,29.0,688.5,656.2,480.18
2016,8,17,14,0,139.0,451.0,3.2,29.0,576.0,536.01,393.87
2016,8,17,14,15,74.5,334.0,3.15,28.5,401.0,358.37,267.26
2016,8,17,14,30,10.0,217.0,3.1,28.0,226.0,191.49,142.66
2016,8,17,14,45,5.0,173.5,3.1,28.0,178.0,149.84,111.27
2016,8,17,15,0,0.0,130.0,3.1,28.0,130.0,108.88,79.78
2016,8,17,15,15,0.0,92.5,3.05,28.0,92.5,77.16,55.27
2016,8,17,15,30,0.0,55.0,3.0,28.0,55.0,45.74,30.68
2016,8,17,15,45,0.0,100.0,2.95,28.0,100.0,83.34,60.48
2016,8,17,16,0,0.0,145.0,2.9,28.0,145.0,121.1,90.24
2016,8,17,16,15,0.0,79.5,2.8,27.5,79.5,66.08,47.24
2016,8,17,16,30,0.0,14.0,2.7,27.0,14.0,11.57,3.71
2016,8,17,16,45,0.0,11.0,2.65,27.0,11.0,9.08,1.73
2016,8,17,17,0,0.0,8.0,2.6,27.0,8.0,6.59,0.0
2016,8,17,17,15,0.0,6.5,2.45,26.5,6.5,5.35,0.0
2016,8,17,17,30,0.0,5.0,2.3,26.0,5.0,4.11,0.0
2016,8,17,17,45,0.0,4.0,2.15,25.5,4.0,3.29,0.0
2016,8,17,18,0,0.0,3.0,2.0,25.0,3.0,2.46,0.0
2016,8,17,18,15,0.0,2.0,1.9,24.5,2.0,1.64,0.0
2016,8,17,18,30,0.0,1.0,1.8,24.0,1.0,0.82,0.0
2016,8,17,18,45,0.0,0.5,1.75,24.0,0.5,0.41,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,6.5,1.3,22.0,6.5,5.55,0.0
2016,8,18,6,30,0.0,13.0,1.4,22.0,13.0,10.69,2.69
2016,8,18,6,45,0.0,24.5,1.55,22.5,24.5,20.2,11.52
2016,8,18,7,0,0.0,36.0,1.7,23.0,36.0,29.73,18.93
2016,8,18,7,15,0.0,50.0,1.75,23.0,50.0,41.37,28.75
2016,8,18,7,30,0.0,64.0,1.8,23.0,64.0,53.0,38.41
2016,8,18,7,45,0.0,90.5,1.9,23.5,90.5,74.74,56.09
2016,8,18,8,0,0.0,117.0,2.0,24.0,117.0,96.71,73.61
2016,8,18,8,15,185.0,154.0,2.05,24.0,249.0,202.74,154.61
2016,8,18,8,30,370.0,191.0,2.1,24.0,381.0,323.63,246.99
2016,8,18,8,45,253.5,232.0,2.2,24.5,368.5,327.56,251.09
2016,8,18,9,0,137.0,273.0,2.3,25.0,356.0,312.38,239.37
2016,8,18,9,15,191.5,293.5,2.3,25.0,420.0,370.34,283.31
2016,8,18,9,30,246.0,314.0,2.3,25.0,484.0,441.09,335.78
2016,8,18,9,45,305.5,321.5,2.3,25.5,546.0,500.73,378.79
2016,8,18,10,0,365.0,329.0,2.3,26.0,608.0,564.44,423.93
2016,8,18,10,15,284.0,367.0,2.25,26.0,591.0,555.12,414.88
2016,8,18,10,30,203.0,405.0,2.2,26.0,574.0,528.64,393.92
2016,8,18,10,45,166.5,421.0,2.15,26.0,562.5,521.94,387.9
2016,8,18,11,0,130.0,437.0,2.1,26.0,551.0,512.44,379.7
2016,8,18,11,15,106.5,440.0,2.05,26.0,535.5,487.4,361.06
2016,8,18,11,30,83.0,443.0,2.0,26.0,520.0,472.47,349.54
2016,8,18,11,45,106.0,460.0,1.95,26.5,559.5,511.08,376.33
2016,8,18,12,0,129.0,477.0,1.9,27.0,599.0,563.11,411.55
2016,8,18,12,15,155.0,482.0,1.85,27.0,629.0,593.28,432.27
2016,8,18,12,30,181.0,487.0,1.8,27.0,659.0,622.8,452.51
2016,8,18,12,45,256.0,469.5,1.8,27.0,712.5,688.05,498.25
2016,8,18,13,0,331.0,452.0,1.8,27.0,766.0,738.77,533.49
2016,8,18,13,15,296.0,456.0,1.75,27.0,734.5,707.09,510.93
2016,8,18,13,30,261.0,460.0,1.7,27.0,703.0,674.57,488.44
2016,8,18,13,45,276.5,445.5,1.7,27.0,698.5,668.87,485.64
2016,8,18,14,0,292.0,431.0,1.7,27.0,694.0,661.29,481.36
2016,8,18,14,15,146.0,278.0,1.7,27.0,409.5,378.56,282.92
2016,8,18,14,30,0.0,125.0,1.7,27.0,125.0,104.85,76.23
2016,8,18,14,45,2.0,145.5,1.75,27.0,147.5,123.69,91.43
2016,8,18,15,0,4.0,166.0,1.8,27.0,170.0,142.42,106.07
2016,8,18,15,15,104.0,253.0,1.85,26.5,329.0,302.41,230.05
2016,8,18,15,30,204.0,340.0,1.9,26.0,488.0,439.83,332.28
2016,8,18,15,45,119.5,296.5,1.95,26.0,382.0,338.55,256.66
2016,8,18,16,0,35.0,253.0,2.0,26.0,276.0,238.28,181.18
2016,8,18,16,15,17.5,132.0,2.0,26.0,143.5,121.86,91.68
2016,8,18,16,30,0.0,11.0,2.0,26.0,11.0,9.09,1.73
2016,8,18,16,45,0.0,9.5,2.05,26.0,9.5,7.84,0.75
2016,8,18,17,0,0.0,8.0,2.1,26.0,8.0,6.59,0.0
2016,8,18,17,15,0.0,6.5,2.0,25.5,6.5,5.35,0.0
2016,8,18,17,30,0.0,5.0,1.9,25.0,5.0,4.11,0.0
2016,8,18,17,45,0.0,4.0,1.85,25.0,4.0,3.29,0.0
2016,8,18,18,0,0.0,3.0,1.8,25.0,3.0,2.46,0.0
2016,8,18,18,15,0.0,2.0,1.85,24.5,2.0,1.64,0.0
2016,8,18,18,30,0.0,1.0,1.9,24.0,1.0,0.82,0.0
2016,8,18,18,45,0.0,0.5,1.95,23.5,0.5,0.41,0.0
2016,8,18,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,51.0,16.5,2.0,23.0,21.5,14.08,0.0
2016,8,19,6,30,102.0,33.0,2.2,23.0,43.0,25.6,14.01
2016,8,19,6,45,207.5,50.0,2.4,23.5,86.0,37.92,26.34
2016,8,19,7,0,313.0,67.0,2.6,24.0,129.0,69.75,42.59
2016,8,19,7,15,384.5,78.5,2.8,24.0,179.5,110.6,69.0
2016,8,19,7,30,456.0,90.0,3.0,24.0,230.0,159.97,106.13
2016,8,19,7,45,518.5,95.5,3.2,24.5,284.5,213.59,149.26
2016,8,19,8,0,581.0,101.0,3.4,25.0,339.0,271.03,196.47
2016,8,19,8,15,306.5,148.0,3.5,25.5,275.5,241.95,182.54
2016,8,19,8,30,32.0,195.0,3.6,26.0,212.0,179.05,137.29
2016,8,19,8,45,378.0,154.5,3.7,26.5,381.5,325.8,249.88
2016,8,19,9,0,724.0,114.0,3.8,27.0,551.0,495.88,378.6
2016,8,19,9,15,501.0,211.0,3.8,27.0,525.0,490.78,374.3
2016,8,19,9,30,278.0,308.0,3.8,27.0,499.0,457.03,347.38
2016,8,19,9,45,282.0,329.0,3.8,27.5,534.0,493.47,373.35
2016,8,19,10,0,286.0,350.0,3.8,28.0,569.0,529.45,398.21
2016,8,19,10,15,183.0,369.0,3.75,28.0,511.5,473.4,355.39
2016,8,19,10,30,80.0,388.0,3.7,28.0,454.0,407.79,305.1
2016,8,19,10,45,155.0,411.0,3.7,28.5,545.0,504.69,375.99
2016,8,19,11,0,230.0,434.0,3.7,29.0,636.0,594.71,439.71
2016,8,19,11,15,543.0,278.5,3.65,29.0,771.5,751.8,555.87
2016,8,19,11,30,856.0,123.0,3.6,29.0,907.0,880.59,645.27
2016,8,19,11,45,622.0,269.5,3.6,29.0,844.0,839.03,613.72
2016,8,19,12,0,388.0,416.0,3.6,29.0,781.0,755.91,551.26
2016,8,19,12,15,614.5,278.5,3.55,29.0,860.5,853.92,623.75
2016,8,19,12,30,841.0,141.0,3.5,29.0,940.0,916.04,666.36
2016,8,19,12,45,561.0,304.0,3.45,29.0,836.0,829.03,604.16
2016,8,19,13,0,281.0,467.0,3.4,29.0,732.0,708.68,515.3
2016,8,19,13,15,249.0,467.5,3.35,29.0,701.0,676.77,493.45
2016,8,19,13,30,217.0,468.0,3.3,29.0,670.0,631.7,462.08
2016,8,19,13,45,158.0,453.5,3.25,29.0,599.0,561.47,412.29
2016,8,19,14,0,99.0,439.0,3.2,29.0,528.0,480.37,354.24
2016,8,19,14,15,147.5,429.5,3.1,29.0,557.5,520.36,384.3
2016,8,19,14,30,196.0,420.0,3.0,29.0,587.0,544.78,402.62
2016,8,19,14,45,324.5,362.5,2.95,29.0,625.0,593.93,440.25
2016,8,19,15,0,453.0,305.0,2.9,29.0,663.0,632.32,469.41
2016,8,19,15,15,521.0,263.5,2.7,28.5,654.5,622.45,463.91
2016,8,19,15,30,589.0,222.0,2.5,28.0,646.0,605.06,452.87
2016,8,19,15,45,498.0,235.0,2.4,28.0,577.0,531.81,399.19
2016,8,19,16,0,407.0,248.0,2.3,28.0,508.0,464.78,349.63
2016,8,19,16,15,533.5,184.0,2.15,28.0,495.0,449.9,338.45
2016,8,19,16,30,660.0,120.0,2.0,28.0,482.0,423.99,316.93
2016,8,19,16,45,635.5,112.0,1.9,28.0,431.0,368.03,272.23
2016,8,19,17,0,611.0,104.0,1.8,28.0,380.0,313.54,227.74
2016,8,19,17,15,568.5,97.0,1.7,27.5,326.5,256.53,181.39
2016,8,19,17,30,526.0,90.0,1.6,27.0,273.0,203.69,138.15
2016,8,19,17,45,471.0,80.0,1.55,26.5,221.5,150.66,96.25
2016,8,19,18,0,416.0,70.0,1.5,26.0,170.0,101.57,60.12
2016,8,19,18,15,327.0,57.0,1.55,25.5,123.0,57.9,33.9
2016,8,19,18,30,238.0,44.0,1.6,25.0,76.0,33.68,22.37
2016,8,19,18,45,119.0,27.0,1.7,25.0,43.0,20.83,8.39
2016,8,19,19,0,0.0,10.0,1.8,25.0,10.0,8.54,0.0
2016,8,19,19,15,0.0,5.0,1.95,25.0,5.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,4.0,1.85,23.0,4.0,3.41,0.0
2016,8,20,6,30,0.0,8.0,1.9,23.0,8.0,6.57,0.0
2016,8,20,6,45,0.0,17.0,2.0,23.5,17.0,13.99,6.17
2016,8,20,7,0,0.0,26.0,2.1,24.0,26.0,21.43,12.0
2016,8,20,7,15,0.0,36.5,2.15,24.0,36.5,30.13,19.33
2016,8,20,7,30,0.0,47.0,2.2,24.0,47.0,38.86,26.59
2016,8,20,7,45,0.0,58.5,2.3,24.0,58.5,48.44,34.43
2016,8,20,8,0,0.0,70.0,2.4,24.0,70.0,58.04,42.18
2016,8,20,8,15,0.0,57.5,2.5,24.0,57.5,47.63,33.51
2016,8,20,8,30,0.0,45.0,2.6,24.0,45.0,37.25,24.9
2016,8,20,8,45,0.0,71.5,2.75,24.5,71.5,59.36,42.66
2016,8,20,9,0,0.0,98.0,2.9,25.0,98.0,81.57,60.2
