Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,15,0.0,116.0,2.9,25.0,116.0,96.74,72.05
2016,8,20,9,30,0.0,134.0,2.9,25.0,134.0,112.01,83.89
2016,8,20,9,45,2.0,152.5,2.95,25.5,154.5,129.14,96.95
2016,8,20,10,0,4.0,171.0,3.0,26.0,175.0,146.53,110.08
2016,8,20,10,15,7.0,195.5,2.95,26.0,201.5,170.06,128.08
2016,8,20,10,30,10.0,220.0,2.9,26.0,228.0,193.93,146.2
2016,8,20,10,45,10.5,224.5,2.9,26.0,233.5,198.73,149.62
2016,8,20,11,0,11.0,229.0,2.9,26.0,239.0,203.53,153.1
2016,8,20,11,15,13.0,254.0,2.85,26.0,266.0,227.46,171.09
2016,8,20,11,30,15.0,279.0,2.8,26.0,293.0,251.56,189.05
2016,8,20,11,45,17.5,305.5,2.8,26.5,322.0,277.55,207.94
2016,8,20,12,0,20.0,332.0,2.8,27.0,351.0,303.66,226.71
2016,8,20,12,15,30.5,372.0,2.7,27.0,401.0,363.59,270.64
2016,8,20,12,30,41.0,412.0,2.6,27.0,451.0,411.08,304.78
2016,8,20,12,45,29.5,363.0,2.55,27.0,391.0,354.5,263.39
2016,8,20,13,0,18.0,314.0,2.5,27.0,331.0,286.11,213.17
2016,8,20,13,15,18.0,310.5,2.45,26.5,327.5,282.73,211.35
2016,8,20,13,30,18.0,307.0,2.4,26.0,324.0,279.23,209.25
2016,8,20,13,45,27.5,340.5,2.35,26.0,365.5,329.12,246.52
2016,8,20,14,0,37.0,374.0,2.3,26.0,407.0,367.14,274.52
2016,8,20,14,15,28.5,337.5,2.15,26.0,362.5,324.7,243.17
2016,8,20,14,30,20.0,301.0,2.0,26.0,318.0,272.96,204.95
2016,8,20,14,45,29.0,313.5,1.95,26.0,337.0,299.97,225.7
2016,8,20,15,0,38.0,326.0,1.9,26.0,356.0,316.2,238.1
2016,8,20,15,15,19.0,196.5,1.75,25.5,211.5,184.46,139.27
2016,8,20,15,30,0.0,67.0,1.6,25.0,67.0,55.75,39.02
2016,8,20,15,45,0.0,40.5,1.45,25.0,40.5,33.62,21.5
2016,8,20,16,0,0.0,14.0,1.3,25.0,14.0,11.59,3.76
2016,8,20,16,15,0.0,59.0,1.15,25.0,59.0,48.96,34.1
2016,8,20,16,30,0.0,104.0,1.0,25.0,104.0,86.51,64.39
2016,8,20,16,45,130.5,141.0,0.85,25.0,200.0,176.9,134.8
2016,8,20,17,0,261.0,178.0,0.7,25.0,296.0,248.53,186.51
2016,8,20,17,15,350.0,143.5,0.6,24.5,278.0,226.94,165.55
2016,8,20,17,30,439.0,109.0,0.5,24.0,260.0,197.51,137.21
2016,8,20,17,45,369.5,97.5,0.4,24.0,208.5,146.02,97.2
2016,8,20,18,0,300.0,86.0,0.3,24.0,157.0,102.67,65.88
2016,8,20,18,15,218.0,68.0,0.35,24.0,112.0,62.05,39.82
2016,8,20,18,30,136.0,50.0,0.4,24.0,67.0,38.05,26.03
2016,8,20,18,45,69.0,28.0,0.45,24.0,36.5,21.75,8.11
2016,8,20,19,0,2.0,6.0,0.5,24.0,6.0,5.12,0.0
2016,8,20,19,15,1.0,3.0,0.6,23.5,3.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,20.0,6.0,5.12,0.0
2016,8,21,6,30,0.0,12.0,2.6,20.0,12.0,9.87,1.82
2016,8,21,6,45,0.0,25.0,2.6,20.5,25.0,20.62,11.93
2016,8,21,7,0,0.0,38.0,2.6,21.0,38.0,31.4,20.46
2016,8,21,7,15,0.0,52.5,2.55,21.0,52.5,43.47,30.73
2016,8,21,7,30,0.0,67.0,2.5,21.0,67.0,55.41,40.75
2016,8,21,7,45,0.0,86.5,2.5,21.5,86.5,71.53,53.93
2016,8,21,8,0,0.0,106.0,2.5,22.0,106.0,87.79,66.98
2016,8,21,8,15,5.0,138.0,2.55,22.0,140.5,116.39,89.88
2016,8,21,8,30,10.0,170.0,2.6,22.0,175.0,145.86,113.21
2016,8,21,8,45,6.5,170.5,2.65,22.5,174.0,145.51,112.32
2016,8,21,9,0,3.0,171.0,2.7,23.0,173.0,144.67,111.06
2016,8,21,9,15,8.0,198.0,2.6,23.0,203.5,170.9,131.43
2016,8,21,9,30,13.0,225.0,2.5,23.0,234.0,197.78,152.07
2016,8,21,9,45,12.5,229.0,2.45,23.5,238.0,201.72,154.38
2016,8,21,10,0,12.0,233.0,2.4,24.0,242.0,205.56,156.67
2016,8,21,10,15,36.0,302.5,2.1,24.0,332.0,294.27,224.14
2016,8,21,10,30,60.0,372.0,1.8,24.0,422.0,378.86,286.16
2016,8,21,10,45,45.0,361.0,1.5,24.5,399.5,359.14,269.41
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,338.28,252.38
2016,8,21,11,15,25.5,340.0,0.95,25.0,363.5,326.49,242.92
2016,8,21,11,30,21.0,330.0,0.7,25.0,350.0,302.05,224.22
2016,8,21,11,45,22.0,337.5,0.45,25.5,358.5,310.16,228.83
2016,8,21,12,0,23.0,345.0,0.2,26.0,367.0,318.2,232.9
2016,8,21,12,15,23.0,348.5,0.5,26.0,371.0,321.62,236.48
2016,8,21,12,30,23.0,352.0,0.8,26.0,375.0,324.89,239.81
2016,8,21,12,45,26.0,365.0,1.1,26.0,390.5,353.6,261.35
2016,8,21,13,0,29.0,378.0,1.4,26.0,406.0,368.24,272.59
2016,8,21,13,15,65.0,417.5,1.55,26.0,478.5,437.64,323.64
2016,8,21,13,30,101.0,457.0,1.7,26.0,551.0,506.04,372.92
2016,8,21,13,45,91.5,442.0,1.9,26.0,525.5,481.05,355.64
2016,8,21,14,0,82.0,427.0,2.1,26.0,500.0,456.05,338.69
2016,8,21,14,15,221.5,402.5,2.2,25.5,591.5,559.36,417.21
2016,8,21,14,30,361.0,378.0,2.3,25.0,683.0,652.97,486.53
2016,8,21,14,45,287.5,378.0,2.45,25.0,614.5,582.09,435.79
2016,8,21,15,0,214.0,378.0,2.6,25.0,546.0,504.8,380.56
2016,8,21,15,15,207.0,357.0,2.6,25.0,512.5,470.53,356.49
2016,8,21,15,30,200.0,336.0,2.6,25.0,479.0,436.24,331.88
2016,8,21,15,45,100.0,240.5,2.65,25.0,312.0,278.52,213.58
2016,8,21,16,0,0.0,145.0,2.7,25.0,145.0,121.21,91.23
2016,8,21,16,15,0.0,77.5,2.65,24.5,77.5,64.4,46.54
2016,8,21,16,30,0.0,10.0,2.6,24.0,10.0,8.26,1.11
2016,8,21,16,45,0.0,11.0,2.55,24.0,11.0,9.08,1.82
2016,8,21,17,0,0.0,12.0,2.5,24.0,12.0,9.89,2.52
2016,8,21,17,15,0.0,10.0,2.35,24.0,10.0,8.23,1.17
2016,8,21,17,30,0.0,8.0,2.2,24.0,8.0,6.58,0.0
2016,8,21,17,45,0.0,6.5,2.1,24.0,6.5,5.34,0.0
2016,8,21,18,0,0.0,5.0,2.0,24.0,5.0,4.1,0.0
2016,8,21,18,15,0.0,3.5,1.9,23.5,3.5,2.87,0.0
2016,8,21,18,30,0.0,2.0,1.8,23.0,2.0,1.64,0.0
2016,8,21,18,45,0.0,1.0,1.7,23.0,1.0,0.82,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,5.0,1.75,22.0,5.0,4.27,0.0
2016,8,22,6,30,0.0,10.0,1.9,22.0,10.0,8.22,0.43
2016,8,22,6,45,0.0,21.0,2.1,22.5,21.0,17.3,8.98
2016,8,22,7,0,0.0,32.0,2.3,23.0,32.0,26.41,16.15
2016,8,22,7,15,0.0,45.0,2.35,23.5,45.0,37.21,25.22
2016,8,22,7,30,0.0,58.0,2.4,24.0,58.0,48.03,34.15
2016,8,22,7,45,0.0,72.0,2.45,24.5,72.0,59.67,43.57
2016,8,22,8,0,0.0,86.0,2.5,25.0,86.0,71.32,52.81
2016,8,22,8,15,0.0,83.0,2.6,25.0,83.0,68.91,50.65
2016,8,22,8,30,0.0,80.0,2.7,25.0,80.0,66.43,48.45
2016,8,22,8,45,32.5,167.5,2.85,25.5,187.0,159.18,121.98
2016,8,22,9,0,65.0,255.0,3.0,26.0,294.0,255.38,196.05
2016,8,22,9,15,51.5,265.5,3.05,26.0,298.0,261.07,199.72
2016,8,22,9,30,38.0,276.0,3.1,26.0,302.0,265.28,202.33
2016,8,22,9,45,46.5,303.5,3.2,26.5,337.5,298.3,226.64
2016,8,22,10,0,55.0,331.0,3.3,27.0,373.0,332.17,251.2
2016,8,22,10,15,112.5,367.5,3.35,27.0,458.5,422.58,318.61
2016,8,22,10,30,170.0,404.0,3.4,27.0,544.0,507.12,380.29
2016,8,22,10,45,199.5,417.5,3.45,27.5,587.5,550.83,410.67
2016,8,22,11,0,229.0,431.0,3.5,28.0,631.0,595.49,441.5
2016,8,22,11,15,327.5,407.5,3.5,28.0,701.5,678.78,501.39
2016,8,22,11,30,426.0,384.0,3.5,28.0,772.0,763.58,560.96
2016,8,22,11,45,376.0,416.5,3.55,28.0,763.0,745.8,546.96
2016,8,22,12,0,326.0,449.0,3.6,28.0,754.0,735.96,538.79
2016,8,22,12,15,233.0,465.0,3.6,28.0,683.5,654.61,480.69
2016,8,22,12,30,140.0,481.0,3.6,28.0,613.0,584.37,429.52
2016,8,22,12,45,503.5,302.5,3.6,28.5,776.0,780.8,575.16
2016,8,22,13,0,867.0,124.0,3.6,29.0,939.0,928.03,675.74
2016,8,22,13,15,554.0,292.0,3.6,29.0,810.5,809.05,592.03
2016,8,22,13,30,241.0,460.0,3.6,29.0,682.0,649.78,475.64
2016,8,22,13,45,360.5,409.5,3.6,29.0,734.0,715.74,525.27
2016,8,22,14,0,480.0,359.0,3.6,29.0,786.0,773.99,567.67
2016,8,22,14,15,483.0,342.0,3.6,29.0,760.0,747.0,549.57
2016,8,22,14,30,486.0,325.0,3.6,29.0,734.0,717.82,530.35
2016,8,22,14,45,655.5,219.5,3.6,29.0,746.5,739.29,549.72
2016,8,22,15,0,825.0,114.0,3.6,29.0,759.0,731.02,547.84
2016,8,22,15,15,813.0,111.5,3.6,29.0,719.0,692.61,520.72
2016,8,22,15,30,801.0,109.0,3.6,29.0,679.0,646.78,487.88
2016,8,22,15,45,780.5,108.0,3.6,29.0,632.5,595.71,450.48
2016,8,22,16,0,760.0,107.0,3.6,29.0,586.0,544.22,411.85
2016,8,22,16,15,738.0,103.5,3.4,28.5,536.0,489.45,370.21
2016,8,22,16,30,716.0,100.0,3.2,28.0,486.0,434.18,326.99
2016,8,22,16,45,681.0,96.5,3.05,28.0,432.5,374.95,279.19
2016,8,22,17,0,646.0,93.0,2.9,28.0,379.0,318.21,232.33
2016,8,22,17,15,603.5,87.0,2.7,27.5,325.0,259.86,184.13
2016,8,22,17,30,561.0,81.0,2.5,27.0,271.0,205.62,139.06
2016,8,22,17,45,495.5,73.0,2.35,26.5,217.5,150.21,95.11
2016,8,22,18,0,430.0,65.0,2.2,26.0,164.0,102.46,60.18
2016,8,22,18,15,335.0,53.0,2.25,25.5,116.5,55.94,31.8
2016,8,22,18,30,240.0,41.0,2.3,25.0,69.0,31.52,20.3
2016,8,22,18,45,120.0,20.5,2.35,25.0,34.5,15.91,2.09
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,61.5,15.0,3.7,23.0,20.0,12.8,0.0
2016,8,23,6,30,123.0,30.0,3.8,23.0,40.0,23.41,11.27
2016,8,23,6,45,230.5,46.0,3.9,23.5,83.5,35.11,23.82
2016,8,23,7,0,338.0,62.0,4.0,24.0,127.0,71.92,42.3
2016,8,23,7,15,412.0,73.0,4.2,24.0,178.5,115.02,71.18
2016,8,23,7,30,486.0,84.0,4.4,24.0,230.0,169.92,113.52
2016,8,23,7,45,544.0,90.5,4.6,24.5,285.0,222.91,157.06
2016,8,23,8,0,602.0,97.0,4.8,25.0,340.0,282.18,206.5
2016,8,23,8,15,390.5,156.5,4.9,25.5,323.5,290.63,220.47
2016,8,23,8,30,179.0,216.0,5.0,26.0,307.0,266.35,205.03
2016,8,23,8,45,461.5,163.0,5.1,26.5,430.5,380.05,292.66
2016,8,23,9,0,744.0,110.0,5.2,27.0,554.0,513.36,394.96
2016,8,23,9,15,763.0,113.5,5.2,27.0,602.0,566.53,436.13
2016,8,23,9,30,782.0,117.0,5.2,27.0,650.0,619.38,476.32
2016,8,23,9,45,804.0,115.5,5.2,27.5,694.5,668.77,512.2
2016,8,23,10,0,826.0,114.0,5.2,28.0,739.0,712.08,543.0
2016,8,23,10,15,836.0,116.0,5.2,28.0,776.0,753.21,571.71
2016,8,23,10,30,846.0,118.0,5.2,28.0,813.0,792.11,597.93
2016,8,23,10,45,858.5,117.0,5.25,28.5,843.5,827.82,620.75
2016,8,23,11,0,871.0,116.0,5.3,29.0,874.0,861.01,641.67
2016,8,23,11,15,876.0,117.0,5.25,29.0,896.5,886.79,658.18
2016,8,23,11,30,881.0,118.0,5.2,29.0,919.0,909.32,672.49
2016,8,23,11,45,884.0,118.5,5.2,29.5,933.5,926.21,681.93
2016,8,23,12,0,887.0,119.0,5.2,30.0,948.0,939.61,689.08
2016,8,23,12,15,888.5,119.5,5.2,30.0,953.5,948.07,694.44
2016,8,23,12,30,890.0,120.0,5.2,30.0,959.0,952.94,697.54
2016,8,23,12,45,890.5,119.5,5.2,30.5,956.5,952.33,695.7
2016,8,23,13,0,891.0,119.0,5.2,31.0,954.0,948.1,691.59
2016,8,23,13,15,888.5,118.5,5.15,31.0,943.0,937.49,684.49
2016,8,23,13,30,886.0,118.0,5.1,31.0,932.0,923.33,675.15
2016,8,23,13,45,881.5,117.0,5.1,31.0,912.5,903.42,662.4
2016,8,23,14,0,877.0,116.0,5.1,31.0,893.0,880.17,647.46
2016,8,23,14,15,871.0,115.0,5.05,31.0,866.0,852.41,629.21
2016,8,23,14,30,865.0,114.0,5.0,31.0,839.0,821.62,608.91
2016,8,23,14,45,849.0,116.0,4.95,31.0,803.0,783.0,583.16
2016,8,23,15,0,833.0,118.0,4.9,31.0,767.0,742.36,555.91
2016,8,23,15,15,821.0,115.5,4.8,30.5,726.5,703.8,529.39
2016,8,23,15,30,809.0,113.0,4.7,30.0,686.0,657.48,496.68
2016,8,23,15,45,788.5,111.5,4.65,30.0,639.0,605.41,458.21
2016,8,23,16,0,768.0,110.0,4.6,30.0,592.0,552.88,418.55
2016,8,23,16,15,746.0,106.0,4.35,29.5,541.5,497.09,375.97
2016,8,23,16,30,724.0,102.0,4.1,29.0,491.0,440.87,331.96
2016,8,23,16,45,688.5,98.5,3.9,29.0,436.5,380.84,283.43
2016,8,23,17,0,653.0,95.0,3.7,29.0,382.0,323.35,235.92
2016,8,23,17,15,610.0,88.5,3.4,28.5,327.0,263.83,186.76
2016,8,23,17,30,567.0,82.0,3.1,28.0,272.0,208.51,140.82
2016,8,23,17,45,500.0,74.0,2.85,27.5,218.0,152.35,96.33
2016,8,23,18,0,433.0,66.0,2.6,27.0,164.0,104.06,61.06
2016,8,23,18,15,334.5,53.5,2.55,26.5,116.0,56.57,32.05
2016,8,23,18,30,236.0,41.0,2.5,26.0,68.0,31.54,20.09
2016,8,23,18,45,118.0,20.5,2.5,25.5,34.0,15.92,0.31
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.0,13.0,2.75,22.5,22.0,11.1,0.0
2016,8,24,6,30,224.0,26.0,3.0,23.0,44.0,21.43,9.51
2016,8,24,6,45,345.5,37.0,3.3,23.5,90.0,29.96,19.49
2016,8,24,7,0,467.0,48.0,3.6,24.0,136.0,72.07,37.88
2016,8,24,7,15,537.0,56.0,3.75,24.0,190.0,120.43,70.16
2016,8,24,7,30,607.0,64.0,3.9,24.0,244.0,177.12,114.48
2016,8,24,7,45,661.5,67.0,4.1,24.5,301.0,233.3,161.54
2016,8,24,8,0,716.0,70.0,4.3,25.0,358.0,296.69,215.15
2016,8,24,8,15,746.5,74.0,4.3,25.5,413.0,355.53,265.2
2016,8,24,8,30,777.0,78.0,4.3,26.0,468.0,416.45,315.6
2016,8,24,8,45,802.5,79.5,4.35,26.5,521.5,474.21,362.26
2016,8,24,9,0,828.0,81.0,4.4,27.0,575.0,531.3,407.0
2016,8,24,9,15,843.5,83.5,4.4,27.0,623.0,584.82,448.48
2016,8,24,9,30,859.0,86.0,4.4,27.0,671.0,637.46,488.21
2016,8,24,9,45,872.0,87.5,4.4,27.5,714.0,686.26,523.17
2016,8,24,10,0,885.0,89.0,4.4,28.0,757.0,733.39,555.6
2016,8,24,10,15,893.5,90.5,4.4,28.5,793.5,775.18,582.38
2016,8,24,10,30,902.0,92.0,4.4,29.0,830.0,814.45,607.1
2016,8,24,10,45,908.0,93.0,4.4,29.5,859.5,848.44,627.94
2016,8,24,11,0,914.0,94.0,4.4,30.0,889.0,879.37,646.55
2016,8,24,11,15,917.5,95.0,4.35,30.0,910.5,904.89,662.53
2016,8,24,11,30,921.0,96.0,4.3,30.0,932.0,926.93,676.22
2016,8,24,11,45,916.0,102.0,4.3,30.0,944.0,942.5,685.9
2016,8,24,12,0,911.0,108.0,4.3,30.0,956.0,954.14,693.13
2016,8,24,12,15,670.5,256.0,4.25,30.0,882.5,897.94,654.27
2016,8,24,12,30,430.0,404.0,4.2,30.0,809.0,810.32,588.73
2016,8,24,12,45,668.0,257.0,4.2,30.5,883.5,898.47,653.93
2016,8,24,13,0,906.0,110.0,4.2,31.0,958.0,956.05,691.24
2016,8,24,13,15,903.0,109.5,4.15,31.0,946.0,944.74,683.43
2016,8,24,13,30,900.0,109.0,4.1,31.0,934.0,929.82,673.84
2016,8,24,13,45,894.0,109.0,4.1,31.0,913.5,909.16,660.82
2016,8,24,14,0,888.0,109.0,4.1,31.0,893.0,885.17,645.66
2016,8,24,14,15,881.5,108.0,4.05,30.5,865.5,856.6,628.49
2016,8,24,14,30,875.0,107.0,4.0,30.0,838.0,824.99,609.2
2016,8,24,14,45,855.0,111.5,3.95,30.0,801.0,785.2,583.0
2016,8,24,15,0,835.0,116.0,3.9,30.0,764.0,743.63,555.43
2016,8,24,15,15,822.5,113.5,3.85,30.0,723.0,704.48,528.03
2016,8,24,15,30,810.0,111.0,3.8,30.0,682.0,657.67,494.48
2016,8,24,15,45,589.0,181.0,3.75,30.0,581.0,549.91,414.24
2016,8,24,16,0,368.0,251.0,3.7,30.0,480.0,442.96,334.08
2016,8,24,16,15,547.0,175.0,3.5,29.5,483.5,454.06,343.03
2016,8,24,16,30,726.0,99.0,3.3,29.0,487.0,440.79,331.18
2016,8,24,16,45,695.0,94.5,3.1,29.0,433.0,380.64,282.56
2016,8,24,17,0,664.0,90.0,2.9,29.0,379.0,323.38,235.27
2016,8,24,17,15,621.5,84.0,2.6,28.5,324.0,263.78,186.09
2016,8,24,17,30,579.0,78.0,2.3,28.0,269.0,208.3,140.01
2016,8,24,17,45,510.5,70.5,2.05,27.5,215.0,151.54,95.1
2016,8,24,18,0,442.0,63.0,1.8,27.0,161.0,102.81,59.57
2016,8,24,18,15,346.0,50.5,1.75,26.5,113.5,54.97,30.38
2016,8,24,18,30,250.0,38.0,1.7,26.0,66.0,29.35,18.17
2016,8,24,18,45,125.0,19.0,1.65,25.5,33.0,14.79,0.0
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,108.5,13.0,1.4,22.0,21.0,11.1,0.0
2016,8,25,6,30,217.0,26.0,1.6,22.0,42.0,21.47,9.23
2016,8,25,6,45,326.0,39.0,1.8,22.5,87.5,32.43,21.63
2016,8,25,7,0,435.0,52.0,2.0,23.0,133.0,74.95,41.06
2016,8,25,7,15,506.0,60.5,2.1,23.5,186.5,122.15,72.87
2016,8,25,7,30,577.0,69.0,2.2,24.0,240.0,177.87,116.14
2016,8,25,7,45,623.5,75.5,2.3,24.5,295.5,233.67,162.72
2016,8,25,8,0,670.0,82.0,2.4,25.0,351.0,294.27,213.56
2016,8,25,8,15,702.5,87.0,2.4,25.0,405.5,352.63,262.76
2016,8,25,8,30,735.0,92.0,2.4,25.0,460.0,414.44,313.46
2016,8,25,8,45,760.5,95.0,2.4,25.5,512.5,471.67,358.73
2016,8,25,9,0,786.0,98.0,2.4,26.0,565.0,529.78,403.14
2016,8,25,9,15,803.0,101.0,2.35,26.0,613.0,583.43,443.51
2016,8,25,9,30,820.0,104.0,2.3,26.0,661.0,636.46,482.22
2016,8,25,9,45,835.5,104.5,2.25,26.5,704.0,680.72,512.86
2016,8,25,10,0,851.0,105.0,2.2,27.0,747.0,727.26,544.08
2016,8,25,10,15,860.5,107.0,2.15,27.0,783.5,769.01,570.83
2016,8,25,10,30,870.0,109.0,2.1,27.0,820.0,808.4,595.6
2016,8,25,10,45,877.5,110.0,2.05,27.5,849.5,842.62,615.44
2016,8,25,11,0,885.0,111.0,2.0,28.0,879.0,873.95,633.16
2016,8,25,11,15,889.0,112.0,1.95,28.0,900.5,899.16,648.0
2016,8,25,11,30,893.0,113.0,1.9,28.0,922.0,921.02,660.69
2016,8,25,11,45,897.0,112.5,1.9,28.5,935.5,938.0,669.5
2016,8,25,12,0,901.0,112.0,1.9,29.0,949.0,951.46,676.17
2016,8,25,12,15,901.5,112.0,1.9,29.0,954.0,958.53,680.26
2016,8,25,12,30,902.0,112.0,1.9,29.0,959.0,961.93,682.23
2016,8,25,12,45,901.5,111.5,1.9,29.5,955.5,960.22,679.79
2016,8,25,13,0,901.0,111.0,1.9,30.0,952.0,954.84,675.22
2016,8,25,13,15,898.0,110.5,1.9,30.0,940.5,943.48,668.4
2016,8,25,13,30,895.0,110.0,1.9,30.0,929.0,928.53,659.47
2016,8,25,13,45,891.0,109.0,1.9,30.0,909.0,908.68,647.54
2016,8,25,14,0,887.0,108.0,1.9,30.0,889.0,885.43,633.51
2016,8,25,14,15,880.0,106.5,1.9,30.0,861.0,855.86,615.42
2016,8,25,14,30,873.0,105.0,1.9,30.0,833.0,823.3,595.36
2016,8,25,14,45,853.0,109.5,1.95,30.0,796.0,783.48,570.81
2016,8,25,15,0,833.0,114.0,2.0,30.0,759.0,741.89,544.8
2016,8,25,15,15,539.0,218.5,2.0,29.5,627.0,602.37,446.21
2016,8,25,15,30,245.0,323.0,2.0,29.0,495.0,457.8,341.19
2016,8,25,15,45,259.0,296.5,2.0,29.0,467.5,437.98,328.11
2016,8,25,16,0,273.0,270.0,2.0,29.0,440.0,406.92,305.88
2016,8,25,16,15,231.0,250.0,1.9,28.5,385.0,343.75,259.57
2016,8,25,16,30,189.0,230.0,1.8,28.0,330.0,292.29,221.33
2016,8,25,16,45,166.5,205.0,1.75,28.0,286.0,248.78,188.13
2016,8,25,17,0,144.0,180.0,1.7,28.0,242.0,207.72,156.37
2016,8,25,17,15,135.5,154.5,1.55,27.5,206.5,172.97,129.06
2016,8,25,17,30,127.0,129.0,1.4,27.0,171.0,139.33,102.23
2016,8,25,17,45,289.0,94.0,1.3,26.5,164.0,129.66,87.25
2016,8,25,18,0,451.0,59.0,1.2,26.0,157.0,100.67,57.65
2016,8,25,18,15,354.0,47.0,1.2,25.5,110.0,54.54,29.87
2016,8,25,18,30,257.0,35.0,1.2,25.0,63.0,27.13,16.31
2016,8,25,18,45,128.5,17.5,1.2,25.0,31.5,13.65,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,22.5,17.5,11.52,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,35.0,21.17,8.54
2016,8,26,6,45,210.0,44.5,0.9,23.5,77.0,35.32,23.93
2016,8,26,7,0,311.0,62.0,1.0,24.0,119.0,73.71,43.77
2016,8,26,7,15,383.5,74.0,1.0,24.0,169.5,116.48,73.2
2016,8,26,7,30,456.0,86.0,1.0,24.0,220.0,167.99,112.82
2016,8,26,7,45,507.0,95.0,1.05,24.5,273.5,223.26,157.71
2016,8,26,8,0,558.0,104.0,1.1,25.0,327.0,281.01,204.77
2016,8,26,8,15,398.0,156.5,1.0,25.0,327.0,298.51,223.94
2016,8,26,8,30,238.0,209.0,0.9,25.0,327.0,294.59,223.87
2016,8,26,8,45,266.0,229.5,0.85,25.5,376.0,342.09,259.48
2016,8,26,9,0,294.0,250.0,0.8,26.0,425.0,392.12,295.72
2016,8,26,9,15,227.5,283.0,0.7,26.0,425.5,391.45,294.05
2016,8,26,9,30,161.0,316.0,0.6,26.0,426.0,391.31,292.35
2016,8,26,9,45,460.0,230.0,0.5,26.5,570.0,546.37,404.58
2016,8,26,10,0,759.0,144.0,0.4,27.0,714.0,706.52,512.8
2016,8,26,10,15,474.0,272.0,0.45,27.0,634.0,637.46,460.54
2016,8,26,10,30,189.0,400.0,0.5,27.0,554.0,523.77,378.99
2016,8,26,10,45,490.5,278.5,0.6,27.5,698.5,693.06,500.07
2016,8,26,11,0,792.0,157.0,0.7,28.0,843.0,850.62,603.79
2016,8,26,11,15,570.0,288.0,0.8,28.0,788.5,800.88,567.66
2016,8,26,11,30,348.0,419.0,0.9,28.0,734.0,723.64,513.82
2016,8,26,11,45,351.5,423.5,1.0,28.0,746.0,737.87,524.83
2016,8,26,12,0,355.0,428.0,1.1,28.0,758.0,750.48,533.78
2016,8,26,12,15,596.0,287.5,1.2,28.0,844.5,861.88,612.77
2016,8,26,12,30,837.0,147.0,1.3,28.0,931.0,935.82,661.99
2016,8,26,12,45,625.5,274.5,1.4,28.5,859.5,879.46,623.8
2016,8,26,13,0,414.0,402.0,1.5,29.0,788.0,794.43,564.07
2016,8,26,13,15,377.0,415.5,1.55,29.0,763.5,756.85,540.41
2016,8,26,13,30,340.0,429.0,1.6,29.0,739.0,729.81,522.69
2016,8,26,13,45,579.5,286.0,1.7,29.0,801.0,816.73,587.51
2016,8,26,14,0,819.0,143.0,1.8,29.0,863.0,871.56,627.1
2016,8,26,14,15,415.0,188.5,1.9,29.0,553.5,557.19,413.36
2016,8,26,14,30,11.0,234.0,2.0,29.0,244.0,207.88,153.58
2016,8,26,14,45,402.5,182.0,2.1,29.0,493.0,506.11,382.62
2016,8,26,15,0,794.0,130.0,2.2,29.0,742.0,736.1,546.42
2016,8,26,15,15,780.5,127.0,2.25,28.5,701.5,691.11,514.81
2016,8,26,15,30,767.0,124.0,2.3,28.0,661.0,644.62,483.5
2016,8,26,15,45,632.5,164.5,2.35,28.0,587.0,564.23,424.81
2016,8,26,16,0,498.0,205.0,2.4,28.0,513.0,486.1,367.05
2016,8,26,16,15,302.0,216.5,2.35,27.5,398.5,358.28,272.34
2016,8,26,16,30,106.0,228.0,2.3,27.0,284.0,246.57,188.14
2016,8,26,16,45,190.5,197.0,2.25,27.0,284.0,252.18,191.93
2016,8,26,17,0,275.0,166.0,2.2,27.0,284.0,246.58,185.17
2016,8,26,17,15,258.0,143.5,2.1,26.5,241.5,203.33,150.33
2016,8,26,17,30,241.0,121.0,2.0,26.0,199.0,161.97,116.71
2016,8,26,17,45,212.5,99.5,1.9,25.5,158.5,121.55,84.39
2016,8,26,18,0,184.0,78.0,1.8,25.0,118.0,84.76,55.94
2016,8,26,18,15,137.0,57.0,1.8,24.5,81.5,51.34,32.56
2016,8,26,18,30,90.0,36.0,1.8,24.0,45.0,27.87,16.79
2016,8,26,18,45,45.0,18.0,1.85,24.0,22.5,14.22,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,70.0,13.0,0.6,22.0,18.0,11.1,0.0
2016,8,27,6,30,140.0,26.0,0.7,22.0,36.0,20.13,7.43
2016,8,27,6,45,243.0,41.5,0.8,22.5,78.0,34.28,23.13
2016,8,27,7,0,346.0,57.0,0.9,23.0,120.0,73.52,42.31
2016,8,27,7,15,418.0,68.0,0.9,23.5,171.0,117.68,72.79
2016,8,27,7,30,490.0,79.0,0.9,24.0,222.0,173.44,115.91
2016,8,27,7,45,538.0,87.5,0.9,24.5,275.5,226.61,159.42
2016,8,27,8,0,586.0,96.0,0.9,25.0,329.0,284.91,207.06
2016,8,27,8,15,621.5,102.5,0.75,25.0,382.5,341.38,252.78
2016,8,27,8,30,657.0,109.0,0.6,25.0,436.0,400.76,299.11
2016,8,27,8,45,684.5,113.5,0.45,25.5,487.0,456.85,340.55
2016,8,27,9,0,712.0,118.0,0.3,26.0,538.0,514.23,380.85
2016,8,27,9,15,731.5,122.0,0.4,26.5,585.5,567.31,418.82
2016,8,27,9,30,751.0,126.0,0.5,27.0,633.0,619.26,455.05
2016,8,27,9,45,762.5,130.5,0.6,27.5,674.5,666.21,486.95
2016,8,27,10,0,774.0,135.0,0.7,28.0,716.0,711.67,517.15
2016,8,27,10,15,785.0,137.5,0.8,28.0,752.0,753.07,545.21
2016,8,27,10,30,796.0,140.0,0.9,28.0,788.0,792.44,570.65
2016,8,27,10,45,801.5,144.0,1.05,28.0,816.5,826.44,593.23
2016,8,27,11,0,807.0,148.0,1.2,28.0,845.0,857.66,614.05
2016,8,27,11,15,812.5,149.0,1.3,28.0,866.5,883.03,630.49
2016,8,27,11,30,818.0,150.0,1.4,28.0,888.0,905.32,645.08
2016,8,27,11,45,544.5,303.5,1.5,28.5,798.5,817.38,584.27
2016,8,27,12,0,271.0,457.0,1.6,29.0,709.0,701.8,501.59
2016,8,27,12,15,552.0,303.0,1.65,29.0,818.0,835.78,598.42
2016,8,27,12,30,833.0,149.0,1.7,29.0,927.0,936.4,665.29
2016,8,27,12,45,642.0,272.5,1.8,29.0,871.0,895.52,637.73
2016,8,27,13,0,451.0,396.0,1.9,29.0,815.0,825.63,588.68
2016,8,27,13,15,266.0,417.5,1.95,29.0,664.0,657.64,475.11
2016,8,27,13,30,81.0,439.0,2.0,29.0,513.0,475.74,346.98
2016,8,27,13,45,444.5,294.0,2.05,29.0,685.0,703.4,515.24
2016,8,27,14,0,808.0,149.0,2.1,29.0,857.0,869.88,630.0
2016,8,27,14,15,479.5,279.0,2.1,29.0,695.5,694.57,507.78
2016,8,27,14,30,151.0,409.0,2.1,29.0,534.0,506.44,371.77
2016,8,27,14,45,458.5,276.5,2.15,29.0,633.0,641.55,474.76
2016,8,27,15,0,766.0,144.0,2.2,29.0,732.0,730.22,540.9
2016,8,27,15,15,752.0,140.5,2.15,28.5,691.5,685.32,509.95
2016,8,27,15,30,738.0,137.0,2.1,28.0,651.0,640.61,479.42
2016,8,27,15,45,715.5,134.5,2.1,28.0,604.5,588.48,442.15
2016,8,27,16,0,693.0,132.0,2.1,28.0,558.0,536.33,403.93
2016,8,27,16,15,668.0,127.0,2.0,27.5,508.0,480.79,362.66
2016,8,27,16,30,643.0,122.0,1.9,27.0,458.0,426.18,320.84
2016,8,27,16,45,610.5,115.0,1.85,27.0,405.5,367.89,274.65
2016,8,27,17,0,578.0,108.0,1.8,27.0,353.0,312.05,229.25
2016,8,27,17,15,532.0,99.0,1.65,26.5,299.5,253.24,181.4
2016,8,27,17,30,486.0,90.0,1.5,26.0,246.0,195.94,134.52
2016,8,27,17,45,423.5,78.5,1.4,26.0,194.5,142.4,91.88
2016,8,27,18,0,361.0,67.0,1.3,26.0,143.0,96.23,57.61
2016,8,27,18,15,269.0,51.0,1.3,25.5,98.0,52.75,30.25
2016,8,27,18,30,177.0,35.0,1.3,25.0,53.0,26.93,15.72
2016,8,27,18,45,88.5,17.5,1.3,25.0,26.5,13.61,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.5,12.5,1.7,21.5,17.0,10.67,0.0
2016,8,28,6,30,127.0,25.0,1.9,22.0,34.0,19.34,6.37
2016,8,28,6,45,225.0,42.0,2.1,22.5,75.5,35.36,21.01
2016,8,28,7,0,323.0,59.0,2.3,23.0,117.0,74.66,43.8
2016,8,28,7,15,394.5,71.0,2.35,23.5,167.5,118.44,74.57
2016,8,28,7,30,466.0,83.0,2.4,24.0,218.0,170.87,115.46
2016,8,28,7,45,517.5,91.5,2.45,24.5,271.5,226.78,161.55
2016,8,28,8,0,569.0,100.0,2.5,25.0,325.0,285.22,209.9
2016,8,28,8,15,605.0,107.0,2.6,25.0,378.5,341.54,256.92
2016,8,28,8,30,641.0,114.0,2.7,25.0,432.0,400.87,305.36
2016,8,28,8,45,672.0,117.5,2.8,25.5,483.5,457.04,349.74
2016,8,28,9,0,703.0,121.0,2.9,26.0,535.0,514.88,394.11
2016,8,28,9,15,722.5,125.0,2.95,26.0,582.0,567.61,434.2
2016,8,28,9,30,742.0,129.0,3.0,26.0,629.0,619.04,472.42
2016,8,28,9,45,763.0,129.0,3.15,26.5,672.5,667.9,507.42
2016,8,28,10,0,784.0,129.0,3.3,27.0,716.0,715.99,541.13
2016,8,28,10,15,795.0,131.5,3.35,27.0,752.0,757.76,569.99
2016,8,28,10,30,806.0,134.0,3.4,27.0,788.0,797.47,596.36
2016,8,28,10,45,817.0,133.5,3.45,27.5,818.0,831.92,617.75
2016,8,28,11,0,828.0,133.0,3.5,28.0,848.0,854.1,630.73
2016,8,28,11,15,833.5,134.0,3.5,28.0,869.0,879.19,646.74
2016,8,28,11,30,839.0,135.0,3.5,28.0,890.0,901.19,660.67
2016,8,28,11,45,558.5,294.5,3.55,28.5,801.0,824.02,603.87
2016,8,28,12,0,278.0,454.0,3.6,29.0,712.0,707.24,515.9
2016,8,28,12,15,554.0,301.5,3.65,29.0,817.5,838.46,613.65
2016,8,28,12,30,830.0,149.0,3.7,29.0,923.0,936.11,681.47
2016,8,28,12,45,831.0,147.5,3.75,29.0,920.0,934.8,680.21
2016,8,28,13,0,832.0,146.0,3.8,29.0,917.0,930.09,677.55
2016,8,28,13,15,829.0,145.5,3.8,29.0,905.5,919.14,670.63
2016,8,28,13,30,826.0,145.0,3.8,29.0,894.0,904.88,661.65
2016,8,28,13,45,823.5,142.0,3.85,29.0,875.0,885.54,649.63
2016,8,28,14,0,821.0,139.0,3.9,29.0,856.0,873.45,642.55
2016,8,28,14,15,814.0,137.5,3.9,29.0,828.5,844.5,623.86
2016,8,28,14,30,807.0,136.0,3.9,29.0,801.0,812.74,603.32
2016,8,28,14,45,782.0,142.0,3.95,29.0,763.5,771.46,576.32
2016,8,28,15,0,757.0,148.0,4.0,29.0,726.0,728.83,547.18
2016,8,28,15,15,742.5,144.5,3.95,28.5,685.5,683.79,516.4
2016,8,28,15,30,728.0,141.0,3.9,28.0,645.0,639.26,485.22
2016,8,28,15,45,717.0,133.0,3.85,28.0,600.5,589.23,448.53
2016,8,28,16,0,706.0,125.0,3.8,28.0,556.0,538.19,410.21
2016,8,28,16,15,681.5,120.0,3.65,27.5,506.0,482.21,367.73
2016,8,28,16,30,657.0,115.0,3.5,27.0,456.0,427.1,324.69
2016,8,28,16,45,629.0,107.5,3.4,27.0,404.0,369.38,278.0
2016,8,28,17,0,601.0,100.0,3.3,27.0,352.0,313.6,231.74
2016,8,28,17,15,555.5,92.0,2.9,26.5,298.5,254.47,182.75
2016,8,28,17,30,510.0,84.0,2.5,26.0,245.0,199.99,137.39
2016,8,28,17,45,446.5,73.0,2.15,25.5,193.0,144.79,93.2
2016,8,28,18,0,383.0,62.0,1.8,25.0,141.0,94.8,55.78
2016,8,28,18,15,287.5,47.5,1.65,24.5,96.0,51.02,28.45
2016,8,28,18,30,192.0,33.0,1.5,24.0,51.0,25.48,14.36
2016,8,28,18,45,96.0,16.5,1.4,24.0,25.5,14.08,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.5,12.0,2.9,22.0,16.5,10.24,0.0
2016,8,29,6,30,127.0,24.0,3.1,22.0,33.0,18.59,5.3
2016,8,29,6,45,236.0,39.5,3.3,22.5,75.0,34.55,19.74
2016,8,29,7,0,345.0,55.0,3.5,23.0,117.0,74.44,42.58
2016,8,29,7,15,172.5,73.0,3.65,23.0,104.0,87.93,59.45
2016,8,29,7,30,0.0,91.0,3.8,23.0,91.0,75.05,56.56
2016,8,29,7,45,303.0,89.5,3.95,23.5,209.0,165.99,121.01
2016,8,29,8,0,606.0,88.0,4.1,24.0,327.0,288.51,213.9
2016,8,29,8,15,640.5,93.5,4.2,24.5,380.0,344.97,261.32
2016,8,29,8,30,675.0,99.0,4.3,25.0,433.0,404.17,309.93
2016,8,29,8,45,709.0,100.0,4.4,25.5,485.5,461.11,355.63
2016,8,29,9,0,743.0,101.0,4.5,26.0,538.0,520.15,401.71
2016,8,29,9,15,761.5,104.5,4.55,26.0,585.0,573.3,442.87
2016,8,29,9,30,780.0,108.0,4.6,26.0,632.0,626.07,482.8
2016,8,29,9,45,527.0,226.5,4.65,26.5,591.0,595.93,456.12
2016,8,29,10,0,274.0,345.0,4.7,27.0,550.0,532.89,404.4
2016,8,29,10,15,554.5,229.5,4.7,27.0,670.0,671.09,510.25
2016,8,29,10,30,835.0,114.0,4.7,27.0,790.0,796.5,601.77
2016,8,29,10,45,499.0,272.0,4.75,27.5,680.5,700.75,527.23
2016,8,29,11,0,163.0,430.0,4.8,28.0,571.0,547.8,408.79
2016,8,29,11,15,510.0,275.5,4.8,28.0,730.5,742.75,556.71
2016,8,29,11,30,857.0,121.0,4.8,28.0,890.0,907.17,672.51
2016,8,29,11,45,525.5,295.0,4.8,28.0,768.5,796.27,591.26
2016,8,29,12,0,194.0,469.0,4.8,28.0,647.0,629.97,466.12
2016,8,29,12,15,125.0,448.5,4.8,28.0,563.5,546.96,406.19
2016,8,29,12,30,56.0,428.0,4.8,28.0,480.0,446.51,332.24
2016,8,29,12,45,139.0,447.5,4.85,28.5,576.5,559.61,415.61
2016,8,29,13,0,222.0,467.0,4.9,29.0,673.0,655.37,484.1
2016,8,29,13,15,548.0,289.0,4.9,29.0,787.0,814.71,603.83
2016,8,29,13,30,874.0,111.0,4.9,29.0,901.0,919.2,677.9
2016,8,29,13,45,868.0,111.0,4.9,29.0,881.0,898.48,663.81
2016,8,29,14,0,862.0,111.0,4.9,29.0,861.0,874.52,648.32
2016,8,29,14,15,855.0,109.5,4.9,28.5,833.5,845.14,630.43
2016,8,29,14,30,848.0,108.0,4.9,28.0,806.0,812.86,610.42
2016,8,29,14,45,836.0,108.0,4.9,28.0,770.5,775.35,585.39
2016,8,29,15,0,824.0,108.0,4.9,28.0,735.0,735.64,558.65
2016,8,29,15,15,811.0,105.5,4.8,27.5,694.5,690.86,528.05
2016,8,29,15,30,798.0,103.0,4.7,27.0,654.0,648.71,497.75
2016,8,29,15,45,780.5,100.5,4.65,27.0,607.5,597.39,459.33
2016,8,29,16,0,763.0,98.0,4.6,27.0,561.0,545.43,419.55
2016,8,29,16,15,478.5,160.0,4.4,26.5,442.0,409.49,315.41
2016,8,29,16,30,194.0,222.0,4.2,26.0,323.0,289.9,223.4
2016,8,29,16,45,427.5,151.0,4.05,26.0,339.0,322.27,245.96
2016,8,29,17,0,661.0,80.0,3.9,26.0,355.0,316.75,234.75
2016,8,29,17,15,617.5,74.0,3.55,25.5,301.0,256.67,183.99
2016,8,29,17,30,574.0,68.0,3.2,25.0,247.0,200.91,136.67
2016,8,29,17,45,510.5,60.0,2.85,25.0,194.5,144.52,90.62
2016,8,29,18,0,447.0,52.0,2.5,25.0,142.0,95.6,53.81
2016,8,29,18,15,345.0,40.5,2.35,24.5,96.5,49.66,25.84
2016,8,29,18,30,243.0,29.0,2.2,24.0,51.0,23.84,12.71
2016,8,29,18,45,121.5,14.5,2.05,24.0,25.5,12.38,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.0,9.82,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,32.0,17.86,4.23
2016,8,30,6,45,252.0,38.0,2.65,22.5,74.0,34.66,19.12
2016,8,30,7,0,360.0,53.0,2.9,23.0,116.0,75.38,42.53
2016,8,30,7,15,432.5,63.0,2.95,23.0,167.0,122.7,76.57
2016,8,30,7,30,505.0,73.0,3.0,23.0,218.0,176.77,119.6
2016,8,30,7,45,282.5,114.0,3.05,23.5,198.0,179.26,132.13
2016,8,30,8,0,60.0,155.0,3.1,24.0,178.0,152.24,117.2
2016,8,30,8,15,79.5,182.5,3.15,24.5,218.5,188.16,145.49
2016,8,30,8,30,99.0,210.0,3.2,25.0,259.0,226.5,175.25
