Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,45,198.0,228.5,3.25,25.5,340.0,305.74,236.32
2016,8,30,9,0,297.0,247.0,3.3,26.0,421.0,397.29,305.79
2016,8,30,9,15,295.0,271.5,3.35,26.0,457.0,435.71,334.34
2016,8,30,9,30,293.0,296.0,3.4,26.0,493.0,473.29,361.89
2016,8,30,9,45,545.5,207.0,3.5,26.5,603.0,592.81,452.57
2016,8,30,10,0,798.0,118.0,3.6,27.0,713.0,721.13,547.11
2016,8,30,10,15,809.0,120.0,3.65,27.0,749.0,762.9,574.93
2016,8,30,10,30,820.0,122.0,3.7,27.0,785.0,794.76,595.94
2016,8,30,10,45,519.0,273.5,3.75,27.5,699.0,721.27,538.5
2016,8,30,11,0,218.0,425.0,3.8,28.0,613.0,592.22,439.46
2016,8,30,11,15,252.0,430.0,3.8,28.0,652.5,647.82,479.35
2016,8,30,11,30,286.0,435.0,3.8,28.0,692.0,690.13,508.87
2016,8,30,11,45,317.5,413.0,3.85,28.0,702.0,703.91,519.2
2016,8,30,12,0,349.0,391.0,3.9,28.0,712.0,716.73,529.07
2016,8,30,12,15,176.5,274.0,3.9,28.0,436.5,441.99,332.33
2016,8,30,12,30,4.0,157.0,3.9,28.0,161.0,136.74,100.46
2016,8,30,12,45,8.5,202.0,3.95,28.0,210.0,180.07,134.07
2016,8,30,13,0,13.0,247.0,4.0,28.0,259.0,223.73,167.21
2016,8,30,13,15,45.0,339.5,3.95,28.0,380.5,350.67,262.66
2016,8,30,13,30,77.0,432.0,3.9,28.0,502.0,467.74,348.08
2016,8,30,13,45,54.0,390.5,3.9,28.0,439.0,405.12,302.08
2016,8,30,14,0,31.0,349.0,3.9,28.0,376.0,343.63,256.91
2016,8,30,14,15,123.0,375.0,3.8,28.0,476.5,459.19,344.37
2016,8,30,14,30,215.0,401.0,3.7,28.0,577.0,554.67,414.65
2016,8,30,14,45,117.5,337.0,3.65,28.0,433.0,408.54,307.34
2016,8,30,15,0,20.0,273.0,3.6,28.0,289.0,248.47,186.92
2016,8,30,15,15,20.0,257.5,3.45,28.0,272.5,233.83,176.52
2016,8,30,15,30,20.0,242.0,3.3,28.0,256.0,219.2,165.76
2016,8,30,15,45,219.5,234.5,3.2,28.0,368.5,360.82,276.25
2016,8,30,16,0,419.0,227.0,3.1,28.0,481.0,464.55,353.75
2016,8,30,16,15,369.5,215.0,2.85,27.5,423.5,395.27,301.38
2016,8,30,16,30,320.0,203.0,2.6,27.0,366.0,339.02,258.6
2016,8,30,16,45,162.5,170.0,2.4,27.0,253.0,218.86,166.69
2016,8,30,17,0,5.0,137.0,2.2,27.0,140.0,116.06,87.89
2016,8,30,17,15,229.0,114.5,1.95,26.5,185.5,171.39,126.51
2016,8,30,17,30,453.0,92.0,1.7,26.0,231.0,191.51,132.67
2016,8,30,17,45,385.5,79.0,1.45,25.5,180.5,137.57,89.8
2016,8,30,18,0,318.0,66.0,1.2,25.0,130.0,91.75,55.8
2016,8,30,18,15,225.5,48.5,1.15,24.5,86.5,49.51,28.53
2016,8,30,18,30,133.0,31.0,1.1,24.0,43.0,23.86,12.27
2016,8,30,18,45,66.5,15.5,1.05,24.0,21.5,13.23,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,28.0,11.0,1.95,22.0,13.0,9.39,0.0
2016,8,31,6,30,56.0,22.0,2.1,22.0,26.0,17.34,3.21
2016,8,31,6,45,148.0,43.5,2.3,22.5,66.5,37.63,22.35
2016,8,31,7,0,240.0,65.0,2.5,23.0,107.0,76.22,47.51
2016,8,31,7,15,311.0,80.5,2.45,23.5,156.0,118.54,78.21
2016,8,31,7,30,382.0,96.0,2.4,24.0,205.0,169.6,118.13
2016,8,31,7,45,414.0,108.5,2.35,24.5,250.0,215.88,156.73
2016,8,31,8,0,446.0,121.0,2.3,25.0,295.0,265.52,197.9
2016,8,31,8,15,341.0,163.0,2.35,25.5,308.0,284.65,216.59
2016,8,31,8,30,236.0,205.0,2.4,26.0,321.0,296.68,227.54
2016,8,31,8,45,157.0,229.5,2.5,26.5,310.5,287.03,220.31
2016,8,31,9,0,78.0,254.0,2.6,27.0,300.0,267.17,204.26
2016,8,31,9,15,194.0,272.5,2.65,27.0,399.5,367.92,281.33
2016,8,31,9,30,310.0,291.0,2.7,27.0,499.0,481.48,365.83
2016,8,31,9,45,204.5,320.0,2.75,27.5,460.5,440.08,332.66
2016,8,31,10,0,99.0,349.0,2.8,28.0,422.0,387.72,291.44
2016,8,31,10,15,441.5,247.0,2.8,28.0,599.5,599.7,451.52
2016,8,31,10,30,784.0,145.0,2.8,28.0,777.0,798.94,593.28
2016,8,31,10,45,794.5,145.5,2.85,28.5,806.5,833.35,613.12
2016,8,31,11,0,805.0,146.0,2.9,29.0,836.0,865.26,632.39
2016,8,31,11,15,811.0,147.5,2.9,29.0,857.5,891.42,648.72
2016,8,31,11,30,817.0,149.0,2.9,29.0,879.0,914.51,663.08
2016,8,31,11,45,526.5,304.5,2.9,29.5,778.0,810.78,588.63
2016,8,31,12,0,236.0,460.0,2.9,30.0,677.0,663.66,481.0
2016,8,31,12,15,193.0,466.0,2.9,30.0,644.5,630.82,458.23
2016,8,31,12,30,150.0,472.0,2.9,30.0,612.0,596.46,433.55
2016,8,31,12,45,473.5,321.0,2.95,30.0,757.5,788.26,573.57
2016,8,31,13,0,797.0,170.0,3.0,30.0,903.0,940.79,678.2
2016,8,31,13,15,794.0,169.0,3.0,30.0,891.0,929.01,669.59
2016,8,31,13,30,791.0,168.0,3.0,30.0,879.0,913.91,660.27
2016,8,31,13,45,554.5,287.5,3.0,30.0,780.5,803.11,584.14
2016,8,31,14,0,318.0,407.0,3.0,30.0,682.0,680.94,496.51
2016,8,31,14,15,541.0,284.0,2.95,30.0,733.0,758.16,555.82
2016,8,31,14,30,764.0,161.0,2.9,30.0,784.0,806.77,592.89
2016,8,31,14,45,754.5,157.0,2.85,30.0,750.0,768.98,567.65
2016,8,31,15,0,745.0,153.0,2.8,30.0,716.0,729.05,540.51
2016,8,31,15,15,730.0,149.0,2.7,30.0,675.0,686.0,510.43
2016,8,31,15,30,715.0,145.0,2.6,30.0,634.0,638.53,476.83
2016,8,31,15,45,697.5,139.5,2.55,30.0,588.0,587.12,439.99
2016,8,31,16,0,680.0,134.0,2.5,30.0,542.0,535.33,402.0
2016,8,31,16,15,654.0,128.5,2.35,29.5,492.0,478.99,360.17
2016,8,31,16,30,628.0,123.0,2.2,29.0,442.0,423.75,317.97
2016,8,31,16,45,595.0,115.0,2.05,29.0,389.5,364.72,271.27
2016,8,31,17,0,562.0,107.0,1.9,29.0,337.0,308.29,225.54
2016,8,31,17,15,513.5,98.0,1.7,28.5,283.5,249.29,177.84
2016,8,31,17,30,465.0,89.0,1.5,28.0,230.0,192.17,131.41
2016,8,31,17,45,399.0,76.5,1.3,27.5,179.0,138.13,88.88
2016,8,31,18,0,333.0,64.0,1.1,27.0,128.0,92.01,54.85
2016,8,31,18,15,237.0,47.0,1.05,26.5,84.5,49.02,27.48
2016,8,31,18,30,141.0,30.0,1.0,26.0,41.0,23.14,10.99
2016,8,31,18,45,70.5,15.0,0.95,26.0,20.5,12.8,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,9.39,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,17.04,2.18
2016,9,1,6,45,204.0,40.0,2.25,23.5,69.5,37.04,20.61
2016,9,1,7,0,300.0,58.0,2.6,24.0,110.0,76.94,45.42
2016,9,1,7,15,372.0,71.5,2.5,24.5,160.5,121.58,77.75
2016,9,1,7,30,444.0,85.0,2.4,25.0,211.0,175.03,119.79
2016,9,1,7,45,495.5,95.0,2.35,25.5,264.0,228.24,163.67
2016,9,1,8,0,547.0,105.0,2.3,26.0,317.0,291.1,215.1
2016,9,1,8,15,583.5,112.5,2.3,26.5,370.0,347.43,261.0
2016,9,1,8,30,620.0,120.0,2.3,27.0,423.0,406.85,308.06
2016,9,1,8,45,650.5,125.0,2.35,27.5,474.5,463.59,351.92
2016,9,1,9,0,681.0,130.0,2.4,28.0,526.0,521.99,395.68
2016,9,1,9,15,701.5,134.5,2.4,28.0,573.5,575.09,435.02
2016,9,1,9,30,722.0,139.0,2.4,28.0,621.0,628.16,473.34
2016,9,1,9,45,740.5,141.0,2.4,28.5,663.5,676.98,506.8
2016,9,1,10,0,759.0,143.0,2.4,29.0,706.0,722.29,537.07
2016,9,1,10,15,770.5,146.0,2.4,29.0,742.0,764.13,565.14
2016,9,1,10,30,782.0,149.0,2.4,29.0,778.0,804.0,590.62
2016,9,1,10,45,791.0,150.5,2.45,29.5,807.0,838.08,611.2
2016,9,1,11,0,800.0,152.0,2.5,30.0,836.0,869.57,629.95
2016,9,1,11,15,561.0,287.5,2.5,30.0,773.0,806.8,584.15
2016,9,1,11,30,322.0,423.0,2.5,30.0,710.0,715.26,516.76
2016,9,1,11,45,566.0,292.5,2.55,30.5,806.5,838.32,604.76
2016,9,1,12,0,810.0,162.0,2.6,31.0,903.0,945.54,675.21
2016,9,1,12,15,811.0,162.5,2.6,31.0,907.5,952.76,678.64
2016,9,1,12,30,812.0,163.0,2.6,31.0,912.0,956.48,680.87
2016,9,1,12,45,810.0,163.0,2.65,31.0,908.0,953.35,679.31
2016,9,1,13,0,808.0,163.0,2.7,31.0,904.0,946.74,675.7
2016,9,1,13,15,805.0,162.5,2.7,31.0,892.0,935.25,668.7
2016,9,1,13,30,802.0,162.0,2.7,31.0,880.0,920.4,659.66
2016,9,1,13,45,652.5,250.0,2.7,31.0,826.0,861.85,620.78
2016,9,1,14,0,503.0,338.0,2.7,31.0,772.0,792.88,572.15
2016,9,1,14,15,459.5,337.0,2.65,30.5,723.5,739.21,537.4
2016,9,1,14,30,416.0,336.0,2.6,30.0,675.0,685.9,502.18
2016,9,1,14,45,333.0,345.0,2.6,30.0,608.5,601.07,443.15
2016,9,1,15,0,250.0,354.0,2.6,30.0,542.0,532.31,394.23
2016,9,1,15,15,126.0,259.5,2.5,30.0,354.0,331.74,248.97
2016,9,1,15,30,2.0,165.0,2.4,30.0,166.0,140.27,103.63
2016,9,1,15,45,1.0,160.5,2.35,30.0,161.5,135.61,100.62
2016,9,1,16,0,0.0,156.0,2.3,30.0,157.0,131.06,97.41
2016,9,1,16,15,3.0,159.5,2.15,29.5,161.5,135.6,101.49
2016,9,1,16,30,6.0,163.0,2.0,29.0,166.0,139.79,105.3
2016,9,1,16,45,3.0,144.5,1.9,28.5,146.0,122.26,92.09
2016,9,1,17,0,0.0,126.0,1.8,28.0,126.0,105.15,79.09
2016,9,1,17,15,0.0,105.5,1.6,27.5,105.5,87.71,65.53
2016,9,1,17,30,0.0,85.0,1.4,27.0,85.0,70.41,51.8
2016,9,1,17,45,0.0,65.5,1.25,26.5,65.5,54.09,38.58
2016,9,1,18,0,0.0,46.0,1.1,26.0,46.0,37.97,25.25
2016,9,1,18,15,0.0,29.5,1.05,25.5,29.5,24.37,13.81
2016,9,1,18,30,0.0,13.0,1.0,25.0,13.0,10.7,1.71
2016,9,1,18,45,0.0,6.5,1.0,25.0,6.5,5.55,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,6.0,1.75,22.0,6.0,5.12,0.0
2016,9,2,6,30,0.0,12.0,1.9,22.0,12.0,9.88,0.0
2016,9,2,6,45,3.5,35.0,2.1,22.5,35.5,28.58,17.0
2016,9,2,7,0,7.0,58.0,2.3,23.0,59.0,47.93,33.31
2016,9,2,7,15,27.0,81.5,2.3,23.0,88.5,72.19,52.81
2016,9,2,7,30,47.0,105.0,2.3,23.0,118.0,98.85,74.24
2016,9,2,7,45,73.5,131.0,2.3,23.5,157.0,132.2,100.74
2016,9,2,8,0,100.0,157.0,2.3,24.0,196.0,173.39,133.4
2016,9,2,8,15,247.0,166.0,2.2,24.5,282.0,252.88,194.38
2016,9,2,8,30,394.0,175.0,2.1,25.0,368.0,351.43,269.8
2016,9,2,8,45,307.5,215.5,2.05,25.5,376.5,360.68,276.94
2016,9,2,9,0,221.0,256.0,2.0,26.0,385.0,359.12,274.99
2016,9,2,9,15,222.0,281.5,1.9,26.5,420.5,395.81,301.38
2016,9,2,9,30,223.0,307.0,1.8,27.0,456.0,432.18,326.64
2016,9,2,9,45,154.5,324.5,1.7,27.5,431.0,411.56,309.05
2016,9,2,10,0,86.0,342.0,1.6,28.0,406.0,373.12,278.61
2016,9,2,10,15,64.5,342.0,1.5,28.0,391.5,360.02,268.16
2016,9,2,10,30,43.0,342.0,1.4,28.0,377.0,345.14,256.24
2016,9,2,10,45,45.5,358.5,1.35,28.5,396.5,364.86,269.55
2016,9,2,11,0,48.0,375.0,1.3,29.0,416.0,384.64,282.57
2016,9,2,11,15,40.0,368.5,1.3,29.0,403.5,372.8,273.55
2016,9,2,11,30,32.0,362.0,1.3,29.0,391.0,360.41,264.33
2016,9,2,11,45,115.5,412.5,1.3,29.0,518.0,504.33,367.51
2016,9,2,12,0,199.0,463.0,1.3,29.0,645.0,634.54,456.29
2016,9,2,12,15,260.5,452.0,1.35,29.0,691.5,700.05,500.24
2016,9,2,12,30,322.0,441.0,1.4,29.0,738.0,749.14,533.67
2016,9,2,12,45,503.5,342.5,1.45,29.5,804.5,841.25,597.04
2016,9,2,13,0,685.0,244.0,1.5,30.0,871.0,919.52,649.81
2016,9,2,13,15,681.5,243.0,1.5,30.0,859.0,907.78,641.72
2016,9,2,13,30,678.0,242.0,1.5,30.0,847.0,893.03,632.77
2016,9,2,13,45,679.0,234.5,1.55,30.0,828.5,873.32,621.51
2016,9,2,14,0,680.0,227.0,1.6,30.0,810.0,850.63,608.28
2016,9,2,14,15,670.0,223.5,1.65,30.0,782.5,819.37,589.14
2016,9,2,14,30,660.0,220.0,1.7,30.0,755.0,785.92,568.35
2016,9,2,14,45,675.0,200.0,1.8,30.0,726.0,754.9,549.88
2016,9,2,15,0,690.0,180.0,1.9,30.0,697.0,720.16,528.38
2016,9,2,15,15,674.0,175.5,1.95,29.5,656.0,674.43,498.84
2016,9,2,15,30,658.0,171.0,2.0,29.0,615.0,627.74,467.86
2016,9,2,15,45,642.5,162.5,2.05,29.0,570.0,576.95,432.24
2016,9,2,16,0,627.0,154.0,2.1,29.0,525.0,525.77,395.34
2016,9,2,16,15,599.0,147.0,2.05,28.5,475.0,469.27,353.84
2016,9,2,16,30,571.0,140.0,2.0,28.0,425.0,414.22,312.19
2016,9,2,16,45,538.0,130.0,1.95,28.0,373.5,351.79,263.33
2016,9,2,17,0,505.0,120.0,1.9,28.0,322.0,296.94,219.08
2016,9,2,17,15,455.5,108.5,1.75,27.5,269.5,238.92,172.3
2016,9,2,17,30,406.0,97.0,1.6,27.0,217.0,186.28,129.54
2016,9,2,17,45,336.5,82.0,1.5,26.5,167.0,132.86,87.67
2016,9,2,18,0,267.0,67.0,1.4,26.0,117.0,87.94,54.41
2016,9,2,18,15,181.0,46.5,1.3,25.5,75.0,46.09,26.41
2016,9,2,18,30,95.0,26.0,1.2,25.0,33.0,20.39,7.37
2016,9,2,18,45,47.5,13.0,1.2,25.0,16.5,11.1,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.0,1.75,21.0,12.5,8.54,0.0
2016,9,3,6,30,80.0,20.0,1.9,21.0,25.0,15.86,0.0
2016,9,3,6,45,177.0,40.0,2.05,21.5,65.5,38.03,21.29
2016,9,3,7,0,274.0,60.0,2.2,22.0,106.0,78.64,47.85
2016,9,3,7,15,346.5,74.5,2.2,22.5,155.5,123.14,80.75
2016,9,3,7,30,419.0,89.0,2.2,23.0,205.0,176.55,123.19
2016,9,3,7,45,476.5,98.0,2.25,24.0,259.0,229.47,166.61
2016,9,3,8,0,534.0,107.0,2.3,25.0,313.0,292.77,218.09
2016,9,3,8,15,381.0,155.0,2.25,25.5,313.5,304.54,231.86
2016,9,3,8,30,228.0,203.0,2.2,26.0,314.0,288.59,221.55
2016,9,3,8,45,186.5,231.5,2.15,26.5,329.0,307.07,235.61
2016,9,3,9,0,145.0,260.0,2.1,27.0,344.0,320.92,245.15
2016,9,3,9,15,190.0,281.5,2.0,27.0,401.5,377.35,287.28
2016,9,3,9,30,235.0,303.0,1.9,27.0,459.0,437.78,331.4
2016,9,3,9,45,497.0,222.5,1.85,27.5,580.5,582.38,437.88
2016,9,3,10,0,759.0,142.0,1.8,28.0,702.0,726.9,539.72
2016,9,3,10,15,490.5,265.5,1.8,28.0,634.0,662.02,488.6
2016,9,3,10,30,222.0,389.0,1.8,28.0,566.0,551.46,406.23
2016,9,3,10,45,240.5,401.5,1.8,28.5,600.0,587.49,431.0
2016,9,3,11,0,259.0,414.0,1.8,29.0,634.0,637.95,463.99
2016,9,3,11,15,140.5,370.5,1.8,29.0,490.5,481.55,353.47
2016,9,3,11,30,22.0,327.0,1.8,29.0,347.0,303.62,223.76
2016,9,3,11,45,13.5,246.0,1.85,29.5,259.0,223.5,165.01
2016,9,3,12,0,5.0,165.0,1.9,30.0,171.0,144.63,105.66
2016,9,3,12,15,174.5,298.5,1.95,30.0,459.5,468.59,347.51
2016,9,3,12,30,344.0,432.0,2.0,30.0,748.0,763.22,548.23
2016,9,3,12,45,546.0,317.5,2.05,30.0,816.0,860.07,614.91
2016,9,3,13,0,748.0,203.0,2.1,30.0,884.0,941.59,670.78
2016,9,3,13,15,744.0,202.0,2.15,30.0,872.0,928.76,662.61
2016,9,3,13,30,740.0,201.0,2.2,30.0,860.0,912.74,653.39
2016,9,3,13,45,462.0,314.5,2.25,30.0,722.5,750.2,542.71
2016,9,3,14,0,184.0,428.0,2.3,30.0,585.0,572.41,416.84
2016,9,3,14,15,450.0,307.5,2.35,30.0,675.0,706.87,517.41
2016,9,3,14,30,716.0,187.0,2.4,30.0,765.0,802.43,587.21
2016,9,3,14,45,709.5,180.0,2.5,30.0,731.0,764.64,562.09
2016,9,3,15,0,703.0,173.0,2.6,30.0,697.0,724.7,536.06
2016,9,3,15,15,686.5,168.5,2.65,29.5,656.0,678.03,505.41
2016,9,3,15,30,670.0,164.0,2.7,29.0,615.0,630.43,473.28
2016,9,3,15,45,464.0,210.0,2.8,29.0,511.5,504.95,381.59
2016,9,3,16,0,258.0,256.0,2.9,29.0,408.0,393.27,298.18
2016,9,3,16,15,419.0,196.0,2.9,28.5,416.0,415.38,316.2
2016,9,3,16,30,580.0,136.0,2.9,28.0,424.0,415.63,315.37
2016,9,3,16,45,541.5,127.5,2.9,28.0,371.0,351.65,264.67
2016,9,3,17,0,503.0,119.0,2.9,28.0,318.0,295.94,219.45
2016,9,3,17,15,452.5,107.5,2.7,27.5,265.5,237.68,172.11
2016,9,3,17,30,402.0,96.0,2.5,27.0,213.0,184.92,129.0
2016,9,3,17,45,327.0,81.5,2.35,26.5,163.0,131.16,86.85
2016,9,3,18,0,252.0,67.0,2.2,26.0,113.0,86.59,53.92
2016,9,3,18,15,167.0,46.0,2.2,25.5,71.5,45.18,25.91
2016,9,3,18,30,82.0,25.0,2.2,25.0,30.0,19.59,5.55
2016,9,3,18,45,41.0,12.5,2.2,25.0,15.0,10.67,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,8.11,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,15.06,0.0
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,38.09,21.65
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,76.0,47.34
2016,9,4,7,15,293.5,80.5,1.75,23.5,149.5,121.13,81.04
2016,9,4,7,30,363.0,98.0,2.0,24.0,198.0,173.52,122.44
2016,9,4,7,45,417.0,110.5,2.25,25.0,250.5,225.48,164.71
2016,9,4,8,0,471.0,123.0,2.5,26.0,303.0,283.49,211.67
2016,9,4,8,15,510.0,133.0,2.65,26.0,355.5,338.85,257.05
2016,9,4,8,30,549.0,143.0,2.8,26.0,408.0,397.77,304.37
2016,9,4,8,45,579.0,150.5,2.95,26.5,458.5,457.92,350.92
2016,9,4,9,0,609.0,158.0,3.1,27.0,509.0,515.28,394.26
2016,9,4,9,15,631.5,164.0,3.1,27.5,556.0,568.01,432.75
2016,9,4,9,30,654.0,170.0,3.1,28.0,603.0,621.05,470.41
2016,9,4,9,45,421.0,261.0,3.1,28.5,547.0,566.27,426.51
2016,9,4,10,0,188.0,352.0,3.1,29.0,491.0,473.02,354.14
2016,9,4,10,15,136.0,364.0,3.1,29.0,467.0,451.83,337.64
2016,9,4,10,30,84.0,376.0,3.1,29.0,443.0,413.0,307.91
2016,9,4,10,45,412.0,282.5,3.1,29.5,630.0,649.58,483.31
2016,9,4,11,0,740.0,189.0,3.1,30.0,817.0,867.25,634.14
2016,9,4,11,15,461.5,318.0,3.1,30.0,713.0,752.74,549.54
2016,9,4,11,30,183.0,447.0,3.1,30.0,609.0,600.13,438.0
2016,9,4,11,45,216.5,450.0,3.1,30.0,644.5,638.25,465.74
2016,9,4,12,0,250.0,453.0,3.1,30.0,680.0,692.05,502.64
2016,9,4,12,15,516.5,317.5,3.1,30.0,790.0,833.37,604.85
2016,9,4,12,30,783.0,182.0,3.1,30.0,900.0,954.36,687.46
2016,9,4,12,45,787.0,178.5,3.1,30.5,897.0,953.44,684.54
2016,9,4,13,0,791.0,175.0,3.1,31.0,894.0,949.04,680.51
2016,9,4,13,15,472.5,312.0,3.15,31.0,739.5,777.25,563.26
2016,9,4,13,30,154.0,449.0,3.2,31.0,585.0,575.88,418.85
2016,9,4,13,45,467.0,307.0,3.25,31.0,707.5,749.25,547.88
2016,9,4,14,0,780.0,165.0,3.3,31.0,830.0,876.22,637.81
2016,9,4,14,15,490.5,279.0,3.3,31.0,693.0,716.29,525.39
2016,9,4,14,30,201.0,393.0,3.3,31.0,556.0,540.85,398.13
2016,9,4,14,45,209.5,373.0,3.35,31.0,535.5,520.25,385.34
2016,9,4,15,0,218.0,353.0,3.4,31.0,515.0,498.39,370.75
2016,9,4,15,15,181.5,332.5,3.4,30.5,462.5,442.36,331.12
2016,9,4,15,30,145.0,312.0,3.4,30.0,410.0,388.96,292.84
2016,9,4,15,45,398.0,227.0,3.4,30.0,466.5,480.06,363.75
2016,9,4,16,0,651.0,142.0,3.4,30.0,523.0,530.4,401.77
2016,9,4,16,15,623.0,135.5,3.3,29.5,472.5,473.03,358.5
2016,9,4,16,30,595.0,129.0,3.2,29.0,422.0,417.09,315.57
2016,9,4,16,45,560.5,120.0,3.1,29.0,369.5,357.9,268.51
2016,9,4,17,0,526.0,111.0,3.0,29.0,317.0,297.45,219.53
2016,9,4,17,15,474.5,100.5,2.75,28.5,264.0,238.45,171.55
2016,9,4,17,30,423.0,90.0,2.5,28.0,211.0,185.04,127.86
2016,9,4,17,45,352.0,76.0,2.25,27.5,161.0,131.11,85.38
2016,9,4,18,0,281.0,62.0,2.0,27.0,111.0,85.87,51.85
2016,9,4,18,15,185.0,43.0,2.0,26.5,70.0,44.27,24.47
2016,9,4,18,30,89.0,24.0,2.0,26.0,29.0,18.83,3.32
2016,9,4,18,45,44.5,12.0,2.0,25.5,14.5,10.24,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,8.54,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,15.58,0.0
2016,9,5,6,45,264.5,33.0,2.55,22.5,69.0,38.73,19.17
2016,9,5,7,0,393.0,46.0,2.8,23.0,111.0,83.21,46.26
2016,9,5,7,15,471.5,55.0,3.0,23.5,163.0,132.06,82.48
2016,9,5,7,30,550.0,64.0,3.2,24.0,215.0,190.45,129.63
2016,9,5,7,45,275.0,79.5,3.4,24.5,155.0,158.05,115.82
2016,9,5,8,0,0.0,95.0,3.6,25.0,95.0,79.1,59.17
2016,9,5,8,15,46.5,149.5,3.65,25.5,172.0,148.66,114.42
2016,9,5,8,30,93.0,204.0,3.7,26.0,249.0,222.45,172.08
2016,9,5,8,45,176.5,226.0,3.8,26.5,323.5,299.07,231.2
2016,9,5,9,0,260.0,248.0,3.9,27.0,398.0,386.59,297.73
2016,9,5,9,15,257.0,273.0,3.9,27.0,431.5,423.25,324.81
2016,9,5,9,30,254.0,298.0,3.9,27.0,465.0,459.06,350.9
2016,9,5,9,45,213.5,324.5,3.95,27.5,472.0,457.3,347.8
2016,9,5,10,0,173.0,351.0,4.0,28.0,479.0,462.04,349.24
2016,9,5,10,15,108.5,345.5,4.0,28.5,427.0,413.43,311.17
2016,9,5,10,30,44.0,340.0,4.0,29.0,375.0,345.98,259.07
2016,9,5,10,45,129.5,379.5,4.0,29.5,488.0,473.79,353.67
2016,9,5,11,0,215.0,419.0,4.0,30.0,601.0,592.64,438.33
2016,9,5,11,15,193.5,432.5,4.0,30.0,599.5,592.36,436.54
2016,9,5,11,30,172.0,446.0,4.0,30.0,598.0,590.33,434.11
2016,9,5,11,45,219.0,446.5,4.05,30.0,643.5,638.63,468.93
2016,9,5,12,0,266.0,447.0,4.1,30.0,689.0,703.15,514.11
2016,9,5,12,15,163.5,436.5,4.1,30.0,585.5,580.33,426.27
2016,9,5,12,30,61.0,426.0,4.1,30.0,482.0,454.69,334.84
2016,9,5,12,45,466.0,272.5,4.15,30.0,695.0,743.06,550.04
2016,9,5,13,0,871.0,119.0,4.2,30.0,908.0,959.93,698.75
2016,9,5,13,15,482.0,275.5,4.2,30.0,711.5,752.34,554.14
2016,9,5,13,30,93.0,432.0,4.2,30.0,515.0,487.54,359.22
2016,9,5,13,45,468.5,276.5,4.2,30.0,676.5,722.76,536.62
2016,9,5,14,0,844.0,121.0,4.2,30.0,838.0,881.25,648.54
2016,9,5,14,15,836.5,119.5,4.15,30.0,809.5,851.14,627.8
2016,9,5,14,30,829.0,118.0,4.1,30.0,781.0,818.23,606.35
2016,9,5,14,45,476.5,235.0,4.1,30.0,612.5,628.66,470.96
2016,9,5,15,0,124.0,352.0,4.1,30.0,444.0,426.8,319.28
2016,9,5,15,15,91.0,319.5,4.05,29.5,385.0,354.41,267.26
2016,9,5,15,30,58.0,287.0,4.0,29.0,326.0,296.9,224.84
2016,9,5,15,45,29.0,218.0,3.95,29.0,237.5,211.28,160.0
2016,9,5,16,0,0.0,149.0,3.9,29.0,149.0,125.26,93.5
2016,9,5,16,15,17.5,169.0,3.75,28.5,177.5,151.86,115.11
2016,9,5,16,30,35.0,189.0,3.6,28.0,206.0,182.17,139.34
2016,9,5,16,45,31.5,166.5,3.5,28.0,180.5,158.07,120.63
2016,9,5,17,0,28.0,144.0,3.4,28.0,155.0,134.52,102.2
2016,9,5,17,15,271.5,107.5,3.15,27.5,185.5,180.1,132.29
2016,9,5,17,30,515.0,71.0,2.9,27.0,216.0,193.27,131.93
2016,9,5,17,45,438.5,61.5,2.7,26.5,165.0,136.32,86.33
2016,9,5,18,0,362.0,52.0,2.5,26.0,114.0,88.67,50.95
2016,9,5,18,15,240.0,37.5,2.5,25.5,72.0,42.49,21.66
2016,9,5,18,30,118.0,23.0,2.5,25.0,30.0,17.84,0.54
2016,9,5,18,45,59.0,11.5,2.55,25.0,15.0,9.82,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,10.24,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,18.85,0.0
2016,9,6,6,45,158.5,38.5,2.65,23.5,64.0,38.67,20.96
2016,9,6,7,0,317.0,53.0,2.8,24.0,104.0,80.88,47.08
2016,9,6,7,15,398.5,64.0,2.95,24.0,155.0,127.14,81.46
2016,9,6,7,30,480.0,75.0,3.1,24.0,206.0,186.5,129.19
2016,9,6,7,45,542.0,80.5,3.3,24.5,260.5,242.15,175.75
2016,9,6,8,0,604.0,86.0,3.5,25.0,315.0,304.48,227.73
2016,9,6,8,15,454.0,137.5,3.65,25.5,325.0,324.14,248.13
2016,9,6,8,30,304.0,189.0,3.8,26.0,335.0,321.93,248.67
2016,9,6,8,45,182.5,215.5,3.95,26.5,306.0,293.62,227.03
2016,9,6,9,0,61.0,242.0,4.1,27.0,277.0,250.36,192.31
2016,9,6,9,15,47.5,251.5,4.1,27.5,280.0,254.09,194.3
2016,9,6,9,30,34.0,261.0,4.1,28.0,283.0,256.43,194.99
2016,9,6,9,45,435.0,180.5,4.15,28.5,497.5,503.76,387.01
2016,9,6,10,0,836.0,100.0,4.2,29.0,712.0,745.47,563.16
2016,9,6,10,15,437.5,216.0,4.2,29.0,537.5,578.71,437.79
2016,9,6,10,30,39.0,332.0,4.2,29.0,363.0,334.78,250.42
2016,9,6,10,45,40.5,347.0,4.2,29.5,380.5,352.14,263.01
2016,9,6,11,0,42.0,362.0,4.2,30.0,398.0,369.5,274.82
2016,9,6,11,15,105.5,403.0,4.2,30.0,496.0,468.85,348.23
2016,9,6,11,30,169.0,444.0,4.2,30.0,594.0,586.94,432.71
2016,9,6,11,45,246.0,437.0,4.25,30.0,658.0,672.37,493.51
2016,9,6,12,0,323.0,430.0,4.3,30.0,722.0,742.72,543.32
2016,9,6,12,15,605.5,269.0,4.3,30.0,819.0,879.65,643.78
2016,9,6,12,30,888.0,108.0,4.3,30.0,916.0,974.64,707.83
2016,9,6,12,45,885.5,108.5,4.3,30.0,911.5,971.02,704.85
2016,9,6,13,0,883.0,109.0,4.3,30.0,907.0,963.74,700.28
2016,9,6,13,15,464.0,248.0,4.3,30.0,667.0,709.5,525.48
2016,9,6,13,30,45.0,387.0,4.3,30.0,427.0,399.35,295.02
2016,9,6,13,45,454.5,247.5,4.35,30.0,633.0,682.86,510.3
2016,9,6,14,0,864.0,108.0,4.4,30.0,839.0,888.04,654.35
2016,9,6,14,15,857.0,106.5,4.4,30.0,810.5,857.7,633.38
2016,9,6,14,30,850.0,105.0,4.4,30.0,782.0,824.47,611.88
2016,9,6,14,45,490.5,228.0,4.4,30.0,615.0,634.3,476.14
2016,9,6,15,0,131.0,351.0,4.4,30.0,448.0,432.04,323.68
2016,9,6,15,15,210.5,321.5,4.35,30.0,466.0,454.57,343.03
2016,9,6,15,30,290.0,292.0,4.3,30.0,484.0,480.57,363.57
2016,9,6,15,45,302.0,265.5,4.3,30.0,452.5,447.38,339.61
2016,9,6,16,0,314.0,239.0,4.3,30.0,421.0,412.37,313.96
2016,9,6,16,15,458.5,180.5,4.15,29.5,417.5,424.56,323.94
2016,9,6,16,30,603.0,122.0,4.0,29.0,414.0,415.89,316.21
2016,9,6,16,45,562.0,114.5,3.85,29.0,360.5,354.81,267.19
2016,9,6,17,0,521.0,107.0,3.7,29.0,307.0,293.15,217.02
2016,9,6,17,15,464.5,97.5,3.4,28.5,254.5,233.77,168.61
2016,9,6,17,30,408.0,88.0,3.1,28.0,202.0,180.6,125.09
2016,9,6,17,45,321.5,75.0,2.8,27.5,152.0,125.69,82.32
2016,9,6,18,0,235.0,62.0,2.5,27.0,102.0,81.41,50.01
2016,9,6,18,15,135.5,41.5,2.5,26.5,62.5,40.6,22.46
2016,9,6,18,30,36.0,21.0,2.5,26.0,23.0,16.74,0.0
2016,9,6,18,45,18.0,10.5,2.55,26.0,11.5,8.96,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,32.0,9.5,2.7,24.0,11.5,8.11,0.0
2016,9,7,6,30,64.0,19.0,2.8,24.0,23.0,15.01,0.0
2016,9,7,6,45,171.5,37.5,2.95,24.5,62.0,39.24,20.69
2016,9,7,7,0,279.0,56.0,3.1,25.0,101.0,80.7,48.13
2016,9,7,7,15,362.5,68.5,3.25,25.0,151.0,126.57,82.25
2016,9,7,7,30,446.0,81.0,3.4,25.0,201.0,182.7,127.09
2016,9,7,7,45,501.5,89.5,3.6,25.5,255.0,240.57,175.27
2016,9,7,8,0,557.0,98.0,3.8,26.0,309.0,301.36,225.69
2016,9,7,8,15,307.0,146.0,3.9,26.0,265.5,265.82,204.16
2016,9,7,8,30,57.0,194.0,4.0,26.0,222.0,197.65,152.63
2016,9,7,8,45,147.0,221.5,4.1,26.5,303.5,281.52,217.97
2016,9,7,9,0,237.0,249.0,4.2,27.0,385.0,368.26,284.3
2016,9,7,9,15,158.5,271.0,4.2,27.5,365.0,352.54,270.55
2016,9,7,9,30,80.0,293.0,4.2,28.0,345.0,318.37,242.6
2016,9,7,9,45,159.0,318.0,4.25,28.5,430.5,414.49,314.95
2016,9,7,10,0,238.0,343.0,4.3,29.0,516.0,506.52,382.34
2016,9,7,10,15,251.5,359.5,4.3,29.0,551.0,556.6,417.61
2016,9,7,10,30,265.0,376.0,4.3,29.0,586.0,594.42,444.03
2016,9,7,10,45,542.0,257.5,4.3,29.5,707.0,743.85,554.4
2016,9,7,11,0,819.0,139.0,4.3,30.0,828.0,889.98,654.95
2016,9,7,11,15,824.5,140.0,4.25,30.0,849.0,915.24,669.95
2016,9,7,11,30,830.0,141.0,4.2,30.0,870.0,937.32,683.61
2016,9,7,11,45,847.5,132.5,4.2,30.0,886.0,945.66,688.51
2016,9,7,12,0,865.0,124.0,4.2,30.0,902.0,963.12,699.62
2016,9,7,12,15,866.0,124.0,4.15,30.0,906.5,969.54,703.25
2016,9,7,12,30,867.0,124.0,4.1,30.0,911.0,972.37,704.71
2016,9,7,12,45,584.0,279.5,4.1,30.5,809.0,870.85,633.79
2016,9,7,13,0,301.0,435.0,4.1,31.0,707.0,728.46,529.23
2016,9,7,13,15,578.5,280.0,4.05,31.0,792.0,854.86,623.41
2016,9,7,13,30,856.0,125.0,4.0,31.0,877.0,934.47,678.37
2016,9,7,13,45,849.0,125.0,4.0,31.0,855.5,912.2,663.7
2016,9,7,14,0,842.0,125.0,4.0,31.0,834.0,886.8,647.69
2016,9,7,14,15,834.5,123.5,3.95,31.0,805.5,856.52,628.21
2016,9,7,14,30,827.0,122.0,3.9,31.0,777.0,823.45,606.83
2016,9,7,14,45,805.0,125.5,3.85,31.0,739.0,788.98,584.43
2016,9,7,15,0,783.0,129.0,3.8,31.0,701.0,744.49,555.01
2016,9,7,15,15,768.0,126.0,3.7,31.0,659.5,697.49,522.28
2016,9,7,15,30,753.0,123.0,3.6,31.0,618.0,649.19,487.87
2016,9,7,15,45,730.5,120.0,3.55,31.0,570.5,596.37,449.59
2016,9,7,16,0,708.0,117.0,3.5,31.0,523.0,542.02,409.35
2016,9,7,16,15,680.0,112.0,3.3,30.5,471.5,483.13,365.25
2016,9,7,16,30,652.0,107.0,3.1,30.0,420.0,425.55,320.87
2016,9,7,16,45,607.5,102.5,2.9,29.5,366.0,363.2,271.78
2016,9,7,17,0,563.0,98.0,2.7,29.0,312.0,304.69,224.5
2016,9,7,17,15,507.5,89.5,2.45,28.5,258.0,243.46,174.61
2016,9,7,17,30,452.0,81.0,2.2,28.0,204.0,185.13,126.86
2016,9,7,17,45,365.5,69.0,1.95,27.5,153.5,128.41,82.5
2016,9,7,18,0,279.0,57.0,1.7,27.0,103.0,82.28,48.79
2016,9,7,18,15,167.0,38.5,1.7,26.5,63.0,40.38,21.27
2016,9,7,18,30,55.0,20.0,1.7,26.0,23.0,15.72,0.0
2016,9,7,18,45,27.5,10.0,1.7,26.0,11.5,8.54,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,8.5,2.8,22.5,9.0,7.26,0.0
2016,9,8,6,30,16.0,17.0,3.1,23.0,18.0,13.93,0.0
2016,9,8,6,45,112.5,40.0,3.4,23.5,57.5,38.74,21.54
2016,9,8,7,0,209.0,63.0,3.7,24.0,97.0,78.39,49.22
2016,9,8,7,15,293.0,79.0,3.75,24.5,146.5,125.14,84.22
2016,9,8,7,30,377.0,95.0,3.8,25.0,196.0,180.62,128.08
2016,9,8,7,45,457.5,100.5,3.85,25.5,252.0,235.78,172.95
2016,9,8,8,0,538.0,106.0,3.9,26.0,308.0,304.07,228.47
2016,9,8,8,15,579.5,113.5,3.9,26.0,362.5,362.96,277.15
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,425.48,327.62
2016,9,8,8,45,668.5,120.0,3.9,26.5,471.5,486.25,374.99
2016,9,8,9,0,716.0,119.0,3.9,27.0,526.0,550.17,423.41
2016,9,8,9,15,737.0,123.0,3.9,27.5,574.0,605.09,463.73
2016,9,8,9,30,758.0,127.0,3.9,28.0,622.0,658.1,501.58
2016,9,8,9,45,783.0,125.5,3.9,28.5,667.0,709.55,537.45
2016,9,8,10,0,808.0,124.0,3.9,29.0,712.0,760.39,571.49
2016,9,8,10,15,819.0,126.0,3.9,29.0,748.0,802.59,599.19
2016,9,8,10,30,830.0,128.0,3.9,29.0,784.0,842.59,625.19
2016,9,8,10,45,843.0,127.0,3.95,29.5,814.5,869.22,640.96
2016,9,8,11,0,856.0,126.0,4.0,30.0,845.0,902.29,661.04
2016,9,8,11,15,861.5,127.0,4.0,30.0,866.0,927.67,676.95
2016,9,8,11,30,867.0,128.0,4.0,30.0,887.0,949.79,690.79
2016,9,8,11,45,870.5,128.5,4.0,30.5,900.0,966.18,699.52
2016,9,8,12,0,874.0,129.0,4.0,31.0,913.0,979.05,706.05
2016,9,8,12,15,875.0,129.0,4.0,31.0,917.5,985.46,709.92
2016,9,8,12,30,876.0,129.0,4.0,31.0,922.0,988.23,711.6
2016,9,8,12,45,874.0,129.5,4.05,31.5,917.0,984.92,708.36
2016,9,8,13,0,872.0,130.0,4.1,32.0,912.0,977.99,702.95
2016,9,8,13,15,868.5,129.5,4.1,32.0,899.0,965.08,694.95
2016,9,8,13,30,865.0,129.0,4.1,32.0,886.0,948.67,684.8
2016,9,8,13,45,858.0,128.5,4.1,32.0,864.5,925.64,670.4
2016,9,8,14,0,851.0,128.0,4.1,32.0,843.0,899.43,653.98
2016,9,8,14,15,843.0,126.5,4.05,31.5,813.5,868.38,635.39
2016,9,8,14,30,835.0,125.0,4.0,31.0,784.0,843.28,620.73
2016,9,8,14,45,822.5,123.5,4.0,31.0,747.5,802.4,594.22
2016,9,8,15,0,810.0,122.0,4.0,31.0,711.0,759.41,566.12
2016,9,8,15,15,795.0,119.0,3.95,31.0,668.0,711.24,533.16
2016,9,8,15,30,780.0,116.0,3.9,31.0,625.0,661.7,498.02
2016,9,8,15,45,756.5,113.5,3.85,31.0,576.5,606.2,457.78
2016,9,8,16,0,733.0,111.0,3.8,31.0,528.0,551.46,417.13
2016,9,8,16,15,705.0,106.5,3.6,30.5,476.0,491.74,372.31
2016,9,8,16,30,677.0,102.0,3.4,30.0,424.0,433.28,327.12
2016,9,8,16,45,634.5,97.0,3.2,29.5,369.0,369.86,277.01
2016,9,8,17,0,592.0,92.0,3.0,29.0,314.0,310.04,228.46
2016,9,8,17,15,536.0,84.0,2.7,28.0,259.5,247.4,177.47
2016,9,8,17,30,480.0,76.0,2.4,27.0,205.0,190.8,130.94
2016,9,8,17,45,390.0,65.0,2.15,26.5,153.0,129.47,82.65
2016,9,8,18,0,300.0,54.0,1.9,26.0,101.0,82.3,48.07
2016,9,8,18,15,178.5,36.5,1.85,25.5,61.0,39.45,20.09
2016,9,8,18,30,57.0,19.0,1.8,25.0,21.0,14.94,0.0
2016,9,8,18,45,28.5,9.5,1.8,25.0,10.5,8.11,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,7.5,2.75,22.5,8.0,6.4,0.0
2016,9,9,6,30,10.0,15.0,3.0,23.0,16.0,12.44,0.0
2016,9,9,6,45,88.5,40.5,3.3,23.5,54.0,38.56,21.77
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,77.15,49.86
2016,9,9,7,15,247.5,84.0,3.7,24.0,141.0,119.97,82.14
2016,9,9,7,30,328.0,102.0,3.8,24.0,190.0,176.61,127.24
2016,9,9,7,45,406.5,110.0,3.95,24.5,244.5,230.86,171.3
2016,9,9,8,0,485.0,118.0,4.1,25.0,299.0,293.96,222.72
2016,9,9,8,15,528.0,126.5,4.1,25.5,352.5,351.04,269.41
2016,9,9,8,30,571.0,135.0,4.1,26.0,406.0,416.97,321.74
2016,9,9,8,45,619.0,135.0,4.1,26.5,460.0,476.81,368.27
2016,9,9,9,0,667.0,135.0,4.1,27.0,514.0,539.93,416.07
2016,9,9,9,15,689.5,140.0,4.1,27.5,561.5,594.63,456.24
2016,9,9,9,30,712.0,145.0,4.1,28.0,609.0,649.48,495.42
2016,9,9,9,45,741.0,142.5,4.1,28.5,653.5,701.3,531.66
2016,9,9,10,0,770.0,140.0,4.1,29.0,698.0,749.89,564.9
2016,9,9,10,15,782.0,142.5,4.1,29.0,734.0,792.08,592.89
2016,9,9,10,30,794.0,145.0,4.1,29.0,770.0,832.25,619.16
2016,9,9,10,45,811.5,141.5,4.1,29.5,801.0,868.94,641.62
2016,9,9,11,0,829.0,138.0,4.1,30.0,832.0,903.32,662.31
2016,9,9,11,15,834.5,139.5,4.05,30.0,853.0,929.22,678.33
