Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,30,840.0,141.0,4.0,30.0,874.0,939.47,684.07
2016,9,9,11,45,862.0,129.5,4.0,30.5,891.5,961.55,696.66
2016,9,9,12,0,884.0,118.0,4.0,31.0,909.0,980.38,707.05
2016,9,9,12,15,885.0,118.5,4.0,31.0,913.5,987.27,711.19
2016,9,9,12,30,886.0,119.0,4.0,31.0,918.0,990.47,713.15
2016,9,9,12,45,885.0,118.5,4.0,31.5,913.5,987.04,709.54
2016,9,9,13,0,884.0,118.0,4.0,32.0,909.0,979.93,703.73
2016,9,9,13,15,881.0,117.5,3.95,32.0,896.0,967.25,695.62
2016,9,9,13,30,878.0,117.0,3.9,32.0,883.0,951.02,685.34
2016,9,9,13,45,873.0,115.5,3.9,32.0,861.5,928.47,671.32
2016,9,9,14,0,868.0,114.0,3.9,32.0,840.0,902.62,655.19
2016,9,9,14,15,860.5,112.5,3.85,31.5,811.0,871.42,636.57
2016,9,9,14,30,853.0,111.0,3.8,31.0,782.0,837.34,615.92
2016,9,9,14,45,839.0,111.0,3.8,31.0,745.0,796.82,589.75
2016,9,9,15,0,825.0,111.0,3.8,31.0,708.0,760.9,566.57
2016,9,9,15,15,810.5,108.0,3.75,30.5,665.5,712.43,534.98
2016,9,9,15,30,796.0,105.0,3.7,30.0,623.0,662.54,500.57
2016,9,9,15,45,776.5,102.0,3.65,30.0,575.0,608.33,461.17
2016,9,9,16,0,757.0,99.0,3.6,30.0,527.0,553.75,420.51
2016,9,9,16,15,730.0,95.0,3.4,29.5,475.0,494.12,375.53
2016,9,9,16,30,703.0,91.0,3.2,29.0,423.0,435.41,329.89
2016,9,9,16,45,665.5,86.0,3.05,29.0,368.0,372.7,279.45
2016,9,9,17,0,628.0,81.0,2.9,29.0,313.0,313.01,230.17
2016,9,9,17,15,574.0,74.0,2.7,28.0,258.5,249.84,178.47
2016,9,9,17,30,520.0,67.0,2.5,27.0,204.0,192.43,130.88
2016,9,9,17,45,435.5,57.0,2.3,26.5,152.5,133.1,83.63
2016,9,9,18,0,351.0,47.0,2.1,26.0,101.0,84.13,47.36
2016,9,9,18,15,219.5,32.0,2.15,25.5,60.5,37.8,17.5
2016,9,9,18,30,88.0,17.0,2.2,25.0,20.0,14.51,0.0
2016,9,9,18,45,44.0,8.5,2.25,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,6.5,0.7,21.5,6.5,0.0,0.0
2016,9,10,6,30,0.0,13.0,0.7,22.0,13.0,10.73,0.0
2016,9,10,6,45,37.5,34.5,0.7,22.5,40.5,31.06,17.32
2016,9,10,7,0,75.0,56.0,0.7,23.0,68.0,57.28,37.8
2016,9,10,7,15,104.0,79.5,0.75,23.5,103.5,88.82,62.87
2016,9,10,7,30,133.0,103.0,0.8,24.0,139.0,124.27,91.45
2016,9,10,7,45,152.5,126.5,0.9,24.5,176.0,160.56,120.98
2016,9,10,8,0,172.0,150.0,1.0,25.0,213.0,199.27,152.03
2016,9,10,8,15,86.0,95.5,1.1,25.0,127.0,123.79,94.14
2016,9,10,8,30,0.0,41.0,1.2,25.0,41.0,33.91,22.11
2016,9,10,8,45,199.5,127.5,1.35,25.5,240.5,231.57,180.26
2016,9,10,9,0,399.0,214.0,1.5,26.0,440.0,453.44,346.98
2016,9,10,9,15,560.5,174.0,1.65,26.0,521.5,541.58,412.31
2016,9,10,9,30,722.0,134.0,1.8,26.0,603.0,648.0,490.29
2016,9,10,9,45,489.0,235.0,2.0,26.0,562.5,603.82,455.43
2016,9,10,10,0,256.0,336.0,2.2,26.0,522.0,530.8,399.4
2016,9,10,10,15,517.0,241.5,2.3,26.0,640.0,675.84,508.16
2016,9,10,10,30,778.0,147.0,2.4,26.0,758.0,823.45,612.3
2016,9,10,10,45,790.0,147.0,2.5,26.5,787.0,858.37,633.01
2016,9,10,11,0,802.0,147.0,2.6,27.0,816.0,890.82,652.91
2016,9,10,11,15,807.5,148.0,2.7,27.0,836.5,915.59,669.02
2016,9,10,11,30,813.0,149.0,2.8,27.0,857.0,937.24,683.19
2016,9,10,11,45,837.0,136.5,2.9,27.0,874.5,946.86,689.62
2016,9,10,12,0,861.0,124.0,3.0,27.0,892.0,966.47,702.79
2016,9,10,12,15,576.5,281.0,3.05,27.0,796.5,871.17,637.38
2016,9,10,12,30,292.0,438.0,3.1,27.0,701.0,730.85,535.33
2016,9,10,12,45,579.0,279.0,3.15,27.5,796.5,871.47,638.86
2016,9,10,13,0,866.0,120.0,3.2,28.0,892.0,966.58,702.24
2016,9,10,13,15,497.0,277.0,3.25,28.0,719.0,776.34,571.71
2016,9,10,13,30,128.0,434.0,3.3,28.0,546.0,543.54,401.32
2016,9,10,13,45,284.5,385.5,3.35,28.5,625.5,652.21,482.8
2016,9,10,14,0,441.0,337.0,3.4,29.0,705.0,750.95,553.47
2016,9,10,14,15,475.0,311.5,3.4,28.5,695.0,742.35,549.54
2016,9,10,14,30,509.0,286.0,3.4,28.0,685.0,729.74,543.46
2016,9,10,14,45,341.0,315.0,3.4,28.0,577.0,589.2,442.34
2016,9,10,15,0,173.0,344.0,3.4,28.0,469.0,460.95,347.55
2016,9,10,15,15,192.5,320.0,3.35,28.0,451.0,443.55,336.32
2016,9,10,15,30,212.0,296.0,3.3,28.0,433.0,424.03,322.84
2016,9,10,15,45,193.5,273.0,3.3,28.0,390.5,379.13,289.72
2016,9,10,16,0,175.0,250.0,3.3,28.0,348.0,335.68,257.29
2016,9,10,16,15,429.0,171.0,3.15,27.5,379.5,403.19,310.19
2016,9,10,16,30,683.0,92.0,3.0,27.0,411.0,427.63,327.0
2016,9,10,16,45,638.0,88.0,2.9,27.0,356.5,363.82,275.18
2016,9,10,17,0,593.0,84.0,2.8,27.0,302.0,303.9,225.63
2016,9,10,17,15,538.5,76.5,2.7,26.5,248.0,242.09,174.47
2016,9,10,17,30,484.0,69.0,2.6,26.0,194.0,186.16,127.73
2016,9,10,17,45,395.0,58.5,2.55,25.5,144.0,127.74,81.35
2016,9,10,18,0,306.0,48.0,2.5,25.0,94.0,78.35,44.69
2016,9,10,18,15,186.5,31.0,2.55,24.5,55.5,35.66,16.34
2016,9,10,18,30,67.0,14.0,2.6,24.0,17.0,11.95,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,79.0,16.0,2.3,19.0,19.0,13.66,0.0
2016,9,11,6,45,199.5,32.5,2.55,19.5,58.5,40.17,19.76
2016,9,11,7,0,320.0,49.0,2.8,20.0,98.0,84.6,50.13
2016,9,11,7,15,402.0,61.0,2.65,20.5,149.0,135.91,89.94
2016,9,11,7,30,484.0,73.0,2.5,21.0,200.0,195.32,138.6
2016,9,11,7,45,538.5,81.0,2.35,22.0,254.0,252.28,186.61
2016,9,11,8,0,593.0,89.0,2.2,23.0,308.0,315.09,238.55
2016,9,11,8,15,631.5,95.5,2.05,23.5,362.5,375.09,287.59
2016,9,11,8,30,670.0,102.0,1.9,24.0,417.0,438.28,337.34
2016,9,11,8,45,696.5,107.0,1.8,24.5,468.5,496.29,381.55
2016,9,11,9,0,723.0,112.0,1.7,25.0,520.0,555.42,424.85
2016,9,11,9,15,744.0,116.0,1.65,25.5,567.5,609.43,463.14
2016,9,11,9,30,765.0,120.0,1.6,26.0,615.0,664.27,500.66
2016,9,11,9,45,780.0,123.5,1.6,26.5,657.5,713.69,533.58
2016,9,11,10,0,795.0,127.0,1.6,27.0,700.0,761.78,564.08
2016,9,11,10,15,806.5,129.5,1.6,27.0,736.0,804.39,590.91
2016,9,11,10,30,818.0,132.0,1.6,27.0,772.0,844.87,616.08
2016,9,11,10,45,826.5,134.0,1.6,27.5,801.0,879.83,636.19
2016,9,11,11,0,835.0,136.0,1.6,28.0,830.0,912.01,654.36
2016,9,11,11,15,840.5,137.0,1.6,28.0,851.0,937.43,669.43
2016,9,11,11,30,846.0,138.0,1.6,28.0,872.0,947.26,674.77
2016,9,11,11,45,872.0,124.0,1.65,28.5,890.5,970.65,688.19
2016,9,11,12,0,898.0,110.0,1.7,29.0,909.0,990.71,699.39
2016,9,11,12,15,592.5,274.0,1.7,29.0,802.0,882.37,628.57
2016,9,11,12,30,287.0,438.0,1.7,29.0,695.0,727.59,520.48
2016,9,11,12,45,292.5,434.0,1.75,29.5,694.5,728.06,521.72
2016,9,11,13,0,298.0,430.0,1.8,30.0,694.0,726.9,520.59
2016,9,11,13,15,198.0,427.0,1.8,30.0,601.5,607.24,438.74
2016,9,11,13,30,98.0,424.0,1.8,30.0,509.0,489.5,356.35
2016,9,11,13,45,192.0,410.0,1.85,30.0,571.0,576.37,420.22
2016,9,11,14,0,286.0,396.0,1.9,30.0,633.0,657.16,477.34
2016,9,11,14,15,581.0,248.0,1.9,30.0,707.5,779.33,566.48
2016,9,11,14,30,876.0,100.0,1.9,30.0,782.0,848.35,614.43
2016,9,11,14,45,858.0,102.0,1.95,30.0,744.0,805.67,587.29
2016,9,11,15,0,840.0,104.0,2.0,30.0,706.0,761.18,559.62
2016,9,11,15,15,826.0,101.5,2.0,30.0,663.5,719.18,532.9
2016,9,11,15,30,812.0,99.0,2.0,30.0,621.0,669.31,498.64
2016,9,11,15,45,795.5,95.0,2.05,30.0,573.0,615.07,460.74
2016,9,11,16,0,779.0,91.0,2.1,30.0,525.0,560.15,421.15
2016,9,11,16,15,753.5,87.0,2.0,29.5,473.0,500.06,376.73
2016,9,11,16,30,728.0,83.0,1.9,29.0,421.0,440.85,331.47
2016,9,11,16,45,694.5,77.5,1.85,29.0,366.5,377.56,281.22
2016,9,11,17,0,661.0,72.0,1.8,29.0,312.0,317.11,231.7
2016,9,11,17,15,608.5,65.5,1.65,28.0,256.5,252.89,179.25
2016,9,11,17,30,556.0,59.0,1.5,27.0,201.0,194.24,130.59
2016,9,11,17,45,475.0,50.0,1.35,26.5,149.5,134.18,82.54
2016,9,11,18,0,394.0,41.0,1.2,26.0,98.0,84.0,45.22
2016,9,11,18,15,254.0,27.0,1.2,25.5,57.5,36.78,14.94
2016,9,11,18,30,114.0,13.0,1.2,25.0,17.0,11.1,0.0
2016,9,11,18,45,57.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,57.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,115.0,16.0,0.6,21.0,20.0,13.66,0.0
2016,9,12,6,45,244.0,30.5,0.6,21.5,60.5,43.44,20.43
2016,9,12,7,0,373.0,45.0,0.6,22.0,101.0,90.96,52.44
2016,9,12,7,15,455.0,55.0,0.7,22.5,153.0,142.02,91.67
2016,9,12,7,30,537.0,65.0,0.8,23.0,205.0,203.1,141.25
2016,9,12,7,45,587.0,72.5,0.95,24.0,259.5,261.46,190.09
2016,9,12,8,0,637.0,80.0,1.1,25.0,314.0,325.08,242.25
2016,9,12,8,15,673.5,85.5,1.25,25.5,368.5,385.76,291.57
2016,9,12,8,30,710.0,91.0,1.4,26.0,423.0,449.32,341.57
2016,9,12,8,45,733.5,96.0,1.55,26.5,474.5,507.52,386.18
2016,9,12,9,0,757.0,101.0,1.7,27.0,526.0,566.44,429.92
2016,9,12,9,15,776.5,104.5,1.7,27.5,573.5,621.6,468.91
2016,9,12,9,30,796.0,108.0,1.7,28.0,621.0,676.34,506.33
2016,9,12,9,45,809.0,111.0,1.7,28.5,663.0,725.06,538.49
2016,9,12,10,0,822.0,114.0,1.7,29.0,705.0,772.18,567.43
2016,9,12,10,15,832.5,116.5,1.7,29.0,741.0,814.9,594.11
2016,9,12,10,30,843.0,119.0,1.7,29.0,777.0,846.6,613.35
2016,9,12,10,45,851.0,120.5,1.75,29.5,805.5,880.52,633.31
2016,9,12,11,0,859.0,122.0,1.8,30.0,834.0,911.59,651.27
2016,9,12,11,15,575.0,270.0,1.85,30.0,752.0,827.74,594.21
2016,9,12,11,30,291.0,418.0,1.9,30.0,670.0,701.29,504.02
2016,9,12,11,45,582.5,271.5,1.95,30.0,785.0,861.59,618.44
2016,9,12,12,0,874.0,125.0,2.0,30.0,900.0,984.72,697.8
2016,9,12,12,15,590.0,278.0,2.0,30.0,802.5,885.66,631.31
2016,9,12,12,30,306.0,431.0,2.0,30.0,705.0,740.79,529.94
2016,9,12,12,45,587.0,279.5,2.05,30.5,800.5,883.52,631.41
2016,9,12,13,0,868.0,128.0,2.1,31.0,896.0,980.36,693.19
2016,9,12,13,15,864.5,127.0,2.1,31.0,882.0,966.59,683.93
2016,9,12,13,30,861.0,126.0,2.1,31.0,868.0,949.34,673.68
2016,9,12,13,45,851.5,127.0,2.15,31.0,845.5,925.11,659.6
2016,9,12,14,0,842.0,128.0,2.2,31.0,823.0,897.84,643.58
2016,9,12,14,15,833.5,126.0,2.2,30.5,793.5,875.36,631.45
2016,9,12,14,30,825.0,124.0,2.2,30.0,764.0,839.66,610.56
2016,9,12,14,45,810.0,123.5,2.2,30.0,726.5,797.7,584.19
2016,9,12,15,0,795.0,123.0,2.2,30.0,689.0,753.85,556.31
2016,9,12,15,15,779.0,120.0,2.2,30.0,646.0,705.14,524.01
2016,9,12,15,30,763.0,117.0,2.2,30.0,603.0,655.21,489.56
2016,9,12,15,45,738.0,114.5,2.2,30.0,554.5,600.42,450.72
2016,9,12,16,0,713.0,112.0,2.2,30.0,506.0,544.37,409.97
2016,9,12,16,15,684.5,107.0,2.1,29.5,454.5,484.55,365.78
2016,9,12,16,30,656.0,102.0,2.0,29.0,403.0,426.12,321.22
2016,9,12,16,45,613.0,96.0,1.9,29.0,348.5,362.37,270.83
2016,9,12,17,0,570.0,90.0,1.8,29.0,294.0,302.38,222.15
2016,9,12,17,15,513.0,81.0,1.65,28.0,240.0,239.54,171.45
2016,9,12,17,30,456.0,72.0,1.5,27.0,186.0,182.97,125.21
2016,9,12,17,45,364.0,60.0,1.35,26.5,136.0,121.84,77.26
2016,9,12,18,0,272.0,48.0,1.2,26.0,86.0,75.17,43.04
2016,9,12,18,15,158.5,29.5,1.2,25.5,49.0,33.3,13.95
2016,9,12,18,30,45.0,11.0,1.2,25.0,12.0,9.39,0.0
2016,9,12,18,45,22.5,5.5,1.25,25.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,14.51,0.0
2016,9,13,6,45,149.0,33.5,0.9,22.5,55.5,39.84,20.02
2016,9,13,7,0,298.0,50.0,1.0,23.0,94.0,85.49,50.9
2016,9,13,7,15,381.5,62.0,1.2,23.5,144.5,133.65,87.81
2016,9,13,7,30,465.0,74.0,1.4,24.0,195.0,195.31,137.58
2016,9,13,7,45,526.0,81.5,1.6,24.5,249.5,253.09,185.74
2016,9,13,8,0,587.0,89.0,1.8,25.0,304.0,317.5,238.77
2016,9,13,8,15,626.0,95.5,1.75,25.5,357.5,377.61,287.35
2016,9,13,8,30,665.0,102.0,1.7,26.0,411.0,440.97,336.75
2016,9,13,8,45,455.0,172.5,1.7,26.5,395.5,427.33,326.85
2016,9,13,9,0,245.0,243.0,1.7,27.0,380.0,384.98,293.65
2016,9,13,9,15,154.0,261.0,1.6,27.5,350.0,346.69,263.51
2016,9,13,9,30,63.0,279.0,1.5,28.0,320.0,297.66,224.59
2016,9,13,9,45,152.5,307.0,1.45,28.5,414.5,406.1,304.92
2016,9,13,10,0,242.0,335.0,1.4,29.0,509.0,510.53,378.81
2016,9,13,10,15,532.5,230.0,1.3,29.0,637.5,683.74,502.27
2016,9,13,10,30,823.0,125.0,1.2,29.0,766.0,847.29,609.68
2016,9,13,10,45,531.0,265.0,1.15,29.5,684.5,754.88,541.89
2016,9,13,11,0,239.0,405.0,1.1,30.0,603.0,612.17,439.41
2016,9,13,11,15,197.5,419.5,1.1,30.0,586.0,594.37,427.25
2016,9,13,11,30,156.0,434.0,1.1,30.0,569.0,574.04,412.2
2016,9,13,11,45,197.5,437.5,1.1,30.0,611.0,620.43,444.25
2016,9,13,12,0,239.0,441.0,1.1,30.0,653.0,666.84,475.32
2016,9,13,12,15,240.0,443.0,1.15,30.0,656.5,671.55,478.31
2016,9,13,12,30,241.0,445.0,1.2,30.0,660.0,675.02,480.95
2016,9,13,12,45,264.0,437.5,1.25,30.5,671.5,706.85,501.63
2016,9,13,13,0,287.0,430.0,1.3,31.0,683.0,719.28,509.63
2016,9,13,13,15,244.5,430.5,1.4,31.0,644.0,657.73,469.48
2016,9,13,13,30,202.0,431.0,1.5,31.0,605.0,613.65,440.51
2016,9,13,13,45,148.0,413.5,1.6,31.0,539.0,541.4,391.57
2016,9,13,14,0,94.0,396.0,1.7,31.0,473.0,454.79,331.65
2016,9,13,14,15,146.0,385.5,1.75,31.0,501.0,502.26,367.24
2016,9,13,14,30,198.0,375.0,1.8,31.0,529.0,530.09,388.24
2016,9,13,14,45,251.0,346.5,1.9,31.0,531.5,550.72,404.53
2016,9,13,15,0,304.0,318.0,2.0,31.0,534.0,552.15,407.59
2016,9,13,15,15,359.5,282.5,2.05,30.5,522.0,543.46,404.23
2016,9,13,15,30,415.0,247.0,2.1,30.0,510.0,540.27,404.23
2016,9,13,15,45,560.5,178.0,2.2,30.0,503.0,544.98,410.17
2016,9,13,16,0,706.0,109.0,2.3,30.0,496.0,538.04,406.36
2016,9,13,16,15,677.0,104.0,2.25,29.5,444.5,478.28,361.93
2016,9,13,16,30,648.0,99.0,2.2,29.0,393.0,420.0,317.43
2016,9,13,16,45,603.5,93.5,2.2,29.0,339.0,356.54,267.25
2016,9,13,17,0,559.0,88.0,2.2,29.0,285.0,297.03,218.87
2016,9,13,17,15,500.5,79.0,2.0,28.5,232.0,234.37,167.76
2016,9,13,17,30,442.0,70.0,1.8,28.0,179.0,178.19,121.57
2016,9,13,17,45,350.5,58.0,1.65,27.5,130.0,118.01,74.45
2016,9,13,18,0,259.0,46.0,1.5,27.0,81.0,72.27,40.98
2016,9,13,18,15,129.5,28.0,1.5,26.5,45.5,30.7,11.82
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,8.54,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,56.0,13.0,1.0,23.0,15.0,11.15,0.0
2016,9,14,6,45,172.0,31.0,1.2,23.5,53.0,40.02,19.0
2016,9,14,7,0,288.0,49.0,1.4,24.0,91.0,84.64,50.36
2016,9,14,7,15,370.0,61.5,1.45,24.5,140.5,132.58,87.19
2016,9,14,7,30,452.0,74.0,1.5,25.0,190.0,193.86,136.57
2016,9,14,7,45,511.5,82.0,1.55,25.5,243.5,251.05,183.98
2016,9,14,8,0,571.0,90.0,1.6,26.0,297.0,314.7,235.95
2016,9,14,8,15,379.0,143.5,1.7,26.5,290.0,312.69,238.76
2016,9,14,8,30,187.0,197.0,1.8,27.0,283.0,276.17,212.13
2016,9,14,8,45,442.5,156.0,1.95,27.5,393.5,406.79,312.3
2016,9,14,9,0,698.0,115.0,2.1,28.0,504.0,551.56,419.98
2016,9,14,9,15,486.5,199.5,2.2,28.0,482.5,527.23,399.94
2016,9,14,9,30,275.0,284.0,2.3,28.0,461.0,474.37,358.65
2016,9,14,9,45,220.0,312.5,2.45,28.5,460.5,462.71,348.74
2016,9,14,10,0,165.0,341.0,2.6,29.0,460.0,457.6,342.91
2016,9,14,10,15,168.0,360.0,2.65,29.0,486.0,486.02,362.89
2016,9,14,10,30,171.0,379.0,2.7,29.0,512.0,514.16,382.34
2016,9,14,10,45,192.5,393.0,2.8,29.5,548.0,553.28,409.26
2016,9,14,11,0,214.0,407.0,2.9,30.0,584.0,592.9,436.16
2016,9,14,11,15,119.5,368.5,2.95,30.0,468.0,471.92,348.66
2016,9,14,11,30,25.0,330.0,3.0,30.0,352.0,312.41,231.18
2016,9,14,11,45,26.0,338.5,3.1,30.5,361.5,339.28,250.72
2016,9,14,12,0,27.0,347.0,3.2,31.0,371.0,349.09,257.22
2016,9,14,12,15,167.5,387.0,3.25,31.0,536.0,545.35,401.36
2016,9,14,12,30,308.0,427.0,3.3,31.0,701.0,741.94,538.19
2016,9,14,12,45,313.0,423.0,3.35,31.0,700.0,741.75,537.26
2016,9,14,13,0,318.0,419.0,3.4,31.0,699.0,739.87,536.5
2016,9,14,13,15,163.0,305.5,3.4,31.0,449.0,455.43,337.53
2016,9,14,13,30,8.0,192.0,3.4,31.0,199.0,171.31,125.75
2016,9,14,13,45,409.5,164.5,3.4,31.0,500.0,574.57,433.03
2016,9,14,14,0,811.0,137.0,3.4,31.0,801.0,892.81,651.91
2016,9,14,14,15,410.5,179.0,3.4,31.0,515.0,559.16,418.78
2016,9,14,14,30,10.0,221.0,3.4,31.0,229.0,197.77,146.16
2016,9,14,14,45,159.0,268.0,3.45,31.0,380.5,386.25,291.32
2016,9,14,15,0,308.0,315.0,3.5,31.0,532.0,553.33,413.88
2016,9,14,15,15,205.5,300.5,3.45,30.5,442.0,437.41,329.19
2016,9,14,15,30,103.0,286.0,3.4,30.0,352.0,331.86,250.97
2016,9,14,15,45,406.0,196.5,3.35,30.0,422.5,465.32,355.01
2016,9,14,16,0,709.0,107.0,3.3,30.0,493.0,538.54,410.12
2016,9,14,16,15,680.5,102.0,3.15,29.5,441.5,478.84,364.63
2016,9,14,16,30,652.0,97.0,3.0,29.0,390.0,420.56,319.49
2016,9,14,16,45,619.5,88.5,2.9,29.0,337.5,358.91,270.0
2016,9,14,17,0,587.0,80.0,2.8,29.0,285.0,299.91,221.28
2016,9,14,17,15,530.0,72.0,2.45,28.5,231.5,237.02,169.4
2016,9,14,17,30,473.0,64.0,2.1,28.0,178.0,180.39,122.31
2016,9,14,17,45,392.0,52.0,1.8,27.5,129.5,122.52,76.26
2016,9,14,18,0,311.0,40.0,1.5,27.0,81.0,74.73,40.66
2016,9,14,18,15,155.5,25.0,1.45,26.5,45.5,29.38,9.24
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,8.54,0.0
2016,9,14,18,45,0.0,5.0,1.35,25.5,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.0,22.0,11.0,8.66,0.0
2016,9,15,6,45,95.0,33.0,1.25,22.5,45.5,36.16,18.24
2016,9,15,7,0,162.0,56.0,1.5,23.0,80.0,73.18,46.63
2016,9,15,7,15,228.5,77.5,1.4,23.5,127.5,117.55,81.16
2016,9,15,7,30,295.0,99.0,1.3,24.0,175.0,170.38,123.55
2016,9,15,7,45,345.5,116.0,1.2,25.0,225.5,227.41,169.55
2016,9,15,8,0,396.0,133.0,1.1,26.0,276.0,286.04,215.85
2016,9,15,8,15,436.0,146.0,1.1,26.5,327.5,341.84,259.55
2016,9,15,8,30,476.0,159.0,1.1,27.0,379.0,401.45,304.86
2016,9,15,8,45,509.5,168.0,1.1,27.5,428.5,457.16,345.99
2016,9,15,9,0,543.0,177.0,1.1,28.0,478.0,515.19,387.5
2016,9,15,9,15,567.0,185.0,1.2,28.0,524.0,567.98,425.52
2016,9,15,9,30,591.0,193.0,1.3,28.0,570.0,621.44,463.26
2016,9,15,9,45,437.5,259.0,1.45,28.5,548.5,598.94,444.31
2016,9,15,10,0,284.0,325.0,1.6,29.0,527.0,550.1,406.94
2016,9,15,10,15,259.0,348.5,1.7,29.0,540.0,565.1,416.96
2016,9,15,10,30,234.0,372.0,1.8,29.0,553.0,562.43,414.37
2016,9,15,10,45,127.0,334.5,1.95,29.5,434.0,438.22,324.39
2016,9,15,11,0,20.0,297.0,2.1,30.0,315.0,276.67,204.56
2016,9,15,11,15,45.5,350.5,2.15,30.0,390.0,368.64,272.59
2016,9,15,11,30,71.0,404.0,2.2,30.0,465.0,447.63,328.96
2016,9,15,11,45,370.5,325.0,2.3,30.5,649.5,711.85,518.69
2016,9,15,12,0,670.0,246.0,2.4,31.0,834.0,935.78,669.31
2016,9,15,12,15,439.5,346.5,2.45,31.0,733.0,807.7,578.84
2016,9,15,12,30,209.0,447.0,2.5,31.0,632.0,648.31,467.56
2016,9,15,12,45,121.5,405.5,2.55,31.5,513.0,519.68,377.87
2016,9,15,13,0,34.0,364.0,2.6,32.0,394.0,373.24,272.43
2016,9,15,13,15,118.5,395.5,2.6,32.0,497.0,503.63,367.78
2016,9,15,13,30,203.0,427.0,2.6,32.0,600.0,612.93,444.73
2016,9,15,13,45,174.5,415.5,2.6,32.0,561.5,570.1,414.41
2016,9,15,14,0,146.0,404.0,2.6,32.0,523.0,527.74,385.04
2016,9,15,14,15,369.0,325.0,2.6,31.5,610.5,654.81,480.35
2016,9,15,14,30,592.0,246.0,2.6,31.0,698.0,767.44,562.13
2016,9,15,14,45,617.0,219.0,2.65,31.0,669.5,743.81,546.84
2016,9,15,15,0,642.0,192.0,2.7,31.0,641.0,711.55,526.49
2016,9,15,15,15,623.0,186.0,2.7,31.0,599.5,662.66,493.08
2016,9,15,15,30,604.0,180.0,2.7,31.0,558.0,613.29,458.76
2016,9,15,15,45,583.5,171.0,2.75,31.0,512.0,554.5,417.27
2016,9,15,16,0,563.0,162.0,2.8,31.0,466.0,501.96,379.12
2016,9,15,16,15,530.5,153.0,2.65,30.5,415.5,443.7,335.95
2016,9,15,16,30,498.0,144.0,2.5,30.0,365.0,387.72,293.35
2016,9,15,16,45,465.0,129.5,2.45,29.5,314.5,329.0,247.71
2016,9,15,17,0,432.0,115.0,2.4,29.0,264.0,273.37,203.21
2016,9,15,17,15,374.5,100.5,2.1,28.5,212.5,213.77,155.11
2016,9,15,17,30,317.0,86.0,1.8,28.0,161.0,160.85,112.2
2016,9,15,17,45,248.5,66.5,1.55,27.5,115.0,108.56,70.96
2016,9,15,18,0,180.0,47.0,1.3,27.0,69.0,63.07,36.61
2016,9,15,18,15,90.0,23.5,1.25,26.5,34.5,24.51,6.15
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,21.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,22.0,14.0,10.69,0.0
2016,9,16,6,45,176.5,29.5,0.95,23.0,51.5,40.85,18.72
2016,9,16,7,0,294.0,47.0,1.1,24.0,89.0,86.28,51.24
2016,9,16,7,15,377.0,59.5,0.9,24.5,138.5,135.28,89.11
2016,9,16,7,30,460.0,72.0,0.7,25.0,188.0,197.82,139.25
2016,9,16,7,45,517.0,80.5,0.5,26.0,241.5,255.52,185.91
2016,9,16,8,0,574.0,89.0,0.3,27.0,295.0,319.38,235.7
2016,9,16,8,15,613.0,95.5,0.4,27.5,348.0,379.1,282.59
2016,9,16,8,30,652.0,102.0,0.5,28.0,401.0,442.06,330.44
2016,9,16,8,45,678.0,108.0,0.6,28.5,452.0,500.18,373.35
2016,9,16,9,0,704.0,114.0,0.7,29.0,503.0,559.37,415.68
2016,9,16,9,15,725.0,118.0,0.7,29.0,550.0,613.96,453.53
2016,9,16,9,30,746.0,122.0,0.7,29.0,597.0,666.3,488.85
2016,9,16,9,45,761.0,125.5,0.7,29.5,638.5,714.95,519.7
2016,9,16,10,0,776.0,129.0,0.7,30.0,680.0,762.28,548.01
2016,9,16,10,15,788.0,131.5,0.7,30.0,715.0,804.54,573.36
2016,9,16,10,30,800.0,134.0,0.7,30.0,750.0,844.73,597.15
2016,9,16,10,45,806.5,137.0,0.7,30.5,778.0,878.23,615.33
2016,9,16,11,0,813.0,140.0,0.7,31.0,806.0,908.9,631.66
2016,9,16,11,15,818.5,141.5,0.7,31.0,826.0,934.09,645.86
2016,9,16,11,30,824.0,143.0,0.7,31.0,846.0,956.1,658.2
2016,9,16,11,45,843.5,133.0,0.75,31.5,862.0,963.63,661.64
2016,9,16,12,0,863.0,123.0,0.8,32.0,878.0,980.95,671.21
2016,9,16,12,15,864.0,123.0,0.85,32.0,881.5,986.65,675.17
2016,9,16,12,30,865.0,123.0,0.9,32.0,885.0,988.73,677.26
2016,9,16,12,45,863.5,123.0,1.0,32.5,880.0,984.72,675.42
2016,9,16,13,0,862.0,123.0,1.1,33.0,875.0,977.1,671.52
2016,9,16,13,15,859.0,122.5,1.15,33.0,861.5,963.97,664.89
2016,9,16,13,30,856.0,122.0,1.2,33.0,848.0,947.37,656.25
2016,9,16,13,45,852.0,119.5,1.25,33.0,826.5,924.44,643.78
2016,9,16,14,0,848.0,117.0,1.3,33.0,805.0,898.24,629.29
2016,9,16,14,15,839.5,115.5,1.4,33.0,775.5,865.97,611.53
2016,9,16,14,30,831.0,114.0,1.5,33.0,746.0,830.97,591.77
2016,9,16,14,45,815.5,114.0,1.6,33.0,708.5,797.1,572.41
2016,9,16,15,0,800.0,114.0,1.7,33.0,671.0,752.89,545.87
2016,9,16,15,15,784.5,111.0,1.75,32.5,628.0,704.0,516.08
2016,9,16,15,30,769.0,108.0,1.8,32.0,585.0,653.88,483.47
2016,9,16,15,45,749.5,103.5,1.85,32.0,537.5,598.74,445.34
2016,9,16,16,0,730.0,99.0,1.9,32.0,490.0,543.35,405.84
2016,9,16,16,15,701.5,94.5,1.85,31.5,438.5,483.72,362.33
2016,9,16,16,30,673.0,90.0,1.8,31.0,387.0,424.77,317.83
2016,9,16,16,45,634.0,84.0,1.75,31.0,333.0,361.62,268.2
2016,9,16,17,0,595.0,78.0,1.7,31.0,279.0,301.81,219.75
2016,9,16,17,15,536.0,69.5,1.55,30.0,225.5,237.25,167.77
2016,9,16,17,30,477.0,61.0,1.4,29.0,172.0,179.23,120.39
2016,9,16,17,45,388.5,49.5,1.25,28.5,123.0,120.19,73.96
2016,9,16,18,0,300.0,38.0,1.1,28.0,74.0,72.19,38.54
2016,9,16,18,15,150.0,19.0,1.1,27.5,37.0,24.03,2.98
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,14.0,11.17,0.0
2016,9,17,6,45,212.5,27.0,1.7,23.5,52.0,42.13,17.99
2016,9,17,7,0,340.0,42.0,2.0,24.0,90.0,91.38,53.34
2016,9,17,7,15,424.0,52.5,1.85,24.5,140.5,142.55,93.38
2016,9,17,7,30,508.0,63.0,1.7,25.0,191.0,204.03,143.57
2016,9,17,7,45,560.0,71.0,1.55,26.0,244.5,262.54,192.28
2016,9,17,8,0,612.0,79.0,1.4,27.0,298.0,326.57,244.07
2016,9,17,8,15,649.5,85.0,1.15,27.5,351.5,387.26,291.86
2016,9,17,8,30,687.0,91.0,0.9,28.0,405.0,450.97,339.5
2016,9,17,8,45,710.5,96.5,0.65,29.0,455.5,508.98,379.61
2016,9,17,9,0,734.0,102.0,0.4,30.0,506.0,566.81,416.79
2016,9,17,9,15,754.0,105.5,0.45,30.0,553.0,621.31,454.56
2016,9,17,9,30,774.0,109.0,0.5,30.0,600.0,675.47,491.15
2016,9,17,9,45,513.0,219.0,0.55,30.5,553.5,621.19,449.54
2016,9,17,10,0,252.0,329.0,0.6,31.0,507.0,532.05,384.08
2016,9,17,10,15,256.0,347.0,0.7,31.0,536.0,564.35,406.98
2016,9,17,10,30,260.0,365.0,0.8,31.0,565.0,596.06,428.12
2016,9,17,10,45,542.0,249.0,0.9,31.5,685.5,757.18,539.9
2016,9,17,11,0,824.0,133.0,1.0,32.0,806.0,914.14,639.11
2016,9,17,11,15,829.5,134.0,1.05,32.0,826.0,938.96,652.46
2016,9,17,11,30,835.0,135.0,1.1,32.0,846.0,948.08,657.95
2016,9,17,11,45,538.5,284.5,1.15,32.5,745.5,838.15,585.92
2016,9,17,12,0,242.0,434.0,1.2,33.0,645.0,668.29,469.92
2016,9,17,12,15,539.5,287.5,1.2,33.0,760.0,851.45,596.47
2016,9,17,12,30,837.0,141.0,1.2,33.0,875.0,980.81,676.85
2016,9,17,12,45,432.0,240.5,1.3,33.0,619.5,696.31,494.95
2016,9,17,13,0,27.0,340.0,1.4,33.0,364.0,343.62,247.19
2016,9,17,13,15,427.5,239.0,1.45,33.0,600.5,681.14,492.23
2016,9,17,13,30,828.0,138.0,1.5,33.0,837.0,950.67,665.91
2016,9,17,13,45,822.0,136.5,1.55,33.0,815.0,926.72,649.34
2016,9,17,14,0,816.0,135.0,1.6,33.0,793.0,899.63,634.05
2016,9,17,14,15,807.0,133.0,1.6,33.0,763.5,866.42,614.25
2016,9,17,14,30,798.0,131.0,1.6,33.0,734.0,830.58,592.71
2016,9,17,14,45,412.5,199.0,1.65,33.0,510.0,554.35,406.32
2016,9,17,15,0,27.0,267.0,1.7,33.0,286.0,252.79,185.58
2016,9,17,15,15,370.5,198.5,1.7,32.5,428.0,486.14,363.34
2016,9,17,15,30,714.0,130.0,1.7,32.0,570.0,641.56,475.42
2016,9,17,15,45,691.0,125.0,1.75,32.0,522.5,585.66,435.18
2016,9,17,16,0,668.0,120.0,1.8,32.0,475.0,530.03,395.64
2016,9,17,16,15,636.5,114.0,1.75,31.5,423.5,469.46,351.64
2016,9,17,16,30,605.0,108.0,1.7,31.0,372.0,410.75,307.56
2016,9,17,16,45,563.5,99.5,1.65,31.0,319.0,347.65,258.33
2016,9,17,17,0,522.0,91.0,1.6,31.0,266.0,288.33,210.73
2016,9,17,17,15,460.5,80.5,1.45,30.5,213.5,221.75,157.4
2016,9,17,17,30,399.0,70.0,1.3,30.0,161.0,166.45,112.55
2016,9,17,17,45,310.0,55.5,1.2,29.5,114.0,110.02,68.76
2016,9,17,18,0,221.0,41.0,1.1,29.0,67.0,64.81,35.56
2016,9,17,18,15,110.5,20.5,1.15,28.5,33.5,23.47,0.67
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.0,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,23.0,12.0,9.9,0.0
2016,9,18,6,45,139.5,30.0,1.8,23.5,47.5,40.02,18.32
2016,9,18,7,0,243.0,49.0,2.0,24.0,83.0,83.51,51.07
2016,9,18,7,15,327.0,63.5,2.0,24.5,131.5,131.92,88.74
2016,9,18,7,30,411.0,78.0,2.0,25.0,180.0,190.8,136.4
2016,9,18,7,45,468.5,88.0,2.0,25.5,232.5,246.78,182.98
2016,9,18,8,0,526.0,98.0,2.0,26.0,285.0,313.61,237.39
2016,9,18,8,15,567.0,106.0,2.0,26.5,337.5,373.3,285.26
2016,9,18,8,30,608.0,114.0,2.0,27.0,390.0,436.55,334.35
2016,9,18,8,45,636.5,120.0,2.0,27.5,440.5,493.99,377.62
2016,9,18,9,0,665.0,126.0,2.0,28.0,491.0,552.83,420.49
2016,9,18,9,15,687.0,131.0,1.9,28.0,537.0,607.4,459.36
2016,9,18,9,30,709.0,136.0,1.8,28.0,583.0,662.04,497.07
2016,9,18,9,45,723.0,141.0,1.75,28.5,624.0,710.39,528.58
2016,9,18,10,0,737.0,146.0,1.7,29.0,665.0,757.49,558.26
2016,9,18,10,15,749.5,149.0,1.6,29.0,700.0,795.17,580.84
2016,9,18,10,30,762.0,152.0,1.5,29.0,735.0,835.06,604.53
2016,9,18,10,45,770.0,154.5,1.4,29.5,762.5,868.27,622.19
2016,9,18,11,0,778.0,157.0,1.3,30.0,790.0,898.83,637.84
2016,9,18,11,15,784.0,158.5,1.15,30.5,810.0,923.68,648.86
2016,9,18,11,30,790.0,160.0,1.0,31.0,830.0,945.48,657.66
2016,9,18,11,45,827.0,139.5,0.85,31.5,849.5,971.58,668.7
2016,9,18,12,0,864.0,119.0,0.7,32.0,869.0,982.11,670.0
2016,9,18,12,15,864.5,119.5,0.6,32.0,872.5,987.66,670.86
2016,9,18,12,30,865.0,120.0,0.5,32.0,876.0,989.59,669.7
2016,9,18,12,45,865.0,119.0,0.4,32.0,871.0,985.86,665.39
2016,9,18,13,0,865.0,118.0,0.3,32.0,866.0,978.51,659.22
2016,9,18,13,15,576.0,261.5,0.35,32.0,756.5,854.05,584.65
2016,9,18,13,30,287.0,405.0,0.4,32.0,647.0,691.53,479.16
2016,9,18,13,45,310.5,387.0,0.45,32.0,642.0,688.24,480.84
2016,9,18,14,0,334.0,369.0,0.5,32.0,637.0,682.57,479.09
2016,9,18,14,15,431.0,317.5,0.55,32.0,650.0,719.8,506.49
2016,9,18,14,30,528.0,266.0,0.6,32.0,663.0,736.52,520.35
2016,9,18,14,45,664.5,188.5,0.7,32.0,662.5,756.74,538.15
2016,9,18,15,0,801.0,111.0,0.8,32.0,662.0,752.56,539.07
2016,9,18,15,15,709.5,139.0,0.85,32.0,604.0,682.43,493.61
2016,9,18,15,30,618.0,167.0,0.9,32.0,546.0,613.26,447.18
2016,9,18,15,45,673.0,132.0,0.95,32.0,513.0,582.05,427.68
2016,9,18,16,0,728.0,97.0,1.0,32.0,480.0,541.51,400.22
2016,9,18,16,15,698.5,92.5,1.0,31.5,428.5,481.37,357.28
2016,9,18,16,30,669.0,88.0,1.0,31.0,377.0,422.01,313.37
2016,9,18,16,45,629.5,81.5,1.0,31.0,323.5,358.28,264.09
2016,9,18,17,0,590.0,75.0,1.0,31.0,270.0,297.98,215.87
2016,9,18,17,15,528.5,67.0,0.95,30.0,216.5,233.4,164.36
2016,9,18,17,30,467.0,59.0,0.9,29.0,163.0,175.66,117.52
2016,9,18,17,45,373.0,47.5,0.85,28.5,115.0,116.22,71.15
2016,9,18,18,0,279.0,36.0,0.8,28.0,67.0,68.54,36.0
2016,9,18,18,15,139.5,18.0,0.85,27.5,33.5,22.7,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,12.0,10.3,0.0
2016,9,19,6,45,190.5,26.5,2.2,24.5,49.5,41.66,17.23
2016,9,19,7,0,329.0,42.0,2.5,25.0,87.0,92.63,54.44
2016,9,19,7,15,418.5,52.5,2.55,25.5,137.5,144.83,95.33
2016,9,19,7,30,508.0,63.0,2.6,26.0,188.0,208.01,146.94
2016,9,19,7,45,570.0,69.0,2.65,27.0,243.0,268.23,197.16
2016,9,19,8,0,632.0,75.0,2.7,28.0,298.0,335.07,251.68
2016,9,19,8,15,670.0,80.5,2.6,28.5,352.0,396.77,301.43
2016,9,19,8,30,708.0,86.0,2.5,29.0,406.0,461.49,351.68
2016,9,19,8,45,735.0,90.0,2.45,29.5,457.5,520.57,396.13
2016,9,19,9,0,762.0,94.0,2.4,30.0,509.0,580.96,439.9
2016,9,19,9,15,781.5,97.0,2.25,30.5,556.5,635.93,477.86
2016,9,19,9,30,801.0,100.0,2.1,31.0,604.0,690.44,514.02
2016,9,19,9,45,815.5,102.5,2.0,31.5,646.0,739.85,544.7
2016,9,19,10,0,830.0,105.0,1.9,32.0,688.0,787.75,573.07
2016,9,19,10,15,840.5,107.0,1.85,32.0,723.0,822.05,593.52
2016,9,19,10,30,851.0,109.0,1.8,32.0,758.0,861.21,617.0
2016,9,19,10,45,859.5,110.0,1.8,32.5,786.5,894.99,635.96
2016,9,19,11,0,868.0,111.0,1.8,33.0,815.0,925.91,652.98
