Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,15,873.0,112.0,1.9,33.0,835.0,950.49,668.43
2016,9,19,11,30,878.0,113.0,2.0,33.0,855.0,971.71,681.93
2016,9,19,11,45,883.5,111.5,2.1,33.5,867.5,987.41,690.7
2016,9,19,12,0,889.0,110.0,2.2,34.0,880.0,999.55,697.39
2016,9,19,12,15,889.5,110.5,2.25,34.0,883.0,1005.16,701.09
2016,9,19,12,30,890.0,111.0,2.3,34.0,886.0,1007.03,702.69
2016,9,19,12,45,889.0,110.5,2.4,34.5,880.5,1002.65,699.65
2016,9,19,13,0,888.0,110.0,2.5,35.0,875.0,994.54,694.45
2016,9,19,13,15,884.5,109.0,2.55,35.0,860.5,979.81,686.21
2016,9,19,13,30,881.0,108.0,2.6,35.0,846.0,961.51,675.86
2016,9,19,13,45,875.5,107.0,2.7,35.0,823.5,937.88,662.6
2016,9,19,14,0,870.0,106.0,2.8,35.0,801.0,910.98,647.22
2016,9,19,14,15,861.5,104.5,2.85,34.5,771.0,877.79,628.64
2016,9,19,14,30,853.0,103.0,2.9,34.0,741.0,841.81,608.05
2016,9,19,14,45,841.5,101.0,2.95,34.0,703.5,800.29,582.29
2016,9,19,15,0,830.0,99.0,3.0,34.0,666.0,756.62,554.81
2016,9,19,15,15,814.5,96.5,3.0,33.5,623.0,713.4,528.13
2016,9,19,15,30,799.0,94.0,3.0,33.0,580.0,662.34,494.19
2016,9,19,15,45,777.5,91.0,3.0,33.0,531.0,605.91,454.14
2016,9,19,16,0,756.0,88.0,3.0,33.0,482.0,549.38,412.91
2016,9,19,16,15,727.0,84.0,2.85,32.5,430.0,488.02,367.37
2016,9,19,16,30,698.0,80.0,2.7,32.0,378.0,428.15,321.46
2016,9,19,16,45,657.0,74.5,2.55,32.0,323.5,363.21,269.82
2016,9,19,17,0,616.0,69.0,2.4,32.0,269.0,301.83,219.61
2016,9,19,17,15,554.5,61.5,2.2,31.0,215.5,236.22,166.38
2016,9,19,17,30,493.0,54.0,2.0,30.0,162.0,177.44,118.07
2016,9,19,17,45,393.5,43.5,1.8,29.5,113.0,116.38,70.24
2016,9,19,18,0,294.0,33.0,1.6,29.0,64.0,67.76,34.35
2016,9,19,18,15,147.0,16.5,1.6,28.5,32.0,22.55,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,12.0,10.81,0.0
2016,9,20,6,45,212.0,25.5,1.85,23.5,50.0,44.62,18.07
2016,9,20,7,0,356.0,40.0,2.1,24.0,88.0,96.22,56.31
2016,9,20,7,15,445.0,50.0,2.0,24.5,139.5,149.79,98.7
2016,9,20,7,30,534.0,60.0,1.9,25.0,191.0,214.26,151.63
2016,9,20,7,45,595.5,65.5,1.85,26.0,246.5,275.5,202.74
2016,9,20,8,0,657.0,71.0,1.8,27.0,302.0,343.25,257.79
2016,9,20,8,15,694.0,76.0,1.7,27.5,356.5,405.46,307.57
2016,9,20,8,30,731.0,81.0,1.6,28.0,411.0,470.34,357.38
2016,9,20,8,45,758.5,84.5,1.5,29.0,463.0,530.73,401.1
2016,9,20,9,0,786.0,88.0,1.4,30.0,515.0,592.1,443.43
2016,9,20,9,15,805.0,91.0,1.45,30.5,562.5,647.86,481.95
2016,9,20,9,30,824.0,94.0,1.5,31.0,610.0,703.05,518.94
2016,9,20,9,45,838.0,96.5,1.55,31.5,652.0,746.81,545.88
2016,9,20,10,0,852.0,99.0,1.6,32.0,694.0,794.41,574.88
2016,9,20,10,15,862.0,101.0,1.65,32.0,730.0,836.25,600.9
2016,9,20,10,30,872.0,103.0,1.7,32.0,766.0,875.65,625.21
2016,9,20,10,45,879.0,104.5,1.8,32.5,794.0,909.17,644.91
2016,9,20,11,0,886.0,106.0,1.9,33.0,822.0,939.68,662.67
2016,9,20,11,15,891.0,107.0,1.9,33.0,842.0,964.58,677.18
2016,9,20,11,30,896.0,108.0,1.9,33.0,862.0,986.06,689.64
2016,9,20,11,45,898.5,108.5,1.95,33.5,874.0,1001.06,697.38
2016,9,20,12,0,901.0,109.0,2.0,34.0,886.0,1012.37,703.0
2016,9,20,12,15,902.0,109.0,2.0,34.0,889.0,1017.93,706.11
2016,9,20,12,30,903.0,109.0,2.0,34.0,892.0,1019.71,707.11
2016,9,20,12,45,901.0,109.0,2.0,34.0,886.0,1014.71,704.16
2016,9,20,13,0,899.0,109.0,2.0,34.0,880.0,1005.96,699.11
2016,9,20,13,15,896.0,108.5,2.0,34.0,866.0,992.0,691.02
2016,9,20,13,30,893.0,108.0,2.0,34.0,852.0,974.42,680.85
2016,9,20,13,45,887.0,107.0,2.05,34.5,829.0,949.98,665.69
2016,9,20,14,0,881.0,106.0,2.1,35.0,806.0,922.25,648.53
2016,9,20,14,15,872.5,104.0,2.05,34.5,775.5,888.14,629.01
2016,9,20,14,30,864.0,102.0,2.0,34.0,745.0,851.2,607.58
2016,9,20,14,45,836.5,107.5,2.0,34.0,704.0,811.59,583.44
2016,9,20,15,0,809.0,113.0,2.0,34.0,663.0,762.81,553.02
2016,9,20,15,15,792.5,110.0,2.0,34.0,619.0,712.46,521.04
2016,9,20,15,30,776.0,107.0,2.0,34.0,575.0,660.95,486.27
2016,9,20,15,45,753.5,103.0,2.0,34.0,526.0,603.73,446.62
2016,9,20,16,0,731.0,99.0,2.0,34.0,477.0,547.58,406.56
2016,9,20,16,15,700.0,94.0,1.9,33.5,424.5,485.02,361.11
2016,9,20,16,30,669.0,89.0,1.8,33.0,372.0,424.18,315.4
2016,9,20,16,45,625.0,83.0,1.7,32.5,317.5,358.91,264.98
2016,9,20,17,0,581.0,77.0,1.6,32.0,263.0,297.59,216.04
2016,9,20,17,15,517.0,68.0,1.45,31.0,209.5,231.67,163.24
2016,9,20,17,30,453.0,59.0,1.3,30.0,156.0,172.96,115.56
2016,9,20,17,45,352.0,46.5,1.15,29.5,108.0,112.16,68.37
2016,9,20,18,0,251.0,34.0,1.0,29.0,60.0,62.72,31.76
2016,9,20,18,15,125.5,17.0,1.0,28.5,30.0,21.21,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,6.46,0.0
2016,9,21,6,45,114.0,28.5,0.8,23.5,43.0,36.81,15.3
2016,9,21,7,0,208.0,50.0,0.9,24.0,78.0,82.67,51.65
2016,9,21,7,15,288.5,67.5,0.95,24.5,126.5,131.71,90.03
2016,9,21,7,30,369.0,85.0,1.0,25.0,175.0,190.88,137.67
2016,9,21,7,45,437.5,96.0,1.1,26.0,229.0,249.62,185.25
2016,9,21,8,0,506.0,107.0,1.2,27.0,283.0,316.1,238.08
2016,9,21,8,15,344.5,148.0,1.2,27.5,277.5,305.04,232.63
2016,9,21,8,30,183.0,189.0,1.2,28.0,272.0,274.07,209.67
2016,9,21,8,45,244.5,206.5,1.25,28.5,330.5,346.16,264.07
2016,9,21,9,0,306.0,224.0,1.3,29.0,389.0,415.73,314.96
2016,9,21,9,15,294.5,249.5,1.35,29.0,420.0,449.84,338.92
2016,9,21,9,30,283.0,275.0,1.4,29.0,451.0,482.18,361.31
2016,9,21,9,45,201.0,302.0,1.45,29.5,431.5,447.12,333.65
2016,9,21,10,0,119.0,329.0,1.5,30.0,412.0,417.37,309.59
2016,9,21,10,15,160.0,348.5,1.55,30.5,466.0,476.57,351.58
2016,9,21,10,30,201.0,368.0,1.6,31.0,520.0,538.18,393.87
2016,9,21,10,45,237.5,377.0,1.65,31.5,563.0,586.93,426.6
2016,9,21,11,0,274.0,386.0,1.7,32.0,606.0,654.05,470.91
2016,9,21,11,15,557.5,265.5,1.8,32.0,728.0,825.31,590.78
2016,9,21,11,30,841.0,145.0,1.9,32.0,850.0,985.78,693.88
2016,9,21,11,45,861.5,135.0,2.0,32.5,866.0,993.83,696.48
2016,9,21,12,0,882.0,125.0,2.1,33.0,882.0,1011.99,707.01
2016,9,21,12,15,882.5,125.0,2.2,33.0,885.0,1016.88,710.8
2016,9,21,12,30,883.0,125.0,2.3,33.0,888.0,1018.05,712.54
2016,9,21,12,45,678.0,234.5,2.4,33.0,818.0,946.35,668.84
2016,9,21,13,0,473.0,344.0,2.5,33.0,748.0,842.59,598.54
2016,9,21,13,15,675.5,232.5,2.55,33.0,799.0,927.24,660.1
2016,9,21,13,30,878.0,121.0,2.6,33.0,850.0,974.9,690.66
2016,9,21,13,45,527.5,256.0,2.65,33.0,690.5,779.38,561.96
2016,9,21,14,0,177.0,391.0,2.7,33.0,531.0,548.88,398.82
2016,9,21,14,15,514.0,252.5,2.75,33.0,637.5,733.08,535.39
2016,9,21,14,30,851.0,114.0,2.8,33.0,744.0,853.58,619.12
2016,9,21,14,45,438.0,185.5,2.85,33.0,509.0,564.8,419.54
2016,9,21,15,0,25.0,257.0,2.9,33.0,274.0,243.13,179.73
2016,9,21,15,15,412.5,179.5,2.9,32.5,427.5,501.02,378.49
2016,9,21,15,30,800.0,102.0,2.9,32.0,581.0,673.05,504.79
2016,9,21,15,45,780.0,98.0,2.9,32.0,532.5,616.24,463.09
2016,9,21,16,0,760.0,94.0,2.9,32.0,484.0,559.19,421.51
2016,9,21,16,15,731.0,89.0,2.8,31.5,431.0,496.98,375.43
2016,9,21,16,30,702.0,84.0,2.7,31.0,378.0,435.4,328.26
2016,9,21,16,45,661.5,78.0,2.6,31.0,323.0,369.73,275.95
2016,9,21,17,0,621.0,72.0,2.5,31.0,268.0,307.56,224.92
2016,9,21,17,15,558.0,63.5,2.2,30.0,213.5,240.03,169.86
2016,9,21,17,30,495.0,55.0,1.9,29.0,159.0,179.55,119.91
2016,9,21,17,45,395.0,43.5,1.65,28.0,109.5,117.21,70.96
2016,9,21,18,0,295.0,32.0,1.4,27.0,60.0,67.45,33.34
2016,9,21,18,15,147.5,16.0,1.4,26.5,30.0,20.51,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,9.41,0.0
2016,9,22,6,45,191.0,25.5,1.35,21.5,47.0,43.17,16.49
2016,9,22,7,0,319.0,42.0,1.6,22.0,84.0,95.21,57.38
2016,9,22,7,15,406.5,54.0,1.5,22.5,134.5,148.63,100.12
2016,9,22,7,30,494.0,66.0,1.4,23.0,185.0,212.82,153.01
2016,9,22,7,45,545.0,76.0,1.3,24.0,238.5,272.98,203.29
2016,9,22,8,0,596.0,86.0,1.2,25.0,292.0,338.56,256.33
2016,9,22,8,15,635.5,93.0,1.3,26.0,346.5,400.91,305.65
2016,9,22,8,30,675.0,100.0,1.4,27.0,401.0,466.49,355.58
2016,9,22,8,45,699.0,106.5,1.5,28.0,451.5,525.54,398.94
2016,9,22,9,0,723.0,113.0,1.6,29.0,502.0,585.38,441.29
2016,9,22,9,15,518.5,190.0,1.7,29.0,482.0,555.85,418.28
2016,9,22,9,30,314.0,267.0,1.8,29.0,462.0,498.03,374.2
2016,9,22,9,45,553.0,198.5,1.95,29.5,570.5,641.53,479.52
2016,9,22,10,0,792.0,130.0,2.1,30.0,679.0,791.07,582.64
2016,9,22,10,15,803.5,132.5,2.15,30.0,714.5,833.36,608.61
2016,9,22,10,30,815.0,135.0,2.2,30.0,750.0,873.46,633.87
2016,9,22,10,45,820.5,138.0,2.25,30.5,777.0,906.23,652.93
2016,9,22,11,0,826.0,141.0,2.3,31.0,804.0,936.03,670.04
2016,9,22,11,15,831.0,142.5,2.35,31.0,823.5,960.69,685.21
2016,9,22,11,30,836.0,144.0,2.4,31.0,843.0,982.05,698.41
2016,9,22,11,45,829.5,150.5,2.5,31.5,852.0,993.95,704.8
2016,9,22,12,0,823.0,157.0,2.6,32.0,861.0,1002.08,709.0
2016,9,22,12,15,823.5,157.0,2.65,32.0,863.5,1006.77,712.18
2016,9,22,12,30,824.0,157.0,2.7,32.0,866.0,1007.85,713.25
2016,9,22,12,45,818.0,159.0,2.8,32.5,858.5,1000.9,708.43
2016,9,22,13,0,812.0,161.0,2.9,33.0,851.0,990.41,701.55
2016,9,22,13,15,807.0,159.5,2.95,33.0,836.0,973.91,691.99
2016,9,22,13,30,802.0,158.0,3.0,33.0,821.0,954.08,680.4
2016,9,22,13,45,487.0,273.5,3.1,33.0,673.0,760.46,551.06
2016,9,22,14,0,172.0,389.0,3.2,33.0,525.0,543.3,396.44
2016,9,22,14,15,463.5,272.5,3.25,33.0,618.0,709.5,520.44
2016,9,22,14,30,755.0,156.0,3.3,33.0,711.0,830.27,606.83
2016,9,22,14,45,721.0,162.0,3.35,33.0,670.0,780.43,573.89
2016,9,22,15,0,687.0,168.0,3.4,33.0,629.0,730.1,539.98
2016,9,22,15,15,667.0,162.5,3.4,32.5,585.5,678.68,505.94
2016,9,22,15,30,647.0,157.0,3.4,32.0,542.0,626.79,470.69
2016,9,22,15,45,616.5,152.0,3.45,32.0,493.5,568.48,429.04
2016,9,22,16,0,586.0,147.0,3.5,32.0,445.0,511.31,387.19
2016,9,22,16,15,550.5,138.0,3.4,31.5,393.5,444.37,337.6
2016,9,22,16,30,515.0,129.0,3.3,31.0,342.0,385.62,292.68
2016,9,22,16,45,465.5,118.0,3.25,30.5,289.5,322.03,242.96
2016,9,22,17,0,416.0,107.0,3.2,30.0,237.0,263.46,195.97
2016,9,22,17,15,350.5,92.0,2.9,29.5,186.0,201.71,146.04
2016,9,22,17,30,285.0,77.0,2.6,29.0,135.0,147.73,102.3
2016,9,22,17,45,194.5,56.0,2.3,28.5,90.0,88.91,56.7
2016,9,22,18,0,104.0,35.0,2.0,28.0,45.0,45.86,23.88
2016,9,22,18,15,52.0,17.5,1.95,27.5,22.5,17.38,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.5,22.5,2.4,23.5,38.0,34.4,12.16
2016,9,23,7,0,239.0,45.0,2.7,24.0,76.0,85.08,52.19
2016,9,23,7,15,329.5,58.5,2.85,24.5,124.0,134.97,91.56
2016,9,23,7,30,420.0,72.0,3.0,25.0,172.0,196.17,141.59
2016,9,23,7,45,502.0,77.0,3.2,25.5,227.5,261.14,195.48
2016,9,23,8,0,584.0,82.0,3.4,26.0,283.0,331.97,253.65
2016,9,23,8,15,388.0,134.5,3.45,26.0,277.5,323.74,251.32
2016,9,23,8,30,192.0,187.0,3.5,26.0,272.0,278.93,217.49
2016,9,23,8,45,111.0,197.0,3.6,26.5,247.5,252.84,196.47
2016,9,23,9,0,30.0,207.0,3.7,27.0,223.0,207.6,159.56
2016,9,23,9,15,84.0,246.5,3.75,27.5,297.0,284.14,218.87
2016,9,23,9,30,138.0,286.0,3.8,28.0,371.0,378.69,290.08
2016,9,23,9,45,119.0,304.0,3.85,28.5,381.0,388.82,295.77
2016,9,23,10,0,100.0,322.0,3.9,29.0,391.0,382.69,289.67
2016,9,23,10,15,78.0,328.0,3.9,29.0,383.5,373.62,281.89
2016,9,23,10,30,56.0,334.0,3.9,29.0,376.0,362.87,272.85
2016,9,23,10,45,461.0,220.0,3.95,29.5,587.0,665.99,501.81
2016,9,23,11,0,866.0,106.0,4.0,30.0,798.0,927.81,681.05
2016,9,23,11,15,584.5,251.5,4.0,30.0,723.5,845.73,621.54
2016,9,23,11,30,303.0,397.0,4.0,30.0,649.0,709.57,520.87
2016,9,23,11,45,294.5,405.5,4.0,30.5,653.0,714.85,523.6
2016,9,23,12,0,286.0,414.0,4.0,31.0,657.0,718.47,524.47
2016,9,23,12,15,574.5,267.5,4.05,31.0,759.0,880.69,642.56
2016,9,23,12,30,863.0,121.0,4.1,31.0,861.0,997.58,720.87
2016,9,23,12,45,596.0,260.0,4.15,31.5,769.0,892.93,648.58
2016,9,23,13,0,329.0,399.0,4.2,32.0,677.0,743.22,540.24
2016,9,23,13,15,331.0,390.5,4.2,32.0,667.0,731.65,533.64
2016,9,23,13,30,333.0,382.0,4.2,32.0,657.0,718.44,525.19
2016,9,23,13,45,584.5,250.5,4.25,32.0,715.5,834.65,611.83
2016,9,23,14,0,836.0,119.0,4.3,32.0,774.0,898.29,656.9
2016,9,23,14,15,827.0,117.5,4.3,32.0,744.0,874.89,641.8
2016,9,23,14,30,818.0,116.0,4.3,32.0,714.0,838.5,618.48
2016,9,23,14,45,804.5,113.5,4.35,32.0,676.5,794.91,590.36
2016,9,23,15,0,791.0,111.0,4.4,32.0,639.0,749.44,560.66
2016,9,23,15,15,774.0,108.0,4.35,31.5,595.5,699.26,527.95
2016,9,23,15,30,757.0,105.0,4.3,31.0,552.0,648.04,492.43
2016,9,23,15,45,733.5,101.5,4.3,31.0,504.0,591.4,451.18
2016,9,23,16,0,710.0,98.0,4.3,31.0,456.0,536.17,409.88
2016,9,23,16,15,487.5,129.5,4.15,30.5,363.0,402.77,308.99
2016,9,23,16,30,265.0,161.0,4.0,30.0,270.0,288.6,221.24
2016,9,23,16,45,410.5,118.0,3.85,30.0,257.5,299.35,227.33
2016,9,23,17,0,556.0,75.0,3.7,30.0,245.0,287.88,213.0
2016,9,23,17,15,487.5,66.0,3.4,29.5,192.5,222.0,158.58
2016,9,23,17,30,419.0,57.0,3.1,29.0,140.0,163.92,110.46
2016,9,23,17,45,313.0,43.5,2.8,28.5,94.0,101.38,61.57
2016,9,23,18,0,207.0,30.0,2.5,28.0,48.0,55.02,25.85
2016,9,23,18,15,103.5,15.0,2.55,27.5,24.0,17.71,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.0,22.0,2.85,23.5,37.0,34.32,11.33
2016,9,24,7,0,236.0,44.0,3.0,24.0,74.0,84.82,52.04
2016,9,24,7,15,326.5,58.0,3.1,24.0,122.0,135.25,92.18
2016,9,24,7,30,417.0,72.0,3.2,24.0,170.0,197.02,143.13
2016,9,24,7,45,480.5,81.0,3.35,24.5,222.5,259.33,195.52
2016,9,24,8,0,544.0,90.0,3.5,25.0,275.0,325.59,250.41
2016,9,24,8,15,285.5,128.5,3.6,25.5,227.0,262.71,204.91
2016,9,24,8,30,27.0,167.0,3.7,26.0,179.0,165.44,127.78
2016,9,24,8,45,36.0,192.0,3.85,26.5,210.0,195.88,151.45
2016,9,24,9,0,45.0,217.0,4.0,27.0,241.0,227.42,175.45
2016,9,24,9,15,394.5,167.0,4.0,27.0,408.5,452.71,353.1
2016,9,24,9,30,744.0,117.0,4.0,27.0,576.0,679.5,523.56
2016,9,24,9,45,766.0,117.5,4.05,27.5,618.0,730.26,557.17
2016,9,24,10,0,788.0,118.0,4.1,28.0,660.0,780.16,589.74
2016,9,24,10,15,527.0,235.5,4.05,28.0,606.5,707.27,533.49
2016,9,24,10,30,266.0,353.0,4.0,28.0,553.0,600.14,450.49
2016,9,24,10,45,273.5,366.5,4.0,28.5,578.0,629.97,470.74
2016,9,24,11,0,281.0,380.0,4.0,29.0,603.0,659.1,489.63
2016,9,24,11,15,302.5,372.5,4.0,29.0,618.0,679.09,503.72
2016,9,24,11,30,324.0,365.0,4.0,29.0,633.0,698.44,517.42
2016,9,24,11,45,201.0,385.5,4.0,29.5,552.5,584.54,433.36
2016,9,24,12,0,78.0,406.0,4.0,30.0,472.0,466.2,344.91
2016,9,24,12,15,462.0,268.0,4.0,30.0,661.5,765.85,567.16
2016,9,24,12,30,846.0,130.0,4.0,30.0,851.0,991.44,720.19
2016,9,24,12,45,843.0,130.0,4.05,30.0,845.0,985.3,714.92
2016,9,24,13,0,840.0,130.0,4.1,30.0,839.0,975.64,709.21
2016,9,24,13,15,836.0,129.5,4.05,30.0,824.5,961.06,699.82
2016,9,24,13,30,832.0,129.0,4.0,30.0,810.0,955.22,696.37
2016,9,24,13,45,823.5,128.5,4.0,30.0,786.5,929.28,679.95
2016,9,24,14,0,815.0,128.0,4.0,30.0,763.0,900.33,661.68
2016,9,24,14,15,550.0,232.5,4.0,30.0,653.5,747.9,556.5
2016,9,24,14,30,285.0,337.0,4.0,30.0,544.0,592.3,442.24
2016,9,24,14,45,300.0,314.0,4.0,30.0,522.0,569.48,427.89
2016,9,24,15,0,315.0,291.0,4.0,30.0,500.0,544.6,411.23
2016,9,24,15,15,489.5,216.0,3.95,29.5,515.0,596.42,453.49
2016,9,24,15,30,664.0,141.0,3.9,29.0,530.0,624.17,477.23
2016,9,24,15,45,634.5,136.0,3.9,29.0,482.0,565.81,434.15
2016,9,24,16,0,605.0,131.0,3.9,29.0,434.0,508.5,391.26
2016,9,24,16,15,569.0,123.5,3.7,28.5,383.0,446.72,344.36
2016,9,24,16,30,533.0,116.0,3.5,28.0,332.0,382.56,294.44
2016,9,24,16,45,480.0,107.0,3.35,28.0,279.5,318.48,242.88
2016,9,24,17,0,427.0,98.0,3.2,28.0,227.0,259.79,194.63
2016,9,24,17,15,357.5,84.0,3.0,27.5,176.5,197.13,143.45
2016,9,24,17,30,288.0,70.0,2.8,27.0,126.0,142.75,98.97
2016,9,24,17,45,195.0,50.5,2.6,26.5,83.0,84.47,53.38
2016,9,24,18,0,102.0,31.0,2.4,26.0,40.0,42.01,19.68
2016,9,24,18,15,51.0,15.5,2.4,25.5,20.0,15.67,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,3.5,20.5,2.05,23.0,21.0,17.35,4.05
2016,9,25,7,0,7.0,41.0,2.2,23.0,42.0,35.83,22.71
2016,9,25,7,15,27.0,64.5,2.3,23.0,71.0,63.55,45.44
2016,9,25,7,30,47.0,88.0,2.4,23.0,100.0,92.5,69.37
2016,9,25,7,45,65.5,111.5,2.5,23.5,132.0,123.51,94.84
2016,9,25,8,0,84.0,135.0,2.6,24.0,164.0,156.87,121.91
2016,9,25,8,15,45.5,141.5,2.6,24.0,157.5,148.98,115.89
2016,9,25,8,30,7.0,148.0,2.6,24.0,151.0,130.6,100.79
2016,9,25,8,45,94.5,191.5,2.65,24.5,241.5,229.85,179.97
2016,9,25,9,0,182.0,235.0,2.7,25.0,332.0,343.37,267.81
2016,9,25,9,15,168.5,259.0,2.65,25.0,355.5,367.55,285.02
2016,9,25,9,30,155.0,283.0,2.6,25.0,379.0,390.17,301.01
2016,9,25,9,45,253.0,289.5,2.6,25.0,458.0,493.46,378.82
2016,9,25,10,0,351.0,296.0,2.6,25.0,537.0,591.03,450.28
2016,9,25,10,15,333.5,318.0,2.6,25.0,556.5,612.85,464.04
2016,9,25,10,30,316.0,340.0,2.6,25.0,576.0,632.34,476.45
2016,9,25,10,45,382.5,328.5,2.6,25.5,624.5,691.49,517.93
2016,9,25,11,0,449.0,317.0,2.6,26.0,673.0,769.21,570.66
2016,9,25,11,15,476.5,318.0,2.55,26.0,704.5,807.9,596.0
2016,9,25,11,30,504.0,319.0,2.5,26.0,736.0,845.36,620.53
2016,9,25,11,45,425.5,355.5,2.5,26.0,711.0,811.45,595.0
2016,9,25,12,0,347.0,392.0,2.5,26.0,686.0,759.25,557.84
2016,9,25,12,15,314.0,403.0,2.45,26.0,669.5,739.62,543.59
2016,9,25,12,30,281.0,414.0,2.4,26.0,653.0,718.2,527.89
2016,9,25,12,45,282.5,410.5,2.4,26.5,649.0,714.72,524.83
2016,9,25,13,0,284.0,407.0,2.4,27.0,645.0,709.76,520.7
2016,9,25,13,15,172.0,389.5,2.3,27.0,533.0,559.16,414.15
2016,9,25,13,30,60.0,372.0,2.2,27.0,421.0,411.6,306.71
2016,9,25,13,45,134.0,376.0,2.15,27.0,481.0,502.06,374.73
2016,9,25,14,0,208.0,380.0,2.1,27.0,541.0,569.94,424.31
2016,9,25,14,15,184.5,364.5,2.0,26.5,503.5,526.56,393.72
2016,9,25,14,30,161.0,349.0,1.9,26.0,466.0,483.98,364.05
2016,9,25,14,45,86.0,281.5,1.85,26.0,344.0,332.51,252.77
2016,9,25,15,0,11.0,214.0,1.8,26.0,222.0,193.43,146.64
2016,9,25,15,15,5.5,139.5,1.8,25.5,143.5,121.94,91.87
2016,9,25,15,30,0.0,65.0,1.8,25.0,65.0,53.95,38.06
2016,9,25,15,45,0.0,37.0,1.85,25.0,37.0,30.62,19.34
2016,9,25,16,0,0.0,9.0,1.9,25.0,9.0,7.42,0.44
2016,9,25,16,15,0.0,8.0,1.85,24.5,8.0,6.59,0.0
2016,9,25,16,30,0.0,7.0,1.8,24.0,7.0,5.76,0.0
2016,9,25,16,45,0.0,5.5,1.75,24.0,5.5,4.52,0.0
2016,9,25,17,0,0.0,4.0,1.7,24.0,4.0,3.29,0.0
2016,9,25,17,15,0.0,3.0,1.65,23.5,3.0,2.46,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.64,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.82,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,3.69,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,7.39,0.33
2016,9,26,7,15,0.0,15.5,3.85,18.5,15.5,12.74,5.0
2016,9,26,7,30,0.0,22.0,3.9,18.0,22.0,18.11,9.68
2016,9,26,7,45,0.0,29.5,4.0,18.0,29.5,24.32,15.0
2016,9,26,8,0,0.0,37.0,4.1,18.0,37.0,30.55,20.26
2016,9,26,8,15,0.0,37.0,4.15,18.0,37.0,30.56,20.21
2016,9,26,8,30,0.0,37.0,4.2,18.0,37.0,30.58,20.15
2016,9,26,8,45,0.0,72.5,4.3,18.5,72.5,60.15,44.69
2016,9,26,9,0,0.0,108.0,4.4,19.0,108.0,90.49,69.45
2016,9,26,9,15,0.0,127.5,4.4,19.0,127.5,107.48,83.08
2016,9,26,9,30,0.0,147.0,4.4,19.0,147.0,124.6,96.73
2016,9,26,9,45,3.5,172.5,4.4,19.0,175.0,149.96,117.03
2016,9,26,10,0,7.0,198.0,4.4,19.0,203.0,175.83,137.56
2016,9,26,10,15,3.5,162.5,4.4,19.0,165.0,141.09,109.33
2016,9,26,10,30,0.0,127.0,4.4,19.0,127.0,106.89,81.52
2016,9,26,10,45,2.0,149.5,4.4,19.5,151.5,128.45,98.65
2016,9,26,11,0,4.0,172.0,4.4,20.0,176.0,150.31,115.79
2016,9,26,11,15,7.0,197.5,4.4,20.0,204.0,176.09,136.18
2016,9,26,11,30,10.0,223.0,4.4,20.0,232.0,202.2,156.7
2016,9,26,11,45,12.0,244.0,4.4,20.5,254.5,223.48,172.96
2016,9,26,12,0,14.0,265.0,4.4,21.0,277.0,244.91,189.22
2016,9,26,12,15,12.5,249.0,4.35,21.0,260.0,228.73,176.52
2016,9,26,12,30,11.0,233.0,4.3,21.0,243.0,212.59,163.92
2016,9,26,12,45,10.5,227.0,4.25,21.5,236.0,206.58,158.95
2016,9,26,13,0,10.0,221.0,4.2,22.0,229.0,200.54,153.98
2016,9,26,13,15,12.0,239.5,4.15,22.0,249.0,219.23,168.67
2016,9,26,13,30,14.0,258.0,4.1,22.0,269.0,238.01,183.36
2016,9,26,13,45,15.0,261.5,4.1,22.0,273.5,241.98,186.62
2016,9,26,14,0,16.0,265.0,4.1,22.0,278.0,245.91,189.91
2016,9,26,14,15,14.0,248.5,4.05,22.0,259.5,228.53,176.62
2016,9,26,14,30,12.0,232.0,4.0,22.0,241.0,211.32,163.45
2016,9,26,14,45,6.0,137.5,3.95,22.0,142.0,120.96,92.24
2016,9,26,15,0,0.0,43.0,3.9,22.0,43.0,35.68,23.5
2016,9,26,15,15,0.0,41.0,3.8,21.5,41.0,33.99,22.28
2016,9,26,15,30,0.0,39.0,3.7,21.0,39.0,32.3,21.02
2016,9,26,15,45,0.0,72.5,3.65,21.0,72.5,60.18,44.07
2016,9,26,16,0,0.0,106.0,3.6,21.0,106.0,88.89,67.79
2016,9,26,16,15,0.0,93.5,3.55,21.0,93.5,78.15,59.18
2016,9,26,16,30,0.0,81.0,3.5,21.0,81.0,67.46,50.56
2016,9,26,16,45,0.0,68.0,3.45,21.0,68.0,56.4,41.52
2016,9,26,17,0,0.0,55.0,3.4,21.0,55.0,45.53,32.5
2016,9,26,17,15,0.0,42.5,3.2,20.5,42.5,35.13,23.79
2016,9,26,17,30,0.0,30.0,3.0,20.0,30.0,24.75,14.95
2016,9,26,17,45,0.0,19.0,2.85,20.0,19.0,15.65,7.05
2016,9,26,18,0,0.0,8.0,2.7,20.0,8.0,6.57,0.0
2016,9,26,18,15,0.0,4.0,2.7,19.5,4.0,3.41,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,44.5,21.5,2.95,16.5,27.0,24.48,5.35
2016,9,27,7,0,89.0,43.0,3.0,17.0,54.0,56.15,36.29
2016,9,27,7,15,134.5,65.5,3.05,17.0,91.5,97.65,70.94
2016,9,27,7,30,180.0,88.0,3.1,17.0,129.0,142.11,108.77
2016,9,27,7,45,220.0,107.0,3.2,17.5,171.0,186.75,146.84
2016,9,27,8,0,260.0,126.0,3.3,18.0,213.0,236.13,188.41
2016,9,27,8,15,271.0,149.5,3.3,18.5,254.5,280.72,225.39
2016,9,27,8,30,282.0,173.0,3.3,19.0,296.0,326.23,262.05
2016,9,27,8,45,142.0,167.5,3.35,19.5,229.5,244.8,196.13
2016,9,27,9,0,2.0,162.0,3.4,20.0,163.0,140.08,109.32
2016,9,27,9,15,34.0,213.5,3.3,20.5,234.5,219.59,173.18
2016,9,27,9,30,66.0,265.0,3.2,21.0,306.0,295.83,232.59
2016,9,27,9,45,90.0,292.0,3.1,21.5,351.5,344.23,269.17
2016,9,27,10,0,114.0,319.0,3.0,22.0,397.0,394.62,306.63
2016,9,27,10,15,99.5,332.5,2.9,22.0,403.0,399.89,309.27
2016,9,27,10,30,85.0,346.0,2.8,22.0,409.0,403.97,311.17
2016,9,27,10,45,226.0,348.5,2.7,22.5,524.0,554.99,424.96
2016,9,27,11,0,367.0,351.0,2.6,23.0,639.0,714.25,538.49
2016,9,27,11,15,256.5,380.0,2.55,23.0,584.0,647.22,486.65
2016,9,27,11,30,146.0,409.0,2.5,23.0,529.0,555.9,418.58
2016,9,27,11,45,107.0,401.0,2.45,23.0,489.5,491.57,371.55
2016,9,27,12,0,68.0,393.0,2.4,23.0,450.0,445.18,336.65
2016,9,27,12,15,147.0,406.5,2.4,23.0,530.5,558.93,421.31
2016,9,27,12,30,226.0,420.0,2.4,23.0,611.0,652.35,488.7
2016,9,27,12,45,214.5,418.0,2.4,23.0,598.0,637.72,477.58
2016,9,27,13,0,203.0,416.0,2.4,23.0,585.0,622.19,466.62
2016,9,27,13,15,240.0,402.0,2.4,22.5,598.0,640.73,482.16
2016,9,27,13,30,277.0,388.0,2.4,22.0,611.0,675.84,508.82
2016,9,27,13,45,288.0,373.0,2.4,22.0,599.0,663.75,501.0
2016,9,27,14,0,299.0,358.0,2.4,22.0,587.0,649.93,492.31
2016,9,27,14,15,281.5,345.5,2.35,22.0,554.5,611.64,465.28
2016,9,27,14,30,264.0,333.0,2.3,22.0,522.0,573.33,438.17
2016,9,27,14,45,336.0,296.5,2.3,22.0,523.5,583.92,448.7
2016,9,27,15,0,408.0,260.0,2.3,22.0,525.0,588.08,454.02
2016,9,27,15,15,319.0,257.5,2.2,22.0,455.5,501.35,389.11
2016,9,27,15,30,230.0,255.0,2.1,22.0,386.0,409.09,319.49
2016,9,27,15,45,224.0,231.0,2.05,22.0,349.5,369.52,290.18
2016,9,27,16,0,218.0,207.0,2.0,22.0,313.0,330.16,260.19
2016,9,27,16,15,211.0,183.0,1.85,22.0,276.0,290.58,229.26
2016,9,27,16,30,204.0,159.0,1.7,22.0,239.0,251.51,198.06
2016,9,27,16,45,363.5,116.5,1.55,22.0,232.0,280.04,218.26
2016,9,27,17,0,523.0,74.0,1.4,22.0,225.0,276.56,209.67
2016,9,27,17,15,450.5,64.0,1.2,21.5,173.5,210.34,153.96
2016,9,27,17,30,378.0,54.0,1.0,21.0,122.0,152.5,105.24
2016,9,27,17,45,275.0,39.0,0.85,20.5,79.0,91.92,56.64
2016,9,27,18,0,172.0,24.0,0.7,20.0,36.0,45.0,14.1
2016,9,27,18,15,86.0,12.0,0.7,20.0,18.0,14.52,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,174.0,17.5,1.9,17.5,37.5,39.32,7.72
2016,9,28,7,0,348.0,35.0,2.2,18.0,75.0,101.8,61.97
2016,9,28,7,15,441.5,45.0,2.2,18.5,125.5,157.97,108.8
2016,9,28,7,30,535.0,55.0,2.2,19.0,176.0,225.6,166.29
2016,9,28,7,45,595.5,61.5,2.2,19.5,230.5,288.78,221.1
2016,9,28,8,0,656.0,68.0,2.2,20.0,285.0,358.36,279.82
2016,9,28,8,15,694.5,73.0,2.1,20.5,339.5,421.31,331.61
2016,9,28,8,30,733.0,78.0,2.0,21.0,394.0,487.62,383.92
2016,9,28,8,45,761.5,81.0,1.9,22.0,445.5,548.44,429.21
2016,9,28,9,0,790.0,84.0,1.8,23.0,497.0,610.25,473.18
2016,9,28,9,15,809.0,87.5,1.7,23.5,544.5,666.7,512.29
2016,9,28,9,30,828.0,91.0,1.6,24.0,592.0,722.55,548.67
2016,9,28,9,45,842.5,93.0,1.55,24.5,633.5,765.62,574.74
2016,9,28,10,0,857.0,95.0,1.5,25.0,675.0,813.02,603.27
2016,9,28,10,15,867.5,97.0,1.45,25.0,710.0,855.1,628.83
2016,9,28,10,30,878.0,99.0,1.4,25.0,745.0,894.73,652.47
2016,9,28,10,45,885.5,100.0,1.35,25.5,772.5,927.88,670.33
2016,9,28,11,0,893.0,101.0,1.3,26.0,800.0,957.99,686.07
2016,9,28,11,15,897.5,102.0,1.3,26.0,819.5,982.01,700.02
2016,9,28,11,30,902.0,103.0,1.3,26.0,839.0,1002.56,711.9
2016,9,28,11,45,909.5,100.5,1.35,26.5,851.0,1018.73,720.62
2016,9,28,12,0,917.0,98.0,1.4,27.0,863.0,1031.26,727.23
2016,9,28,12,15,917.5,98.0,1.4,27.0,865.5,1035.72,729.65
2016,9,28,12,30,918.0,98.0,1.4,27.0,868.0,1036.31,729.96
2016,9,28,12,45,917.0,97.5,1.45,27.5,861.5,1030.99,726.22
2016,9,28,13,0,916.0,97.0,1.5,28.0,855.0,1021.84,720.31
2016,9,28,13,15,912.5,96.5,1.5,28.0,840.0,1006.44,711.36
2016,9,28,13,30,909.0,96.0,1.5,28.0,825.0,987.39,700.3
2016,9,28,13,45,904.5,94.0,1.5,28.0,802.0,962.2,685.52
2016,9,28,14,0,900.0,92.0,1.5,28.0,779.0,933.62,668.65
2016,9,28,14,15,892.0,91.0,1.5,28.0,748.0,899.77,648.41
2016,9,28,14,30,884.0,90.0,1.5,28.0,717.0,863.03,626.24
2016,9,28,14,45,874.5,87.0,1.5,28.0,679.5,820.22,599.91
2016,9,28,15,0,865.0,84.0,1.5,28.0,642.0,775.06,571.75
2016,9,28,15,15,850.0,82.0,1.45,28.0,598.0,724.82,539.34
2016,9,28,15,30,835.0,80.0,1.4,28.0,554.0,673.23,505.17
2016,9,28,15,45,816.5,76.5,1.4,28.0,505.0,620.97,468.46
2016,9,28,16,0,798.0,73.0,1.4,28.0,456.0,563.31,426.83
2016,9,28,16,15,769.0,69.0,1.3,27.5,403.5,499.36,379.46
2016,9,28,16,30,740.0,65.0,1.2,27.0,351.0,436.81,331.37
2016,9,28,16,45,699.5,60.0,1.15,27.0,296.0,370.06,278.01
2016,9,28,17,0,659.0,55.0,1.1,27.0,241.0,306.75,225.54
2016,9,28,17,15,590.5,48.0,1.05,26.0,187.0,236.95,168.06
2016,9,28,17,30,522.0,41.0,1.0,25.0,133.0,174.81,115.95
2016,9,28,17,45,404.0,30.5,0.95,24.5,86.0,108.65,63.22
2016,9,28,18,0,286.0,20.0,0.9,24.0,39.0,55.06,12.04
2016,9,28,18,15,143.0,10.0,0.9,23.5,19.5,15.74,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,197.5,16.5,3.65,15.5,39.0,41.6,6.24
2016,9,29,7,0,395.0,33.0,3.9,16.0,78.0,109.57,66.71
2016,9,29,7,15,489.5,42.0,3.95,16.5,130.0,168.14,116.61
2016,9,29,7,30,584.0,51.0,4.0,17.0,182.0,238.23,177.41
2016,9,29,7,45,643.0,57.0,4.1,17.5,238.0,303.36,235.23
2016,9,29,8,0,702.0,63.0,4.2,18.0,294.0,374.38,296.68
2016,9,29,8,15,739.0,67.5,4.25,18.5,349.5,439.18,351.64
2016,9,29,8,30,776.0,72.0,4.3,19.0,405.0,506.62,406.81
2016,9,29,8,45,804.0,74.5,4.4,20.0,457.5,568.81,455.41
2016,9,29,9,0,832.0,77.0,4.5,21.0,510.0,631.85,502.93
2016,9,29,9,15,850.5,80.0,4.45,21.5,558.0,684.34,541.55
2016,9,29,9,30,869.0,83.0,4.4,22.0,606.0,740.39,579.88
2016,9,29,9,45,884.0,84.5,4.4,22.5,649.0,790.96,613.36
2016,9,29,10,0,899.0,86.0,4.4,23.0,692.0,839.82,645.18
2016,9,29,10,15,909.0,87.5,4.4,23.5,727.5,882.39,672.11
2016,9,29,10,30,919.0,89.0,4.4,24.0,763.0,922.34,696.93
2016,9,29,10,45,926.5,90.0,4.4,24.5,791.5,956.6,717.62
2016,9,29,11,0,934.0,91.0,4.4,25.0,820.0,987.67,736.04
2016,9,29,11,15,939.0,92.0,4.4,25.0,840.0,1012.96,751.99
2016,9,29,11,30,944.0,93.0,4.4,25.0,860.0,1034.63,765.61
2016,9,29,11,45,944.0,95.0,4.45,25.5,870.5,1048.69,773.08
2016,9,29,12,0,944.0,97.0,4.5,26.0,881.0,1058.81,778.11
2016,9,29,12,15,944.5,97.0,4.5,26.0,884.0,1063.29,780.83
