Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,13,45,940.5,90.5,3.15,24.0,783.0,1001.81,741.43
2016,10,9,14,0,933.0,90.0,3.2,24.0,758.0,970.5,722.29
2016,10,9,14,15,924.0,88.5,3.2,24.0,725.5,933.57,698.94
2016,10,9,14,30,915.0,87.0,3.2,24.0,693.0,893.77,673.54
2016,10,9,14,45,901.0,85.5,3.2,24.0,652.5,847.21,643.29
2016,10,9,15,0,887.0,84.0,3.2,24.0,612.0,798.63,611.31
2016,10,9,15,15,869.5,81.5,3.05,23.5,566.0,744.59,575.41
2016,10,9,15,30,852.0,79.0,2.9,23.0,520.0,694.86,541.81
2016,10,9,15,45,825.0,76.5,2.75,22.5,468.5,632.04,495.9
2016,10,9,16,0,798.0,74.0,2.6,22.0,417.0,569.66,448.94
2016,10,9,16,15,762.0,69.5,2.3,21.5,362.5,501.04,395.22
2016,10,9,16,30,726.0,65.0,2.0,21.0,308.0,434.61,341.42
2016,10,9,16,45,669.0,59.5,1.75,20.5,252.0,361.91,281.19
2016,10,9,17,0,612.0,54.0,1.5,20.0,196.0,293.72,222.79
2016,10,9,17,15,520.5,45.0,1.5,19.5,142.5,217.36,157.84
2016,10,9,17,30,429.0,36.0,1.5,19.0,89.0,151.78,101.21
2016,10,9,17,45,214.5,18.0,1.5,18.5,44.5,63.87,24.28
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,164.0,14.0,0.85,12.5,28.5,35.33,0.0
2016,10,10,7,0,328.0,28.0,0.8,13.0,57.0,106.76,63.72
2016,10,10,7,15,437.5,39.0,0.8,13.5,107.5,169.52,120.75
2016,10,10,7,30,547.0,50.0,0.8,14.0,158.0,245.85,186.33
2016,10,10,7,45,612.0,57.5,0.8,15.0,213.5,314.02,245.15
2016,10,10,8,0,677.0,65.0,0.8,16.0,269.0,389.04,307.26
2016,10,10,8,15,719.5,70.5,0.75,17.0,324.5,455.49,360.03
2016,10,10,8,30,762.0,76.0,0.7,18.0,380.0,526.55,413.56
2016,10,10,8,45,791.0,80.0,0.65,19.0,432.5,590.45,459.16
2016,10,10,9,0,820.0,84.0,0.6,20.0,485.0,655.27,503.15
2016,10,10,9,15,841.0,87.5,0.7,20.5,533.5,714.36,543.94
2016,10,10,9,30,862.0,91.0,0.8,21.0,582.0,772.87,581.85
2016,10,10,9,45,877.0,93.5,0.9,22.0,624.0,824.5,613.32
2016,10,10,10,0,892.0,96.0,1.0,23.0,666.0,866.19,637.76
2016,10,10,10,15,903.0,98.0,1.0,23.5,701.5,909.27,662.53
2016,10,10,10,30,914.0,100.0,1.0,24.0,737.0,949.8,685.26
2016,10,10,10,45,921.0,101.5,1.0,24.5,764.5,983.24,703.28
2016,10,10,11,0,928.0,103.0,1.0,25.0,792.0,1013.48,719.25
2016,10,10,11,15,933.0,104.0,1.0,25.0,811.0,1037.83,732.99
2016,10,10,11,30,938.0,105.0,1.0,25.0,830.0,1058.58,744.66
2016,10,10,11,45,944.0,104.0,1.05,25.5,841.0,1074.42,753.07
2016,10,10,12,0,950.0,103.0,1.1,26.0,852.0,1086.45,759.35
2016,10,10,12,15,950.0,103.0,1.1,26.0,853.5,1089.58,760.94
2016,10,10,12,30,950.0,103.0,1.1,26.0,855.0,1088.74,760.43
2016,10,10,12,45,948.0,102.5,1.15,26.5,847.0,1081.34,755.73
2016,10,10,13,0,946.0,102.0,1.2,27.0,839.0,1070.02,748.87
2016,10,10,13,15,941.5,101.0,1.2,27.0,822.0,1051.82,738.51
2016,10,10,13,30,937.0,100.0,1.2,27.0,805.0,1029.91,726.07
2016,10,10,13,45,930.0,99.0,1.3,27.0,780.0,1002.04,711.77
2016,10,10,14,0,923.0,98.0,1.4,27.0,755.0,970.86,695.21
2016,10,10,14,15,913.0,96.0,1.4,27.0,721.5,932.73,672.58
2016,10,10,14,30,903.0,94.0,1.4,27.0,688.0,891.84,648.06
2016,10,10,14,45,891.5,91.0,1.45,27.0,648.0,846.06,620.71
2016,10,10,15,0,880.0,88.0,1.5,27.0,608.0,798.1,591.46
2016,10,10,15,15,861.5,85.5,1.55,26.5,561.5,749.88,562.56
2016,10,10,15,30,843.0,83.0,1.6,26.0,515.0,693.62,526.87
2016,10,10,15,45,818.0,79.0,1.7,26.0,464.0,630.78,483.1
2016,10,10,16,0,793.0,75.0,1.8,26.0,413.0,568.22,437.79
2016,10,10,16,15,756.0,70.5,1.6,25.0,358.0,499.29,386.16
2016,10,10,16,30,719.0,66.0,1.4,24.0,303.0,432.66,334.22
2016,10,10,16,45,663.0,59.5,1.25,23.5,247.0,359.84,275.2
2016,10,10,17,0,607.0,53.0,1.1,23.0,191.0,291.3,217.63
2016,10,10,17,15,514.5,43.5,1.1,22.0,138.0,214.43,153.61
2016,10,10,17,30,422.0,34.0,1.1,21.0,85.0,148.56,97.55
2016,10,10,17,45,211.0,17.0,1.15,20.0,42.5,61.97,18.79
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,27.5,34.89,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,55.0,105.21,61.55
2016,10,11,7,15,427.0,39.0,1.0,15.5,104.5,168.06,119.07
2016,10,11,7,30,538.0,50.0,1.1,16.0,154.0,244.47,184.54
2016,10,11,7,45,602.0,57.0,1.25,17.0,208.5,311.3,242.51
2016,10,11,8,0,666.0,64.0,1.4,18.0,263.0,384.82,304.07
2016,10,11,8,15,708.5,69.5,1.4,19.0,317.5,450.64,357.1
2016,10,11,8,30,751.0,75.0,1.4,20.0,372.0,521.11,411.22
2016,10,11,8,45,780.5,79.0,1.45,21.0,424.0,584.72,458.19
2016,10,11,9,0,810.0,83.0,1.5,22.0,476.0,649.31,504.0
2016,10,11,9,15,830.5,86.0,1.55,23.0,523.5,706.97,542.82
2016,10,11,9,30,851.0,89.0,1.6,24.0,571.0,764.0,578.58
2016,10,11,9,45,866.5,91.0,1.7,25.0,612.5,814.93,609.79
2016,10,11,10,0,882.0,93.0,1.8,26.0,654.0,856.07,633.93
2016,10,11,10,15,893.0,95.0,1.8,26.0,689.0,898.74,660.35
2016,10,11,10,30,904.0,97.0,1.8,26.0,724.0,938.89,684.83
2016,10,11,10,45,912.0,98.0,1.8,26.5,751.0,972.37,703.48
2016,10,11,11,0,920.0,99.0,1.8,27.0,778.0,1002.73,720.06
2016,10,11,11,15,924.5,100.0,1.85,27.5,797.0,1026.36,733.03
2016,10,11,11,30,929.0,101.0,1.9,28.0,816.0,1046.42,743.88
2016,10,11,11,45,934.0,100.0,2.0,28.5,826.5,1061.06,752.14
2016,10,11,12,0,939.0,99.0,2.1,29.0,837.0,1071.92,758.21
2016,10,11,12,15,939.5,99.0,2.1,29.0,838.0,1075.46,760.15
2016,10,11,12,30,940.0,99.0,2.1,29.0,839.0,1075.07,759.91
2016,10,11,12,45,938.5,98.5,2.15,29.0,831.5,1068.16,756.48
2016,10,11,13,0,937.0,98.0,2.2,29.0,824.0,1057.37,750.84
2016,10,11,13,15,933.0,97.0,2.25,29.0,807.5,1039.72,741.04
2016,10,11,13,30,929.0,96.0,2.3,29.0,791.0,1018.39,729.05
2016,10,11,13,45,923.5,94.5,2.35,29.5,766.5,991.51,712.15
2016,10,11,14,0,918.0,93.0,2.4,30.0,742.0,961.26,693.16
2016,10,11,14,15,908.5,91.5,2.4,30.0,709.0,924.24,670.67
2016,10,11,14,30,899.0,90.0,2.4,30.0,676.0,884.45,646.27
2016,10,11,14,45,882.0,89.0,2.4,30.0,635.5,836.5,616.23
2016,10,11,15,0,865.0,88.0,2.4,30.0,595.0,793.87,589.46
2016,10,11,15,15,846.5,85.0,2.35,29.5,549.5,738.7,554.5
2016,10,11,15,30,828.0,82.0,2.3,29.0,504.0,682.55,517.79
2016,10,11,15,45,802.5,78.5,2.3,29.0,453.0,620.67,473.69
2016,10,11,16,0,777.0,75.0,2.3,29.0,402.0,559.16,428.44
2016,10,11,16,15,740.0,70.0,2.0,28.0,348.0,490.54,376.93
2016,10,11,16,30,703.0,65.0,1.7,27.0,294.0,424.28,325.28
2016,10,11,16,45,648.0,58.5,1.45,26.0,239.5,352.86,267.96
2016,10,11,17,0,593.0,52.0,1.2,25.0,185.0,285.59,211.93
2016,10,11,17,15,499.0,43.0,1.2,24.0,133.0,209.64,149.01
2016,10,11,17,30,405.0,34.0,1.2,23.0,81.0,144.82,94.01
2016,10,11,17,45,202.5,17.0,1.25,22.0,40.5,60.24,12.22
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,120.0,15.0,1.8,17.5,25.0,30.54,0.0
2016,10,12,7,0,240.0,30.0,2.0,18.0,50.0,91.4,52.4
2016,10,12,7,15,352.5,43.0,2.2,18.5,97.5,152.77,108.05
2016,10,12,7,30,465.0,56.0,2.4,19.0,145.0,227.46,171.46
2016,10,12,7,45,542.5,63.0,2.6,20.0,199.5,295.73,230.05
2016,10,12,8,0,620.0,70.0,2.8,21.0,254.0,372.18,293.83
2016,10,12,8,15,664.5,76.0,2.9,21.5,307.5,438.51,348.45
2016,10,12,8,30,709.0,82.0,3.0,22.0,361.0,508.42,403.97
2016,10,12,8,45,747.0,84.0,3.2,23.0,413.0,571.12,451.75
2016,10,12,9,0,785.0,86.0,3.4,24.0,465.0,637.63,500.71
2016,10,12,9,15,806.0,89.5,3.45,24.5,512.0,695.03,541.7
2016,10,12,9,30,827.0,93.0,3.5,25.0,559.0,751.92,579.77
2016,10,12,9,45,845.0,94.5,3.55,26.0,600.5,803.3,612.01
2016,10,12,10,0,863.0,96.0,3.6,27.0,642.0,853.23,642.61
2016,10,12,10,15,874.0,97.5,3.6,27.5,676.0,886.33,662.22
2016,10,12,10,30,885.0,99.0,3.6,28.0,710.0,925.27,685.7
2016,10,12,10,45,893.0,100.5,3.6,28.5,736.5,958.72,705.24
2016,10,12,11,0,901.0,102.0,3.6,29.0,763.0,989.12,722.66
2016,10,12,11,15,905.5,103.0,3.55,29.0,781.5,1012.31,736.45
2016,10,12,11,30,910.0,104.0,3.5,29.0,800.0,1032.0,748.05
2016,10,12,11,45,913.0,104.0,3.5,29.5,810.0,1045.46,754.6
2016,10,12,12,0,916.0,104.0,3.5,30.0,820.0,1055.2,758.92
2016,10,12,12,15,916.0,104.0,3.45,30.0,821.0,1058.09,760.18
2016,10,12,12,30,916.0,104.0,3.4,30.0,822.0,1057.15,759.2
2016,10,12,12,45,914.5,103.5,3.4,30.5,814.0,1050.31,753.53
2016,10,12,13,0,913.0,103.0,3.4,31.0,806.0,1039.69,745.66
2016,10,12,13,15,908.5,102.0,3.3,31.0,789.5,1021.82,734.08
2016,10,12,13,30,904.0,101.0,3.2,31.0,773.0,1000.39,720.39
2016,10,12,13,45,896.5,99.5,3.15,31.5,748.0,972.12,701.37
2016,10,12,14,0,889.0,98.0,3.1,32.0,723.0,940.68,680.44
2016,10,12,14,15,879.0,96.5,3.05,32.0,690.5,904.03,657.52
2016,10,12,14,30,869.0,95.0,3.0,32.0,658.0,864.76,632.79
2016,10,12,14,45,853.5,93.0,2.95,32.0,618.5,825.86,608.19
2016,10,12,15,0,838.0,91.0,2.9,32.0,579.0,776.64,576.38
2016,10,12,15,15,818.5,88.0,2.8,31.5,533.5,721.85,541.24
2016,10,12,15,30,799.0,85.0,2.7,31.0,488.0,666.25,504.28
2016,10,12,15,45,771.0,81.5,2.6,31.0,438.0,604.11,459.46
2016,10,12,16,0,743.0,78.0,2.5,31.0,388.0,542.65,413.91
2016,10,12,16,15,704.0,73.0,2.15,30.0,335.0,476.22,364.05
2016,10,12,16,30,665.0,68.0,1.8,29.0,282.0,411.0,313.34
2016,10,12,16,45,604.5,61.5,1.5,28.5,228.0,338.12,254.75
2016,10,12,17,0,544.0,55.0,1.2,28.0,174.0,271.28,199.28
2016,10,12,17,15,447.0,44.5,1.15,27.0,124.0,195.75,137.63
2016,10,12,17,30,350.0,34.0,1.1,26.0,74.0,131.84,84.23
2016,10,12,17,45,175.0,17.0,1.1,25.0,37.0,55.06,3.43
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,12.0,1.65,17.5,12.0,10.24,0.0
2016,10,13,7,0,0.0,24.0,1.9,18.0,24.0,20.31,8.8
2016,10,13,7,15,10.5,46.0,1.95,18.0,48.0,43.35,29.65
2016,10,13,7,30,21.0,68.0,2.0,18.0,72.0,71.09,53.39
2016,10,13,7,45,36.0,90.5,2.05,18.5,100.0,99.65,77.58
2016,10,13,8,0,51.0,113.0,2.1,19.0,128.0,130.0,102.98
2016,10,13,8,15,55.5,136.5,2.0,19.5,156.0,157.85,125.8
2016,10,13,8,30,60.0,160.0,1.9,20.0,184.0,186.25,148.52
2016,10,13,8,45,53.0,177.0,1.85,21.0,200.5,201.06,159.37
2016,10,13,9,0,46.0,194.0,1.8,22.0,217.0,215.26,169.42
2016,10,13,9,15,53.5,217.0,1.55,22.5,245.5,245.72,192.39
2016,10,13,9,30,61.0,240.0,1.3,23.0,274.0,276.97,215.34
2016,10,13,9,45,62.5,258.0,1.1,23.5,295.5,298.69,230.42
2016,10,13,10,0,64.0,276.0,0.9,24.0,317.0,320.55,245.24
2016,10,13,10,15,145.0,300.5,0.8,24.5,399.0,436.7,330.87
2016,10,13,10,30,226.0,325.0,0.7,25.0,481.0,541.51,403.95
2016,10,13,10,45,209.5,340.5,0.65,25.5,489.5,549.21,405.89
2016,10,13,11,0,193.0,356.0,0.6,26.0,498.0,555.37,407.71
2016,10,13,11,15,107.0,319.0,0.75,26.5,398.0,434.59,321.83
2016,10,13,11,30,21.0,282.0,0.9,27.0,298.0,271.86,202.54
2016,10,13,11,45,254.5,290.5,1.1,27.5,488.0,576.23,427.92
2016,10,13,12,0,488.0,299.0,1.3,28.0,678.0,845.07,609.12
2016,10,13,12,15,507.5,283.5,1.5,28.0,678.5,850.57,612.66
2016,10,13,12,30,527.0,268.0,1.7,28.0,679.0,853.42,617.38
2016,10,13,12,45,686.5,195.5,1.9,28.5,725.0,942.57,678.6
2016,10,13,13,0,846.0,123.0,2.1,29.0,771.0,1008.09,720.48
2016,10,13,13,15,713.0,185.5,2.15,29.0,723.5,940.87,678.07
2016,10,13,13,30,580.0,248.0,2.2,29.0,676.0,856.34,623.13
2016,10,13,13,45,705.5,179.5,2.3,29.0,683.5,897.08,653.98
2016,10,13,14,0,831.0,111.0,2.4,29.0,691.0,912.54,665.55
2016,10,13,14,15,819.5,109.0,2.4,29.0,659.0,874.98,641.81
2016,10,13,14,30,808.0,107.0,2.4,29.0,627.0,835.06,616.8
2016,10,13,14,45,759.0,117.5,2.4,29.0,582.5,775.66,578.33
2016,10,13,15,0,710.0,128.0,2.4,29.0,538.0,721.39,542.89
2016,10,13,15,15,686.5,123.5,2.35,28.5,494.0,666.81,506.38
2016,10,13,15,30,663.0,119.0,2.3,28.0,450.0,612.15,468.57
2016,10,13,15,45,633.0,112.5,2.25,28.0,402.5,551.44,424.42
2016,10,13,16,0,603.0,106.0,2.2,28.0,355.0,491.99,380.01
2016,10,13,16,15,558.5,98.0,2.0,27.5,304.0,424.81,328.78
2016,10,13,16,30,514.0,90.0,1.8,27.0,253.0,361.2,278.74
2016,10,13,16,45,449.5,79.5,1.65,26.5,202.5,286.99,219.32
2016,10,13,17,0,385.0,69.0,1.5,26.0,152.0,224.57,167.72
2016,10,13,17,15,291.5,54.0,1.45,25.5,106.5,156.06,111.48
2016,10,13,17,30,198.0,39.0,1.4,25.0,61.0,99.24,64.22
2016,10,13,17,45,99.0,19.5,1.35,24.5,30.5,42.47,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,3.5,0.9,19.5,3.5,2.99,0.0
2016,10,14,7,0,0.0,7.0,1.0,20.0,7.0,5.74,0.0
2016,10,14,7,15,0.0,15.5,1.1,20.5,15.5,12.75,4.74
2016,10,14,7,30,0.0,24.0,1.2,21.0,24.0,19.77,10.8
2016,10,14,7,45,0.0,33.5,1.35,21.5,33.5,27.64,17.48
2016,10,14,8,0,0.0,43.0,1.5,22.0,43.0,35.53,24.08
2016,10,14,8,15,0.0,36.0,1.6,22.5,36.0,29.72,19.17
2016,10,14,8,30,0.0,29.0,1.7,23.0,29.0,23.93,14.26
2016,10,14,8,45,1.0,91.0,1.8,23.5,92.0,76.88,57.64
2016,10,14,9,0,2.0,153.0,1.9,24.0,155.0,134.44,103.58
2016,10,14,9,15,4.5,168.0,1.9,24.5,171.0,149.69,115.09
2016,10,14,9,30,7.0,183.0,1.9,25.0,187.0,165.27,126.79
2016,10,14,9,45,141.5,230.0,1.95,25.5,318.5,348.3,270.38
2016,10,14,10,0,276.0,277.0,2.0,26.0,450.0,534.61,407.97
2016,10,14,10,15,272.0,297.0,2.0,26.0,475.0,563.11,426.14
2016,10,14,10,30,268.0,317.0,2.0,26.0,500.0,590.44,444.33
2016,10,14,10,45,296.5,324.0,2.0,26.5,534.0,632.92,473.06
2016,10,14,11,0,325.0,331.0,2.0,27.0,568.0,675.68,501.4
2016,10,14,11,15,574.5,230.0,1.95,27.0,661.0,838.89,617.24
2016,10,14,11,30,824.0,129.0,1.9,27.0,754.0,988.74,713.09
2016,10,14,11,45,840.0,123.0,1.9,27.5,766.5,1007.76,721.62
2016,10,14,12,0,856.0,117.0,1.9,28.0,779.0,1010.5,721.43
2016,10,14,12,15,856.5,117.0,1.9,28.0,780.0,1013.6,723.24
2016,10,14,12,30,857.0,117.0,1.9,28.0,781.0,1013.13,722.95
2016,10,14,12,45,857.0,115.5,1.9,28.5,774.0,1006.93,717.84
2016,10,14,13,0,857.0,114.0,1.9,29.0,767.0,997.17,710.71
2016,10,14,13,15,853.0,113.0,1.9,29.0,751.5,980.46,700.81
2016,10,14,13,30,849.0,112.0,1.9,29.0,736.0,960.42,688.96
2016,10,14,13,45,842.5,110.0,1.9,29.0,712.0,944.66,679.96
2016,10,14,14,0,836.0,108.0,1.9,29.0,688.0,914.29,661.59
2016,10,14,14,15,825.5,106.0,1.9,29.0,656.5,877.47,639.1
2016,10,14,14,30,815.0,104.0,1.9,29.0,625.0,838.21,614.9
2016,10,14,14,45,800.0,101.5,1.9,29.0,587.0,792.44,586.12
2016,10,14,15,0,785.0,99.0,1.9,29.0,549.0,745.05,555.9
2016,10,14,15,15,764.0,95.5,1.9,28.5,505.0,690.75,521.46
2016,10,14,15,30,743.0,92.0,1.9,28.0,461.0,635.92,484.84
2016,10,14,15,45,713.0,88.0,1.95,28.0,412.0,576.75,442.54
2016,10,14,16,0,683.0,84.0,2.0,28.0,363.0,516.39,398.02
2016,10,14,16,15,641.5,78.5,1.85,27.5,311.5,449.63,347.26
2016,10,14,16,30,600.0,73.0,1.7,27.0,260.0,385.98,297.15
2016,10,14,16,45,536.0,65.5,1.55,27.0,208.5,314.12,238.75
2016,10,14,17,0,472.0,58.0,1.4,27.0,157.0,248.78,184.12
2016,10,14,17,15,370.5,46.5,1.3,26.0,109.5,175.08,123.83
2016,10,14,17,30,269.0,35.0,1.2,25.0,62.0,112.71,71.41
2016,10,14,17,45,134.5,17.5,1.1,24.5,31.0,46.61,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.0,20.5,24.66,0.0
2016,10,15,7,0,158.0,29.0,3.1,20.0,41.0,73.4,38.24
2016,10,15,7,15,270.5,43.5,3.25,20.5,85.0,132.13,93.07
2016,10,15,7,30,383.0,58.0,3.4,21.0,129.0,202.89,152.65
2016,10,15,7,45,460.5,67.5,3.6,21.5,180.0,271.63,211.52
2016,10,15,8,0,538.0,77.0,3.8,22.0,231.0,346.44,274.37
2016,10,15,8,15,586.5,83.5,3.95,22.5,282.5,411.12,327.87
2016,10,15,8,30,635.0,90.0,4.1,23.0,334.0,479.88,382.93
2016,10,15,8,45,355.5,145.5,4.35,24.0,285.5,392.78,312.83
2016,10,15,9,0,76.0,201.0,4.6,25.0,237.0,244.26,191.73
2016,10,15,9,15,77.0,222.0,4.6,25.5,262.0,269.39,210.86
2016,10,15,9,30,78.0,243.0,4.6,26.0,287.0,294.63,229.44
2016,10,15,9,45,69.5,257.5,4.65,26.5,299.0,305.18,236.31
2016,10,15,10,0,61.0,272.0,4.7,27.0,311.0,315.07,242.6
2016,10,15,10,15,140.0,297.5,4.65,27.5,391.5,430.84,330.87
2016,10,15,10,30,219.0,323.0,4.6,28.0,472.0,535.01,407.81
2016,10,15,10,45,179.5,337.5,4.6,28.5,463.0,519.8,393.77
2016,10,15,11,0,140.0,352.0,4.6,29.0,454.0,502.01,378.36
2016,10,15,11,15,80.5,316.5,4.6,29.0,375.5,387.09,292.54
2016,10,15,11,30,21.0,281.0,4.6,29.0,297.0,271.49,204.39
2016,10,15,11,45,194.5,313.0,4.6,29.5,463.0,520.9,393.78
2016,10,15,12,0,368.0,345.0,4.6,30.0,629.0,755.09,560.69
2016,10,15,12,15,621.0,228.0,4.55,30.0,707.0,916.0,675.91
2016,10,15,12,30,874.0,111.0,4.5,30.0,785.0,1024.6,747.14
2016,10,15,12,45,875.5,108.5,4.5,30.5,778.0,1018.65,741.18
2016,10,15,13,0,877.0,106.0,4.5,31.0,771.0,1009.04,733.81
2016,10,15,13,15,872.5,105.5,4.5,31.0,755.0,992.08,723.27
2016,10,15,13,30,868.0,105.0,4.5,31.0,739.0,971.72,710.64
2016,10,15,13,45,863.5,102.0,4.5,31.5,715.0,945.29,692.67
2016,10,15,14,0,859.0,99.0,4.5,32.0,691.0,915.69,672.7
2016,10,15,14,15,848.0,97.0,4.45,31.5,659.0,878.38,650.02
2016,10,15,14,30,837.0,95.0,4.4,31.0,627.0,847.29,631.44
2016,10,15,14,45,818.0,94.5,4.4,31.0,587.5,799.8,600.29
2016,10,15,15,0,799.0,94.0,4.4,31.0,548.0,750.88,567.88
2016,10,15,15,15,778.0,91.0,4.3,31.0,504.0,696.58,530.91
2016,10,15,15,30,757.0,88.0,4.2,31.0,460.0,641.71,492.19
2016,10,15,15,45,726.0,84.5,4.15,31.0,410.5,579.59,446.49
2016,10,15,16,0,695.0,81.0,4.1,31.0,361.0,520.63,401.86
2016,10,15,16,15,653.0,75.5,3.75,30.5,309.5,453.0,349.74
2016,10,15,16,30,611.0,70.0,3.4,30.0,258.0,388.55,298.46
2016,10,15,16,45,546.5,62.5,3.1,29.5,206.0,315.91,239.54
2016,10,15,17,0,482.0,55.0,2.8,29.0,154.0,249.88,184.38
2016,10,15,17,15,378.0,44.0,2.55,28.0,107.0,175.36,123.19
2016,10,15,17,30,274.0,33.0,2.3,27.0,60.0,113.34,70.41
2016,10,15,17,45,137.0,16.5,2.05,26.0,30.0,45.89,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,69.0,14.5,3.9,21.5,19.5,23.27,0.0
2016,10,16,7,0,138.0,29.0,4.0,22.0,39.0,69.3,34.15
2016,10,16,7,15,250.5,45.5,4.2,22.5,83.0,129.74,90.94
2016,10,16,7,30,363.0,62.0,4.4,23.0,127.0,201.56,150.98
2016,10,16,7,45,452.5,70.0,4.65,23.5,179.5,271.93,210.76
2016,10,16,8,0,542.0,78.0,4.9,24.0,232.0,350.6,276.55
2016,10,16,8,15,591.0,85.5,5.0,24.5,284.5,416.92,331.29
2016,10,16,8,30,640.0,93.0,5.1,25.0,337.0,487.38,387.61
2016,10,16,8,45,690.0,93.5,5.25,25.5,389.5,554.59,440.1
2016,10,16,9,0,740.0,94.0,5.4,26.0,442.0,624.82,493.49
2016,10,16,9,15,763.5,97.5,5.35,26.5,488.0,679.22,532.96
2016,10,16,9,30,787.0,101.0,5.3,27.0,534.0,736.13,571.7
2016,10,16,9,45,815.5,99.0,5.3,27.5,576.5,790.41,607.86
2016,10,16,10,0,844.0,97.0,5.3,28.0,619.0,843.98,642.87
2016,10,16,10,15,856.0,99.0,5.2,28.5,653.0,886.61,669.12
2016,10,16,10,30,868.0,101.0,5.1,29.0,687.0,917.02,686.6
2016,10,16,10,45,881.5,100.0,5.1,29.5,714.5,952.13,707.82
2016,10,16,11,0,895.0,99.0,5.1,30.0,742.0,984.5,727.0
2016,10,16,11,15,900.0,99.5,5.05,30.5,760.0,1007.25,739.29
2016,10,16,11,30,905.0,100.0,5.0,31.0,778.0,1026.55,749.35
2016,10,16,11,45,913.5,97.5,5.0,31.5,789.0,1042.42,757.62
2016,10,16,12,0,922.0,95.0,5.0,32.0,800.0,1054.67,763.63
2016,10,16,12,15,922.5,95.0,4.95,32.0,801.0,1057.85,765.08
2016,10,16,12,30,923.0,95.0,4.9,32.0,802.0,1057.2,764.25
2016,10,16,12,45,921.0,94.5,4.85,32.5,794.5,1049.6,757.51
2016,10,16,13,0,919.0,94.0,4.8,33.0,787.0,1038.21,748.57
2016,10,16,13,15,915.0,93.0,4.7,33.0,770.5,1020.56,737.04
2016,10,16,13,30,911.0,92.0,4.6,33.0,754.0,999.33,723.51
2016,10,16,13,45,903.5,91.0,4.6,33.0,729.0,971.31,706.14
2016,10,16,14,0,896.0,90.0,4.6,33.0,704.0,940.13,686.73
2016,10,16,14,15,886.0,88.5,4.55,32.5,671.5,903.17,664.56
2016,10,16,14,30,876.0,87.0,4.5,32.0,639.0,863.58,640.44
2016,10,16,14,45,862.5,84.5,4.45,32.0,600.0,817.56,610.41
2016,10,16,15,0,849.0,82.0,4.4,32.0,561.0,769.66,578.81
2016,10,16,15,15,829.5,79.0,4.25,31.5,516.0,721.44,547.42
2016,10,16,15,30,810.0,76.0,4.1,31.0,471.0,665.42,509.7
2016,10,16,15,45,781.5,73.0,4.0,31.0,421.0,603.11,463.91
2016,10,16,16,0,753.0,70.0,3.9,31.0,371.0,541.53,417.42
2016,10,16,16,15,713.0,65.5,3.5,30.5,318.0,473.18,364.68
2016,10,16,16,30,673.0,61.0,3.1,30.0,265.0,407.57,312.34
2016,10,16,16,45,610.0,54.5,2.75,29.5,212.0,334.77,253.03
2016,10,16,17,0,547.0,48.0,2.4,29.0,159.0,266.92,196.05
2016,10,16,17,15,441.5,38.5,2.2,28.0,110.0,189.75,132.39
2016,10,16,17,30,336.0,29.0,2.0,27.0,61.0,125.32,76.08
2016,10,16,17,45,168.0,14.5,1.85,26.0,30.5,42.88,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.5,14.0,3.6,21.5,19.0,22.45,0.0
2016,10,17,7,0,131.0,28.0,3.8,22.0,38.0,66.87,30.87
2016,10,17,7,15,244.5,44.5,4.05,22.5,81.5,127.93,89.54
2016,10,17,7,30,358.0,61.0,4.3,23.0,125.0,199.93,149.75
2016,10,17,7,45,450.5,69.5,4.6,23.5,177.5,271.77,210.69
2016,10,17,8,0,543.0,78.0,4.9,24.0,230.0,352.35,278.04
2016,10,17,8,15,592.5,85.0,5.0,24.5,282.5,418.54,332.7
2016,10,17,8,30,642.0,92.0,5.1,25.0,335.0,488.88,388.95
2016,10,17,8,45,695.5,91.5,5.2,25.5,387.5,557.27,442.27
2016,10,17,9,0,749.0,91.0,5.3,26.0,440.0,626.39,494.76
2016,10,17,9,15,772.0,94.5,5.3,26.5,486.0,683.49,536.17
2016,10,17,9,30,795.0,98.0,5.3,27.0,532.0,740.31,574.87
2016,10,17,9,45,821.5,96.5,5.35,27.5,574.5,793.74,610.61
2016,10,17,10,0,848.0,95.0,5.4,28.0,617.0,846.32,645.18
2016,10,17,10,15,859.5,97.0,5.35,28.5,650.5,879.42,665.13
2016,10,17,10,30,871.0,99.0,5.3,29.0,684.0,918.63,689.17
2016,10,17,10,45,883.0,98.0,5.3,29.5,711.0,952.33,709.46
2016,10,17,11,0,895.0,97.0,5.3,30.0,738.0,983.22,727.74
2016,10,17,11,15,900.0,98.0,5.25,30.5,756.0,1006.48,740.48
2016,10,17,11,30,905.0,99.0,5.2,31.0,774.0,1026.29,750.95
2016,10,17,11,45,908.0,99.5,5.2,31.5,783.5,1039.95,757.81
2016,10,17,12,0,911.0,100.0,5.2,32.0,793.0,1049.92,762.4
2016,10,17,12,15,911.0,100.0,5.15,32.0,794.0,1052.52,763.51
2016,10,17,12,30,911.0,100.0,5.1,32.0,795.0,1051.32,762.35
2016,10,17,12,45,909.0,99.5,5.05,32.0,787.0,1043.74,757.23
2016,10,17,13,0,907.0,99.0,5.0,32.0,779.0,1032.44,749.86
2016,10,17,13,15,902.5,98.0,4.95,32.0,762.0,1014.42,738.28
2016,10,17,13,30,898.0,97.0,4.9,32.0,745.0,992.9,724.54
2016,10,17,13,45,890.5,96.0,4.85,32.5,720.5,965.14,705.32
2016,10,17,14,0,883.0,95.0,4.8,33.0,696.0,934.27,684.19
2016,10,17,14,15,872.5,93.0,4.7,32.5,663.5,896.66,661.06
2016,10,17,14,30,862.0,91.0,4.6,32.0,631.0,856.51,636.26
2016,10,17,14,45,846.0,89.0,4.55,32.0,591.5,817.39,610.9
2016,10,17,15,0,830.0,87.0,4.5,32.0,552.0,768.05,578.21
2016,10,17,15,15,809.5,84.0,4.4,32.0,507.0,712.85,540.88
2016,10,17,15,30,789.0,81.0,4.3,32.0,462.0,656.99,502.1
2016,10,17,15,45,760.0,77.5,4.2,32.0,412.5,594.72,456.4
2016,10,17,16,0,731.0,74.0,4.1,32.0,363.0,533.29,410.07
2016,10,17,16,15,689.5,69.0,3.7,31.0,310.5,466.37,359.22
2016,10,17,16,30,648.0,64.0,3.3,30.0,258.0,400.85,307.62
2016,10,17,16,45,584.5,57.0,2.95,29.5,205.5,327.18,247.63
2016,10,17,17,0,521.0,50.0,2.6,29.0,153.0,259.99,191.17
2016,10,17,17,15,413.0,39.5,2.4,28.0,105.0,182.5,127.34
2016,10,17,17,30,305.0,29.0,2.2,27.0,57.0,118.12,70.4
2016,10,17,17,45,152.5,14.5,2.05,26.0,28.5,40.18,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,7.0,3.55,21.5,7.0,5.97,0.0
2016,10,18,7,0,0.0,14.0,3.7,22.0,14.0,11.53,0.8
2016,10,18,7,15,0.0,31.0,3.95,22.5,31.0,25.88,15.04
2016,10,18,7,30,0.0,48.0,4.2,23.0,48.0,40.86,27.85
2016,10,18,7,45,0.0,68.0,4.5,23.5,68.0,58.71,42.83
2016,10,18,8,0,0.0,88.0,4.8,24.0,88.0,76.55,57.57
2016,10,18,8,15,0.0,93.5,4.8,24.5,93.5,80.31,60.52
2016,10,18,8,30,0.0,99.0,4.8,25.0,99.0,84.44,63.63
2016,10,18,8,45,49.0,149.5,4.85,25.5,172.5,171.69,134.49
2016,10,18,9,0,98.0,200.0,4.9,26.0,246.0,260.14,204.65
2016,10,18,9,15,98.0,222.5,4.85,26.5,272.0,287.31,224.76
2016,10,18,9,30,98.0,245.0,4.8,27.0,298.0,314.45,244.61
2016,10,18,9,45,289.5,233.0,4.8,27.5,407.0,490.63,381.44
2016,10,18,10,0,481.0,221.0,4.8,28.0,516.0,669.21,513.9
2016,10,18,10,15,486.5,232.0,4.7,28.5,544.0,704.02,535.74
2016,10,18,10,30,492.0,243.0,4.6,29.0,572.0,737.36,556.79
2016,10,18,10,45,667.0,181.0,4.55,29.5,645.0,859.03,642.3
2016,10,18,11,0,842.0,119.0,4.5,30.0,718.0,969.32,713.68
2016,10,18,11,15,847.5,120.0,4.4,30.0,735.5,992.5,727.0
2016,10,18,11,30,853.0,121.0,4.3,30.0,753.0,1012.36,738.75
2016,10,18,11,45,873.5,111.5,4.25,30.5,766.5,1019.34,740.96
2016,10,18,12,0,894.0,102.0,4.2,31.0,780.0,1035.62,749.42
2016,10,18,12,15,730.5,183.5,4.1,31.0,738.0,983.35,714.51
2016,10,18,12,30,567.0,265.0,4.0,31.0,696.0,895.01,653.89
2016,10,18,12,45,727.5,184.0,3.95,31.5,730.5,975.43,708.31
2016,10,18,13,0,888.0,103.0,3.9,32.0,765.0,1018.45,734.3
2016,10,18,13,15,590.0,219.0,3.8,31.5,655.0,857.19,628.4
2016,10,18,13,30,292.0,335.0,3.7,31.0,545.0,654.88,484.39
2016,10,18,13,45,334.0,312.5,3.6,31.0,544.5,662.95,492.67
2016,10,18,14,0,376.0,290.0,3.5,31.0,544.0,667.74,497.52
2016,10,18,14,15,240.5,289.0,3.4,31.0,449.0,515.5,387.43
2016,10,18,14,30,105.0,288.0,3.3,31.0,354.0,373.19,281.46
2016,10,18,14,45,105.0,269.0,3.25,31.0,331.5,349.83,265.24
2016,10,18,15,0,105.0,250.0,3.2,31.0,309.0,326.38,248.4
2016,10,18,15,15,157.0,228.5,3.0,30.5,308.0,352.52,270.11
2016,10,18,15,30,209.0,207.0,2.8,30.0,307.0,358.8,276.58
2016,10,18,15,45,202.0,185.5,2.65,30.0,273.5,321.66,248.57
2016,10,18,16,0,195.0,164.0,2.5,30.0,240.0,284.92,220.51
2016,10,18,16,15,186.0,140.5,2.15,29.5,205.0,245.37,189.91
2016,10,18,16,30,177.0,117.0,1.8,29.0,170.0,206.6,159.13
2016,10,18,16,45,156.0,94.5,1.5,28.5,134.5,164.67,125.12
2016,10,18,17,0,135.0,72.0,1.2,28.0,99.0,131.61,97.43
2016,10,18,17,15,98.0,51.0,1.2,27.0,67.0,84.63,58.97
2016,10,18,17,30,61.0,30.0,1.2,26.0,35.0,48.1,26.77
2016,10,18,17,45,30.5,15.0,1.2,25.5,17.5,18.39,0.0
2016,10,18,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,18.0,11.5,2.05,22.5,13.0,12.79,0.0
2016,10,19,7,0,36.0,23.0,2.2,23.0,26.0,32.52,10.12
2016,10,19,7,15,95.0,44.0,2.4,23.0,58.5,80.39,55.61
2016,10,19,7,30,154.0,65.0,2.6,23.0,91.0,128.66,96.22
2016,10,19,7,45,198.0,84.5,2.85,23.5,131.0,176.11,136.37
2016,10,19,8,0,242.0,104.0,3.1,24.0,171.0,228.69,180.21
2016,10,19,8,15,266.0,123.0,3.3,24.5,210.5,275.09,218.28
2016,10,19,8,30,290.0,142.0,3.5,25.0,250.0,323.84,257.22
2016,10,19,8,45,204.0,171.0,3.7,25.5,252.5,304.52,240.97
2016,10,19,9,0,118.0,200.0,3.9,26.0,255.0,286.92,225.16
2016,10,19,9,15,211.0,214.0,3.95,26.0,323.5,374.31,294.17
2016,10,19,9,30,304.0,228.0,4.0,26.0,392.0,485.01,378.82
2016,10,19,9,45,552.0,165.5,4.05,26.5,490.5,648.71,503.1
2016,10,19,10,0,800.0,103.0,4.1,27.0,589.0,817.04,621.9
2016,10,19,10,15,812.0,105.0,4.1,27.5,622.0,858.06,646.73
2016,10,19,10,30,824.0,107.0,4.1,28.0,655.0,896.86,670.56
2016,10,19,10,45,561.5,217.0,4.1,28.5,597.5,790.79,593.75
2016,10,19,11,0,299.0,327.0,4.1,29.0,540.0,651.44,487.96
2016,10,19,11,15,355.0,320.5,4.1,29.0,578.5,705.67,527.82
