Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,11,30,411.0,314.0,4.1,29.0,617.0,760.28,566.5
2016,10,19,11,45,379.0,328.5,4.1,29.5,611.0,748.94,555.95
2016,10,19,12,0,347.0,343.0,4.1,30.0,605.0,735.34,544.33
2016,10,19,12,15,416.0,316.5,4.05,30.0,630.5,777.38,575.21
2016,10,19,12,30,485.0,290.0,4.0,30.0,656.0,838.64,618.06
2016,10,19,12,45,461.5,296.5,4.0,30.0,642.0,818.43,603.51
2016,10,19,13,0,438.0,303.0,4.0,30.0,628.0,796.24,588.16
2016,10,19,13,15,462.5,285.5,3.95,30.0,622.0,795.27,588.68
2016,10,19,13,30,487.0,268.0,3.9,30.0,616.0,791.28,587.08
2016,10,19,13,45,518.5,246.0,3.9,30.0,605.0,785.97,585.09
2016,10,19,14,0,550.0,224.0,3.9,30.0,594.0,776.82,580.52
2016,10,19,14,15,383.5,255.5,3.85,29.5,507.5,625.48,472.74
2016,10,19,14,30,217.0,287.0,3.8,29.0,421.0,486.25,370.26
2016,10,19,14,45,318.0,248.5,3.75,29.0,431.0,535.99,410.24
2016,10,19,15,0,419.0,210.0,3.7,29.0,441.0,575.33,441.28
2016,10,19,15,15,555.5,156.0,3.55,29.0,435.5,599.76,461.85
2016,10,19,15,30,692.0,102.0,3.4,29.0,430.0,616.7,476.04
2016,10,19,15,45,660.0,97.0,3.25,29.0,382.0,555.12,429.91
2016,10,19,16,0,628.0,92.0,3.1,29.0,334.0,494.96,384.11
2016,10,19,16,15,581.0,85.0,2.8,28.5,284.0,426.32,331.04
2016,10,19,16,30,534.0,78.0,2.5,28.0,234.0,361.49,279.33
2016,10,19,16,45,470.5,67.5,2.2,27.5,184.5,290.32,221.35
2016,10,19,17,0,407.0,57.0,1.9,27.0,135.0,225.79,167.31
2016,10,19,17,15,296.5,43.5,1.8,26.5,90.5,149.56,104.77
2016,10,19,17,30,186.0,30.0,1.7,26.0,46.0,88.69,49.92
2016,10,19,17,45,93.0,15.0,1.6,25.5,23.0,29.92,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,23.0,12.0,3.8,21.0,13.5,14.09,0.0
2016,10,20,7,0,46.0,24.0,4.2,21.0,27.0,36.28,9.91
2016,10,20,7,15,134.0,46.5,4.5,21.0,66.5,95.61,66.95
2016,10,20,7,30,222.0,69.0,4.8,21.0,106.0,158.07,119.7
2016,10,20,7,45,111.0,46.0,5.1,21.0,64.5,97.21,74.29
2016,10,20,8,0,0.0,23.0,5.4,21.0,23.0,18.94,10.24
2016,10,20,8,15,0.0,29.0,5.7,21.0,29.0,23.91,14.42
2016,10,20,8,30,0.0,35.0,6.0,21.0,35.0,28.9,18.55
2016,10,20,8,45,32.0,113.0,6.3,21.5,128.0,123.69,97.43
2016,10,20,9,0,64.0,191.0,6.6,22.0,221.0,228.39,182.46
2016,10,20,9,15,175.5,210.0,6.7,22.5,302.0,344.9,276.98
2016,10,20,9,30,287.0,229.0,6.8,23.0,383.0,473.98,378.92
2016,10,20,9,45,272.0,251.0,6.9,23.5,405.5,498.11,395.46
2016,10,20,10,0,257.0,273.0,7.0,24.0,428.0,520.3,410.5
2016,10,20,10,15,273.5,286.5,7.0,24.0,460.0,559.13,439.58
2016,10,20,10,30,290.0,300.0,7.0,24.0,492.0,598.12,468.5
2016,10,20,10,45,328.0,304.0,7.0,24.5,529.0,646.76,504.14
2016,10,20,11,0,366.0,308.0,7.0,25.0,566.0,696.03,539.75
2016,10,20,11,15,373.5,311.5,6.95,25.0,580.5,714.83,552.96
2016,10,20,11,30,381.0,315.0,6.9,25.0,595.0,732.31,565.3
2016,10,20,11,45,236.5,337.0,6.9,25.5,511.5,593.67,458.25
2016,10,20,12,0,92.0,359.0,6.9,26.0,428.0,451.29,346.61
2016,10,20,12,15,209.0,352.5,6.9,26.0,509.5,585.26,450.62
2016,10,20,12,30,326.0,346.0,6.9,26.0,591.0,718.68,551.12
2016,10,20,12,45,595.0,231.0,6.9,26.0,672.0,891.07,682.76
2016,10,20,13,0,864.0,116.0,6.9,26.0,753.0,1022.47,775.91
2016,10,20,13,15,607.5,215.5,6.9,26.0,658.5,872.05,669.26
2016,10,20,13,30,351.0,315.0,6.9,26.0,564.0,691.7,532.85
2016,10,20,13,45,600.0,211.0,6.9,26.0,619.0,833.09,643.69
2016,10,20,14,0,849.0,107.0,6.9,26.0,674.0,928.07,713.06
2016,10,20,14,15,839.0,105.0,6.85,26.0,642.5,891.2,687.33
2016,10,20,14,30,829.0,103.0,6.8,26.0,611.0,851.84,660.29
2016,10,20,14,45,814.5,100.0,6.8,26.0,573.0,805.35,628.11
2016,10,20,15,0,800.0,97.0,6.8,26.0,535.0,757.17,594.4
2016,10,20,15,15,780.0,93.5,6.7,25.5,491.0,702.94,556.61
2016,10,20,15,30,760.0,90.0,6.6,25.0,447.0,648.06,516.83
2016,10,20,15,45,740.0,83.0,6.5,25.0,399.5,589.09,471.17
2016,10,20,16,0,720.0,76.0,6.4,25.0,352.0,532.33,425.98
2016,10,20,16,15,678.5,70.5,6.1,24.5,300.0,463.74,370.64
2016,10,20,16,30,637.0,65.0,5.8,24.0,248.0,398.23,316.07
2016,10,20,16,45,581.5,56.5,5.5,23.5,196.5,326.94,255.33
2016,10,20,17,0,526.0,48.0,5.2,23.0,145.0,261.25,197.58
2016,10,20,17,15,413.0,37.0,4.85,22.0,97.0,181.38,129.26
2016,10,20,17,30,300.0,26.0,4.5,21.0,49.0,113.18,61.98
2016,10,20,17,45,150.0,13.0,4.2,20.5,24.5,38.86,0.0
2016,10,20,18,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,21,6,45,167.0,10.0,2.4,10.5,20.0,36.87,0.0
2016,10,21,7,0,334.0,20.0,2.6,11.0,40.0,104.73,30.21
2016,10,21,7,15,462.5,29.5,2.8,12.0,89.0,178.48,127.14
2016,10,21,7,30,591.0,39.0,3.0,13.0,138.0,263.49,202.78
2016,10,21,7,45,662.0,45.0,3.2,14.0,193.5,336.08,268.0
2016,10,21,8,0,733.0,51.0,3.4,15.0,249.0,415.83,337.05
2016,10,21,8,15,775.5,55.5,3.45,15.5,304.0,485.66,396.33
2016,10,21,8,30,818.0,60.0,3.5,16.0,359.0,558.52,455.66
2016,10,21,8,45,847.5,62.5,3.6,17.0,411.5,618.66,502.35
2016,10,21,9,0,877.0,65.0,3.7,18.0,464.0,683.71,550.79
2016,10,21,9,15,897.0,67.5,3.6,18.0,511.5,742.28,592.02
2016,10,21,9,30,917.0,70.0,3.5,18.0,559.0,800.05,631.76
2016,10,21,9,45,931.5,71.5,3.4,18.5,600.5,850.97,664.52
2016,10,21,10,0,946.0,73.0,3.3,19.0,642.0,899.98,695.23
2016,10,21,10,15,956.0,74.5,3.2,19.5,676.5,942.77,721.02
2016,10,21,10,30,966.0,76.0,3.1,20.0,711.0,982.78,744.48
2016,10,21,10,45,973.0,77.0,3.05,20.5,737.5,1016.35,763.68
2016,10,21,11,0,980.0,78.0,3.0,21.0,764.0,1046.54,780.5
2016,10,21,11,15,984.0,78.5,2.9,21.0,782.0,1069.64,793.61
2016,10,21,11,30,988.0,79.0,2.8,21.0,800.0,1088.94,804.28
2016,10,21,11,45,989.0,80.0,2.75,21.5,809.5,1101.89,809.89
2016,10,21,12,0,990.0,81.0,2.7,22.0,819.0,1110.8,813.07
2016,10,21,12,15,990.0,81.0,2.65,22.0,819.5,1113.43,813.96
2016,10,21,12,30,990.0,81.0,2.6,22.0,820.0,1111.95,812.47
2016,10,21,12,45,988.0,80.5,2.6,22.5,811.0,1103.76,805.93
2016,10,21,13,0,986.0,80.0,2.6,23.0,802.0,1091.54,797.07
2016,10,21,13,15,981.5,79.5,2.55,23.0,785.0,1072.88,785.25
2016,10,21,13,30,977.0,79.0,2.5,23.0,768.0,1050.41,771.17
2016,10,21,13,45,970.0,78.0,2.45,23.5,742.0,1021.31,751.45
2016,10,21,14,0,963.0,77.0,2.4,24.0,716.0,988.8,729.66
2016,10,21,14,15,953.0,75.5,2.35,23.5,682.5,949.8,706.42
2016,10,21,14,30,943.0,74.0,2.3,23.0,649.0,907.96,681.13
2016,10,21,14,45,929.5,72.0,2.25,23.0,608.5,860.05,650.15
2016,10,21,15,0,916.0,70.0,2.2,23.0,568.0,810.08,617.44
2016,10,21,15,15,897.0,68.0,2.1,23.0,521.0,754.25,579.83
2016,10,21,15,30,878.0,66.0,2.0,23.0,474.0,697.44,540.98
2016,10,21,15,45,851.5,63.0,1.95,23.0,423.0,633.95,495.16
2016,10,21,16,0,825.0,60.0,1.9,23.0,372.0,575.18,450.55
2016,10,21,16,15,785.0,56.0,1.65,22.0,317.5,503.78,395.6
2016,10,21,16,30,745.0,52.0,1.4,21.0,263.0,435.02,340.45
2016,10,21,16,45,681.0,46.0,1.15,20.5,207.5,356.81,275.33
2016,10,21,17,0,617.0,40.0,0.9,20.0,152.0,284.87,213.17
2016,10,21,17,15,501.5,31.5,0.95,19.0,102.0,201.26,142.35
2016,10,21,17,30,386.0,23.0,1.0,18.0,52.0,128.83,66.34
2016,10,21,17,45,193.0,11.5,1.05,17.5,26.0,45.74,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,22,6,45,163.0,9.5,1.0,9.5,19.0,36.13,0.0
2016,10,22,7,0,326.0,19.0,1.0,10.0,38.0,102.41,21.42
2016,10,22,7,15,456.0,29.0,1.2,11.0,86.5,177.07,125.81
2016,10,22,7,30,586.0,39.0,1.4,12.0,135.0,262.85,201.87
2016,10,22,7,45,655.0,45.0,1.65,13.0,189.5,334.43,265.88
2016,10,22,8,0,724.0,51.0,1.9,14.0,244.0,412.9,333.47
2016,10,22,8,15,767.0,55.5,2.05,15.0,299.0,482.48,391.43
2016,10,22,8,30,810.0,60.0,2.2,16.0,354.0,555.17,449.31
2016,10,22,8,45,838.0,63.5,2.35,17.0,405.5,619.85,498.78
2016,10,22,9,0,866.0,67.0,2.5,18.0,457.0,679.77,543.01
2016,10,22,9,15,886.0,69.5,2.55,18.5,504.5,737.77,582.67
2016,10,22,9,30,906.0,72.0,2.6,19.0,552.0,795.0,620.88
2016,10,22,9,45,919.0,74.5,2.65,20.0,593.0,845.38,652.27
2016,10,22,10,0,932.0,77.0,2.7,21.0,634.0,893.76,681.66
2016,10,22,10,15,942.5,78.5,2.65,21.5,668.0,936.46,707.16
2016,10,22,10,30,953.0,80.0,2.6,22.0,702.0,976.45,730.47
2016,10,22,10,45,958.5,82.0,2.6,22.5,728.5,1009.37,749.3
2016,10,22,11,0,964.0,84.0,2.6,23.0,755.0,1038.9,765.85
2016,10,22,11,15,968.5,84.5,2.6,23.0,773.0,1062.13,779.8
2016,10,22,11,30,973.0,85.0,2.6,23.0,791.0,1081.64,791.49
2016,10,22,11,45,973.5,86.0,2.6,23.5,800.0,1093.87,797.11
2016,10,22,12,0,974.0,87.0,2.6,24.0,809.0,1102.11,800.38
2016,10,22,12,15,973.5,87.5,2.6,24.0,809.5,1104.73,801.85
2016,10,22,12,30,973.0,88.0,2.6,24.0,810.0,1103.32,801.0
2016,10,22,12,45,969.5,88.0,2.6,24.5,801.0,1094.27,793.94
2016,10,22,13,0,966.0,88.0,2.6,25.0,792.0,1081.29,784.65
2016,10,22,13,15,961.0,87.5,2.6,25.0,774.5,1062.39,773.3
2016,10,22,13,30,956.0,87.0,2.6,25.0,757.0,1039.8,759.73
2016,10,22,13,45,948.0,86.0,2.65,25.5,731.0,1010.2,740.75
2016,10,22,14,0,940.0,85.0,2.7,26.0,705.0,977.34,719.68
2016,10,22,14,15,929.5,83.5,2.7,26.0,671.5,938.58,695.63
2016,10,22,14,30,919.0,82.0,2.7,26.0,638.0,897.1,669.62
2016,10,22,14,45,902.5,80.5,2.75,26.0,597.5,848.2,638.68
2016,10,22,15,0,886.0,79.0,2.8,26.0,557.0,797.56,606.07
2016,10,22,15,15,866.0,76.5,2.8,25.5,510.5,748.13,574.59
2016,10,22,15,30,846.0,74.0,2.8,25.0,464.0,690.75,536.67
2016,10,22,15,45,816.0,70.5,2.8,25.0,412.5,625.21,488.69
2016,10,22,16,0,786.0,67.0,2.8,25.0,361.0,560.51,439.67
2016,10,22,16,15,743.5,62.5,2.45,24.0,307.0,489.11,384.39
2016,10,22,16,30,701.0,58.0,2.1,23.0,253.0,420.63,329.2
2016,10,22,16,45,633.5,51.0,1.8,22.0,198.5,342.15,264.39
2016,10,22,17,0,566.0,44.0,1.5,21.0,144.0,272.88,204.79
2016,10,22,17,15,445.5,34.0,1.5,20.0,95.5,189.39,133.99
2016,10,22,17,30,325.0,24.0,1.5,19.0,47.0,116.77,55.35
2016,10,22,17,45,162.5,12.0,1.55,18.0,23.5,40.66,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,31.5,10.5,1.8,12.5,12.0,14.44,0.0
2016,10,23,7,0,63.0,21.0,2.0,13.0,24.0,40.22,1.41
2016,10,23,7,15,134.5,40.0,2.1,13.5,58.0,89.92,63.58
2016,10,23,7,30,206.0,59.0,2.2,14.0,92.0,143.1,110.43
2016,10,23,7,45,242.5,79.0,2.35,14.5,132.5,191.51,153.37
2016,10,23,8,0,279.0,99.0,2.5,15.0,173.0,244.0,198.93
2016,10,23,8,15,314.5,113.5,2.55,15.5,213.5,293.59,241.0
2016,10,23,8,30,350.0,128.0,2.6,16.0,254.0,358.74,294.25
2016,10,23,8,45,439.0,131.5,2.65,16.5,312.5,438.65,358.41
2016,10,23,9,0,528.0,135.0,2.7,17.0,371.0,526.34,426.81
2016,10,23,9,15,656.5,117.5,2.9,17.5,442.0,635.13,510.36
2016,10,23,9,30,785.0,100.0,3.1,18.0,513.0,741.5,588.21
2016,10,23,9,45,802.0,103.0,3.35,19.0,552.5,791.68,621.27
2016,10,23,10,0,819.0,106.0,3.6,20.0,592.0,840.45,653.18
2016,10,23,10,15,577.0,195.5,3.7,20.5,547.0,749.76,584.6
2016,10,23,10,30,335.0,285.0,3.8,21.0,502.0,625.47,487.09
2016,10,23,10,45,196.0,296.0,3.95,21.5,424.5,496.2,387.47
2016,10,23,11,0,57.0,307.0,4.1,22.0,347.0,358.3,278.31
2016,10,23,11,15,167.0,324.0,4.1,22.0,444.0,506.94,394.11
2016,10,23,11,30,277.0,341.0,4.1,22.0,541.0,659.89,508.08
2016,10,23,11,45,185.5,347.0,4.15,22.5,481.5,555.81,428.0
2016,10,23,12,0,94.0,353.0,4.2,23.0,422.0,448.93,345.58
2016,10,23,12,15,103.5,356.0,4.15,23.0,432.0,462.2,356.07
2016,10,23,12,30,113.0,359.0,4.1,23.0,442.0,475.21,365.97
2016,10,23,12,45,273.5,328.0,4.1,23.5,526.5,645.79,495.08
2016,10,23,13,0,434.0,297.0,4.1,24.0,611.0,788.54,599.04
2016,10,23,13,15,382.5,305.5,4.05,24.0,577.5,721.31,549.94
2016,10,23,13,30,331.0,314.0,4.0,24.0,544.0,673.46,515.01
2016,10,23,13,45,377.0,289.5,3.95,24.0,543.0,682.04,523.35
2016,10,23,14,0,423.0,265.0,3.9,24.0,542.0,704.76,541.14
2016,10,23,14,15,614.5,186.0,3.8,24.0,567.0,785.21,603.71
2016,10,23,14,30,806.0,107.0,3.7,24.0,592.0,837.73,641.5
2016,10,23,14,45,721.0,122.0,3.6,24.0,534.5,758.52,586.0
2016,10,23,15,0,636.0,137.0,3.5,24.0,477.0,677.91,528.72
2016,10,23,15,15,682.0,111.5,3.15,23.5,448.0,655.19,513.88
2016,10,23,15,30,728.0,86.0,2.8,23.0,419.0,622.69,490.89
2016,10,23,15,45,685.0,86.0,2.5,23.0,371.5,560.92,443.15
2016,10,23,16,0,642.0,86.0,2.2,23.0,324.0,498.77,394.32
2016,10,23,16,15,596.5,79.0,2.05,22.5,273.5,430.32,340.7
2016,10,23,16,30,551.0,72.0,1.9,22.0,223.0,365.49,288.08
2016,10,23,16,45,486.5,61.5,1.75,21.5,173.5,292.98,227.8
2016,10,23,17,0,422.0,51.0,1.6,21.0,124.0,227.24,171.4
2016,10,23,17,15,306.5,38.0,1.6,20.5,80.5,150.66,106.61
2016,10,23,17,30,191.0,25.0,1.6,20.0,37.0,83.41,34.39
2016,10,23,17,45,95.5,12.5,1.6,19.5,18.5,28.64,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,0.85,16.5,13.5,11.52,0.0
2016,10,24,7,0,0.0,27.0,0.9,17.0,27.0,26.08,0.0
2016,10,24,7,15,182.5,39.5,1.1,17.5,68.0,110.53,77.16
2016,10,24,7,30,365.0,52.0,1.3,18.0,109.0,199.85,151.27
2016,10,24,7,45,446.5,62.0,1.5,18.5,159.0,269.84,211.48
2016,10,24,8,0,528.0,72.0,1.7,19.0,209.0,347.09,276.47
2016,10,24,8,15,279.0,103.5,1.95,20.0,177.5,264.28,212.61
2016,10,24,8,30,30.0,135.0,2.2,21.0,146.0,147.45,116.42
2016,10,24,8,45,218.5,147.0,2.5,22.0,243.0,302.95,243.5
2016,10,24,9,0,407.0,159.0,2.8,23.0,340.0,470.15,373.9
2016,10,24,9,15,589.0,128.5,2.75,23.5,420.0,598.34,470.77
2016,10,24,9,30,771.0,98.0,2.7,24.0,500.0,729.36,564.64
2016,10,24,9,45,795.5,98.0,2.65,24.5,540.5,781.66,597.67
2016,10,24,10,0,820.0,98.0,2.6,25.0,581.0,833.05,629.91
2016,10,24,10,15,536.5,198.5,2.5,25.5,521.5,717.92,544.83
2016,10,24,10,30,253.0,299.0,2.4,26.0,462.0,547.77,415.96
2016,10,24,10,45,126.5,220.0,2.35,26.5,301.5,347.29,266.63
2016,10,24,11,0,0.0,141.0,2.3,27.0,141.0,120.02,89.04
2016,10,24,11,15,5.5,186.5,2.3,27.0,190.5,167.28,126.16
2016,10,24,11,30,11.0,232.0,2.3,27.0,240.0,216.06,163.51
2016,10,24,11,45,105.0,295.5,2.3,27.5,373.0,417.27,316.06
2016,10,24,12,0,199.0,359.0,2.3,28.0,506.0,585.23,436.4
2016,10,24,12,15,139.5,352.0,2.3,28.0,455.0,517.03,385.48
2016,10,24,12,30,80.0,345.0,2.3,28.0,404.0,426.4,319.2
2016,10,24,12,45,129.0,349.0,2.3,28.5,442.5,502.01,374.78
2016,10,24,13,0,178.0,353.0,2.3,29.0,481.0,554.55,412.37
2016,10,24,13,15,494.5,239.5,2.3,29.0,584.5,781.12,577.44
2016,10,24,13,30,811.0,126.0,2.3,29.0,688.0,955.82,694.17
2016,10,24,13,45,482.0,218.0,2.35,29.0,549.0,723.98,537.07
2016,10,24,14,0,153.0,310.0,2.4,29.0,410.0,469.48,352.19
2016,10,24,14,15,163.5,294.0,2.4,28.5,396.0,456.77,345.99
2016,10,24,14,30,174.0,278.0,2.4,28.0,382.0,443.01,337.68
2016,10,24,14,45,450.0,195.0,2.45,28.0,439.5,606.66,463.6
2016,10,24,15,0,726.0,112.0,2.5,28.0,497.0,721.47,548.88
2016,10,24,15,15,701.0,107.5,2.5,28.0,453.0,665.27,509.52
2016,10,24,15,30,676.0,103.0,2.5,28.0,409.0,609.14,469.55
2016,10,24,15,45,642.0,97.0,2.55,28.0,361.5,545.95,423.43
2016,10,24,16,0,608.0,91.0,2.6,28.0,314.0,484.42,377.1
2016,10,24,16,15,558.0,83.5,2.3,27.0,264.0,414.67,323.55
2016,10,24,16,30,508.0,76.0,2.0,26.0,214.0,349.07,271.37
2016,10,24,16,45,435.0,65.5,1.75,25.5,165.5,275.19,210.86
2016,10,24,17,0,362.0,55.0,1.5,25.0,117.0,207.34,153.99
2016,10,24,17,15,246.5,40.0,1.45,24.0,75.0,133.4,92.81
2016,10,24,17,30,131.0,25.0,1.4,23.0,33.0,68.32,22.52
2016,10,24,17,45,65.5,12.5,1.35,22.5,16.5,23.07,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.2,16.5,3.5,2.99,0.0
2016,10,25,7,0,0.0,7.0,1.3,17.0,7.0,5.75,0.0
2016,10,25,7,15,0.0,18.5,1.4,17.0,18.5,15.25,6.45
2016,10,25,7,30,0.0,30.0,1.5,17.0,30.0,24.77,15.03
2016,10,25,7,45,0.0,44.5,1.65,17.5,44.5,36.82,25.44
2016,10,25,8,0,0.0,59.0,1.8,18.0,59.0,49.37,36.14
2016,10,25,8,15,0.0,74.0,1.95,18.5,74.0,62.52,47.15
2016,10,25,8,30,0.0,89.0,2.1,19.0,89.0,75.72,57.99
2016,10,25,8,45,44.5,138.5,2.25,20.0,158.0,160.0,127.7
2016,10,25,9,0,89.0,188.0,2.4,21.0,227.0,245.38,196.11
2016,10,25,9,15,107.5,210.5,2.45,21.0,262.5,285.85,227.83
2016,10,25,9,30,126.0,233.0,2.5,21.0,298.0,342.81,271.92
2016,10,25,9,45,150.0,252.5,2.55,21.5,336.0,388.44,306.25
2016,10,25,10,0,174.0,272.0,2.6,22.0,374.0,435.68,341.23
2016,10,25,10,15,273.5,271.5,2.65,22.5,442.5,546.9,424.91
2016,10,25,10,30,373.0,271.0,2.7,23.0,511.0,646.38,497.42
2016,10,25,10,45,394.0,278.5,2.75,23.5,540.5,684.98,523.22
2016,10,25,11,0,415.0,286.0,2.8,24.0,570.0,723.12,548.79
2016,10,25,11,15,377.5,304.0,2.85,24.0,567.5,714.61,541.13
2016,10,25,11,30,340.0,322.0,2.9,24.0,565.0,703.28,531.87
2016,10,25,11,45,310.0,333.5,2.95,24.5,557.5,689.83,520.48
2016,10,25,12,0,280.0,345.0,3.0,25.0,550.0,674.49,507.84
2016,10,25,12,15,366.0,318.5,3.0,25.0,586.0,733.24,551.68
2016,10,25,12,30,452.0,292.0,3.0,25.0,622.0,810.88,606.96
2016,10,25,12,45,413.0,303.0,3.05,25.0,602.0,760.53,571.49
2016,10,25,13,0,374.0,314.0,3.1,25.0,582.0,729.43,549.57
2016,10,25,13,15,423.5,288.0,3.05,25.0,585.0,762.76,574.37
2016,10,25,13,30,473.0,262.0,3.0,25.0,588.0,774.81,584.28
2016,10,25,13,45,487.5,246.5,2.95,25.5,572.0,760.41,574.01
2016,10,25,14,0,502.0,231.0,2.9,26.0,556.0,743.25,562.06
2016,10,25,14,15,559.5,199.0,2.85,25.5,544.0,743.86,565.89
2016,10,25,14,30,617.0,167.0,2.8,25.0,532.0,746.41,570.72
2016,10,25,14,45,406.0,201.5,2.75,25.0,435.5,577.78,446.58
2016,10,25,15,0,195.0,236.0,2.7,25.0,339.0,401.41,312.78
2016,10,25,15,15,195.0,214.5,2.45,24.5,310.0,370.01,290.6
2016,10,25,15,30,195.0,193.0,2.2,24.0,281.0,338.27,267.1
2016,10,25,15,45,185.5,173.0,1.95,24.0,248.5,301.78,238.77
2016,10,25,16,0,176.0,153.0,1.7,24.0,216.0,266.02,210.55
2016,10,25,16,15,164.0,130.0,1.5,23.5,182.0,226.24,179.0
2016,10,25,16,30,152.0,107.0,1.3,23.0,148.0,187.6,147.54
2016,10,25,16,45,131.5,84.5,1.15,22.5,114.5,147.09,113.79
2016,10,25,17,0,111.0,62.0,1.0,22.0,81.0,108.75,81.18
2016,10,25,17,15,65.0,41.5,1.0,21.5,51.5,67.13,45.94
2016,10,25,17,30,19.0,21.0,1.0,21.0,22.0,24.52,2.77
2016,10,25,17,45,9.5,10.5,1.05,20.5,11.0,10.77,0.0
2016,10,25,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,54.5,9.5,1.25,15.5,12.0,8.11,0.0
2016,10,26,7,0,109.0,19.0,1.3,16.0,24.0,52.67,0.0
2016,10,26,7,15,236.5,33.5,1.5,16.5,64.0,121.1,83.27
2016,10,26,7,30,364.0,48.0,1.7,17.0,104.0,198.75,150.96
2016,10,26,7,45,447.5,57.5,1.95,18.0,153.0,267.53,210.47
2016,10,26,8,0,531.0,67.0,2.2,19.0,202.0,345.24,275.94
2016,10,26,8,15,583.0,73.5,2.5,20.0,252.0,411.51,330.76
2016,10,26,8,30,635.0,80.0,2.8,21.0,302.0,482.19,387.13
2016,10,26,8,45,670.5,85.0,3.1,22.0,350.0,544.64,435.31
2016,10,26,9,0,706.0,90.0,3.4,23.0,398.0,608.94,483.33
2016,10,26,9,15,462.0,159.0,3.3,23.5,369.5,532.71,420.88
2016,10,26,9,30,218.0,228.0,3.2,24.0,341.0,409.33,321.81
2016,10,26,9,45,219.5,247.0,3.15,24.5,368.0,439.76,343.95
2016,10,26,10,0,221.0,266.0,3.1,25.0,395.0,469.81,364.79
2016,10,26,10,15,518.0,187.5,3.0,25.5,512.0,690.87,531.07
2016,10,26,10,30,815.0,109.0,2.9,26.0,629.0,896.39,671.15
2016,10,26,10,45,822.0,111.5,2.8,26.5,654.0,928.04,687.46
2016,10,26,11,0,829.0,114.0,2.7,27.0,679.0,956.83,703.11
2016,10,26,11,15,834.5,115.5,2.65,27.0,696.0,979.96,716.77
2016,10,26,11,30,840.0,117.0,2.6,27.0,713.0,999.85,728.41
2016,10,26,11,45,854.0,111.5,2.55,27.5,724.5,1016.81,736.76
2016,10,26,12,0,868.0,106.0,2.5,28.0,736.0,1017.89,735.05
2016,10,26,12,15,868.5,106.0,2.45,28.0,736.5,1020.56,736.13
2016,10,26,12,30,869.0,106.0,2.4,28.0,737.0,1019.65,735.06
2016,10,26,12,45,866.0,106.0,2.4,28.5,728.5,1011.61,728.73
2016,10,26,13,0,863.0,106.0,2.4,29.0,720.0,1000.08,720.41
2016,10,26,13,15,858.0,105.0,2.4,29.0,703.5,982.01,709.52
2016,10,26,13,30,853.0,104.0,2.4,29.0,687.0,972.0,704.0
2016,10,26,13,45,844.0,103.0,2.4,29.0,662.5,943.23,686.36
2016,10,26,14,0,835.0,102.0,2.4,29.0,638.0,911.58,667.0
2016,10,26,14,15,823.0,100.0,2.35,29.0,606.5,873.39,642.83
2016,10,26,14,30,811.0,98.0,2.3,29.0,575.0,832.91,617.05
2016,10,26,14,45,786.0,98.0,2.3,29.0,535.5,781.92,584.3
2016,10,26,15,0,761.0,98.0,2.3,29.0,496.0,730.05,550.49
2016,10,26,15,15,737.5,94.5,2.25,28.5,452.5,678.27,516.92
2016,10,26,15,30,714.0,91.0,2.2,28.0,409.0,622.94,478.96
2016,10,26,15,45,682.0,85.5,2.2,28.0,361.0,559.99,433.13
2016,10,26,16,0,650.0,80.0,2.2,28.0,313.0,498.46,386.91
2016,10,26,16,15,600.5,74.0,1.9,27.0,263.0,428.66,333.37
2016,10,26,16,30,551.0,68.0,1.6,26.0,213.0,362.87,281.0
2016,10,26,16,45,479.5,58.0,1.35,25.5,164.0,287.89,219.57
2016,10,26,17,0,408.0,48.0,1.1,25.0,115.0,220.47,162.73
2016,10,26,17,15,284.0,35.0,1.1,24.0,73.0,142.06,97.48
2016,10,26,17,30,160.0,22.0,1.1,23.0,31.0,71.8,9.14
2016,10,26,17,45,80.0,11.0,1.1,22.5,15.5,24.73,0.0
2016,10,26,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,6,45,37.0,9.0,1.45,16.5,10.5,7.68,0.0
2016,10,27,7,0,74.0,18.0,1.6,17.0,21.0,39.72,0.0
2016,10,27,7,15,191.0,35.0,1.75,17.5,59.5,110.18,74.99
2016,10,27,7,30,308.0,52.0,1.9,18.0,98.0,182.14,137.99
2016,10,27,7,45,396.0,63.0,2.05,19.0,146.5,249.36,195.69
2016,10,27,8,0,484.0,74.0,2.2,20.0,195.0,330.59,263.49
2016,10,27,8,15,538.0,81.5,2.05,21.0,245.0,396.8,317.15
2016,10,27,8,30,592.0,89.0,1.9,22.0,295.0,467.6,371.98
2016,10,27,8,45,634.0,94.0,1.8,23.0,343.5,532.29,419.89
2016,10,27,9,0,676.0,99.0,1.7,24.0,392.0,599.45,467.48
2016,10,27,9,15,702.5,103.5,1.5,24.5,436.5,656.77,506.1
2016,10,27,9,30,729.0,108.0,1.3,25.0,481.0,714.35,542.14
2016,10,27,9,45,494.0,183.5,1.15,25.5,445.0,628.0,475.1
2016,10,27,10,0,259.0,259.0,1.0,26.0,409.0,512.54,386.62
2016,10,27,10,15,528.0,189.0,1.05,26.5,516.5,702.07,524.5
2016,10,27,10,30,797.0,119.0,1.1,27.0,624.0,891.67,647.58
2016,10,27,10,45,805.5,121.0,1.2,27.5,649.0,923.73,664.84
2016,10,27,11,0,814.0,123.0,1.3,28.0,674.0,953.04,682.27
2016,10,27,11,15,820.0,124.5,1.4,28.0,691.5,976.38,697.35
2016,10,27,11,30,826.0,126.0,1.5,28.0,709.0,996.56,710.6
2016,10,27,11,45,849.0,116.5,1.65,28.5,722.0,1018.02,724.09
2016,10,27,12,0,872.0,107.0,1.8,29.0,735.0,1023.46,727.61
2016,10,27,12,15,872.0,107.0,1.85,29.0,735.5,1025.6,729.46
2016,10,27,12,30,872.0,107.0,1.9,29.0,736.0,1024.16,729.26
2016,10,27,12,45,870.5,106.0,1.95,29.0,728.5,1016.48,725.34
2016,10,27,13,0,869.0,105.0,2.0,29.0,721.0,1005.26,719.39
2016,10,27,13,15,549.0,214.5,2.0,29.0,600.5,809.01,591.98
2016,10,27,13,30,229.0,324.0,2.0,29.0,480.0,568.1,421.52
2016,10,27,13,45,226.5,311.5,2.05,29.0,461.5,546.78,408.91
2016,10,27,14,0,224.0,299.0,2.1,29.0,443.0,524.86,394.29
2016,10,27,14,15,522.5,197.0,2.1,29.0,509.0,709.55,531.9
2016,10,27,14,30,821.0,95.0,2.1,29.0,575.0,838.39,620.8
2016,10,27,14,45,481.5,164.0,2.15,29.0,441.0,600.37,455.03
2016,10,27,15,0,142.0,233.0,2.2,29.0,307.0,357.83,273.49
2016,10,27,15,15,84.5,201.0,2.2,28.5,244.0,259.89,200.38
2016,10,27,15,30,27.0,169.0,2.2,28.0,181.0,182.4,140.15
2016,10,27,15,45,23.0,150.5,2.25,28.0,159.5,150.16,115.25
2016,10,27,16,0,19.0,132.0,2.3,28.0,138.0,129.94,99.42
2016,10,27,16,15,294.5,98.0,2.05,27.0,175.0,283.58,223.25
2016,10,27,16,30,570.0,64.0,1.8,26.0,212.0,368.43,286.42
2016,10,27,16,45,499.0,55.0,1.55,25.5,163.0,293.73,224.14
2016,10,27,17,0,428.0,46.0,1.3,25.0,114.0,226.46,167.07
2016,10,27,17,15,301.5,33.0,1.25,24.0,71.5,146.13,99.6
2016,10,27,17,30,175.0,20.0,1.2,23.0,29.0,73.96,0.0
2016,10,27,17,45,87.5,10.0,1.2,22.5,14.5,25.43,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,45,81.0,8.0,0.9,14.5,11.5,0.0,0.0
2016,10,28,7,0,162.0,16.0,0.9,15.0,23.0,52.53,0.0
2016,10,28,7,15,301.0,29.0,1.0,16.0,65.0,138.66,93.52
2016,10,28,7,30,440.0,42.0,1.1,17.0,107.0,221.93,167.4
2016,10,28,7,45,522.5,50.5,1.25,18.0,158.0,293.41,229.29
2016,10,28,8,0,605.0,59.0,1.4,19.0,209.0,373.72,296.48
2016,10,28,8,15,655.5,65.0,1.5,20.0,261.0,442.45,352.34
2016,10,28,8,30,706.0,71.0,1.6,21.0,313.0,515.35,409.04
2016,10,28,8,45,741.5,75.0,1.75,22.0,363.0,577.57,455.82
2016,10,28,9,0,777.0,79.0,1.9,23.0,413.0,643.97,503.91
2016,10,28,9,15,801.0,82.0,2.0,23.5,458.5,701.96,543.88
2016,10,28,9,30,825.0,85.0,2.1,24.0,504.0,759.68,582.22
2016,10,28,9,45,843.5,87.0,2.25,24.5,544.5,811.12,615.84
2016,10,28,10,0,862.0,89.0,2.4,25.0,585.0,861.16,648.08
2016,10,28,10,15,873.5,91.0,2.45,25.0,618.0,894.0,668.86
2016,10,28,10,30,885.0,93.0,2.5,25.0,651.0,933.09,693.89
2016,10,28,10,45,895.5,93.5,2.55,25.5,677.5,966.86,713.84
2016,10,28,11,0,906.0,94.0,2.6,26.0,704.0,997.74,731.83
2016,10,28,11,15,911.0,94.5,2.6,26.5,721.0,1020.1,743.78
2016,10,28,11,30,916.0,95.0,2.6,27.0,738.0,1039.02,753.63
2016,10,28,11,45,923.0,93.0,2.6,27.5,748.0,1053.47,760.71
2016,10,28,12,0,930.0,91.0,2.6,28.0,758.0,1064.27,765.63
2016,10,28,12,15,929.5,91.0,2.6,28.0,758.0,1066.02,766.53
2016,10,28,12,30,929.0,91.0,2.6,28.0,758.0,1063.96,765.28
2016,10,28,12,45,927.0,90.5,2.6,28.0,749.5,1055.99,760.5
2016,10,28,13,0,925.0,90.0,2.6,28.0,741.0,1044.28,753.55
2016,10,28,13,15,920.0,89.0,2.6,28.0,724.0,1025.32,742.15
2016,10,28,13,30,915.0,88.0,2.6,28.0,707.0,1002.87,728.67
2016,10,28,13,45,907.0,87.0,2.6,28.0,682.0,974.2,711.23
2016,10,28,14,0,899.0,86.0,2.6,28.0,657.0,942.44,691.82
2016,10,28,14,15,888.0,84.0,2.55,28.0,624.0,903.93,667.47
2016,10,28,14,30,877.0,82.0,2.5,28.0,591.0,862.92,641.37
2016,10,28,14,45,861.0,80.0,2.5,28.0,552.0,815.52,611.09
2016,10,28,15,0,845.0,78.0,2.5,28.0,513.0,773.73,584.32
2016,10,28,15,15,823.0,75.0,2.45,27.5,468.0,717.04,547.46
2016,10,28,15,30,801.0,72.0,2.4,27.0,423.0,659.84,509.48
2016,10,28,15,45,769.5,68.5,2.4,27.0,373.5,595.69,462.71
2016,10,28,16,0,738.0,65.0,2.4,27.0,324.0,532.64,415.1
2016,10,28,16,15,691.5,60.0,2.1,26.0,272.0,461.2,360.03
2016,10,28,16,30,645.0,55.0,1.8,25.0,220.0,395.55,307.19
2016,10,28,16,45,569.0,48.0,1.5,24.5,168.5,316.89,242.03
2016,10,28,17,0,493.0,41.0,1.2,24.0,117.0,246.18,181.55
2016,10,28,17,15,358.0,29.5,1.15,23.0,73.5,160.93,109.02
2016,10,28,17,30,223.0,18.0,1.1,22.0,30.0,84.03,0.0
2016,10,28,17,45,111.5,9.0,1.1,21.5,15.0,29.36,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.5,8.0,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,145.0,16.0,1.6,16.0,22.0,48.66,0.0
2016,10,29,7,15,291.0,29.0,1.85,17.0,63.0,136.24,90.52
2016,10,29,7,30,437.0,42.0,2.1,18.0,104.0,221.54,166.99
2016,10,29,7,45,528.0,49.0,2.4,19.0,155.5,294.92,230.88
2016,10,29,8,0,619.0,56.0,2.7,20.0,207.0,377.92,301.0
2016,10,29,8,15,668.5,61.0,2.75,20.5,258.5,445.6,357.42
2016,10,29,8,30,718.0,66.0,2.8,21.0,310.0,515.14,413.19
2016,10,29,8,45,755.5,69.0,2.9,22.0,360.0,580.55,463.01
2016,10,29,9,0,793.0,72.0,3.0,23.0,410.0,647.68,512.19
