Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,15,815.0,75.0,3.05,23.5,455.0,704.76,551.58
2016,10,29,9,30,837.0,78.0,3.1,24.0,500.0,761.39,589.49
2016,10,29,9,45,852.5,80.0,3.15,25.0,539.0,810.7,620.26
2016,10,29,10,0,868.0,82.0,3.2,26.0,578.0,849.96,643.49
2016,10,29,10,15,879.0,84.0,3.2,26.0,610.5,891.14,670.03
2016,10,29,10,30,890.0,86.0,3.2,26.0,643.0,929.9,694.69
2016,10,29,10,45,897.0,87.0,3.25,26.5,668.0,961.03,713.07
2016,10,29,11,0,904.0,88.0,3.3,27.0,693.0,989.1,729.41
2016,10,29,11,15,908.5,89.0,3.3,27.0,710.0,1011.49,743.11
2016,10,29,11,30,913.0,90.0,3.3,27.0,727.0,1030.43,754.68
2016,10,29,11,45,915.0,90.5,3.35,27.5,735.5,1042.69,760.93
2016,10,29,12,0,917.0,91.0,3.4,28.0,744.0,1051.27,764.99
2016,10,29,12,15,916.5,91.0,3.4,28.0,744.0,1052.98,765.92
2016,10,29,12,30,916.0,91.0,3.4,28.0,744.0,1050.93,764.66
2016,10,29,12,45,913.0,90.5,3.45,28.5,735.5,1042.02,758.03
2016,10,29,13,0,910.0,90.0,3.5,29.0,727.0,1029.44,749.25
2016,10,29,13,15,905.0,89.0,3.5,29.0,710.0,1010.7,737.75
2016,10,29,13,30,900.0,88.0,3.5,29.0,693.0,988.53,724.14
2016,10,29,13,45,892.5,86.5,3.55,29.0,668.0,960.08,706.8
2016,10,29,14,0,885.0,85.0,3.6,29.0,643.0,928.59,687.44
2016,10,29,14,15,873.5,83.5,3.6,29.0,611.0,890.65,663.35
2016,10,29,14,30,862.0,82.0,3.6,29.0,579.0,850.31,637.5
2016,10,29,14,45,834.0,84.0,3.6,29.0,538.0,806.34,608.91
2016,10,29,15,0,806.0,86.0,3.6,29.0,497.0,752.99,573.41
2016,10,29,15,15,783.0,82.5,3.55,28.5,452.5,696.57,536.06
2016,10,29,15,30,760.0,79.0,3.5,28.0,408.0,639.81,497.28
2016,10,29,15,45,724.5,75.5,3.45,28.0,359.5,574.91,448.93
2016,10,29,16,0,689.0,72.0,3.4,28.0,311.0,514.27,402.3
2016,10,29,16,15,639.5,66.0,3.0,27.0,260.0,442.63,346.61
2016,10,29,16,30,590.0,60.0,2.6,26.0,209.0,375.01,292.03
2016,10,29,16,45,510.5,52.0,2.25,25.5,159.0,296.66,227.03
2016,10,29,17,0,431.0,44.0,1.9,25.0,109.0,226.63,167.28
2016,10,29,17,15,215.5,35.0,1.75,24.0,67.5,121.32,81.52
2016,10,29,17,30,0.0,26.0,1.6,23.0,26.0,25.88,0.0
2016,10,29,17,45,0.0,13.0,1.5,22.5,13.0,11.1,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,50.0,15.0,1.5,18.0,17.0,24.94,0.0
2016,10,30,7,15,172.5,33.0,1.75,18.5,55.0,104.55,68.03
2016,10,30,7,30,295.0,51.0,2.0,19.0,93.0,178.68,134.46
2016,10,30,7,45,390.0,62.0,2.3,20.0,141.5,248.15,193.99
2016,10,30,8,0,485.0,73.0,2.6,21.0,190.0,332.03,264.06
2016,10,30,8,15,541.5,81.0,2.6,21.5,240.0,400.26,320.37
2016,10,30,8,30,598.0,89.0,2.6,22.0,290.0,473.32,378.47
2016,10,30,8,45,649.5,91.0,2.6,23.0,340.0,541.15,429.85
2016,10,30,9,0,701.0,93.0,2.6,24.0,390.0,612.1,481.59
2016,10,30,9,15,727.0,97.0,2.5,24.5,434.5,669.41,521.73
2016,10,30,9,30,753.0,101.0,2.4,25.0,479.0,726.88,559.4
2016,10,30,9,45,775.5,103.0,2.3,25.5,518.5,774.84,589.33
2016,10,30,10,0,798.0,105.0,2.2,26.0,558.0,825.96,620.73
2016,10,30,10,15,811.0,107.5,2.1,26.5,590.5,867.93,645.14
2016,10,30,10,30,824.0,110.0,2.0,27.0,623.0,907.76,667.66
2016,10,30,10,45,836.5,110.0,1.95,27.5,649.0,941.84,686.54
2016,10,30,11,0,849.0,110.0,1.9,28.0,675.0,973.23,703.5
2016,10,30,11,15,854.5,111.0,1.9,28.0,692.5,996.01,716.89
2016,10,30,11,30,860.0,112.0,1.9,28.0,710.0,1015.49,728.35
2016,10,30,11,45,875.5,106.5,1.9,28.5,721.5,1021.61,730.09
2016,10,30,12,0,891.0,101.0,1.9,29.0,733.0,1036.73,737.75
2016,10,30,12,15,891.5,101.0,1.95,29.0,733.5,1039.39,739.79
2016,10,30,12,30,892.0,101.0,2.0,29.0,734.0,1038.4,739.86
2016,10,30,12,45,892.5,99.0,2.1,29.5,726.5,1031.43,735.53
2016,10,30,13,0,893.0,97.0,2.2,30.0,719.0,1020.82,729.06
2016,10,30,13,15,888.5,96.0,2.25,30.0,702.5,1002.83,718.94
2016,10,30,13,30,884.0,95.0,2.3,30.0,686.0,981.45,706.8
2016,10,30,13,45,878.5,92.5,2.35,30.0,662.0,954.11,690.85
2016,10,30,14,0,873.0,90.0,2.4,30.0,638.0,923.68,672.89
2016,10,30,14,15,862.0,88.5,2.45,30.0,606.0,886.58,650.43
2016,10,30,14,30,851.0,87.0,2.5,30.0,574.0,855.79,632.03
2016,10,30,14,45,837.0,83.5,2.55,30.0,535.5,808.59,602.29
2016,10,30,15,0,823.0,80.0,2.6,30.0,497.0,759.68,571.0
2016,10,30,15,15,801.0,77.0,2.6,29.5,453.0,703.97,535.18
2016,10,30,15,30,779.0,74.0,2.6,29.0,409.0,647.8,498.08
2016,10,30,15,45,749.5,69.5,2.6,29.0,361.0,584.89,452.2
2016,10,30,16,0,720.0,65.0,2.6,29.0,313.0,522.94,405.5
2016,10,30,16,15,672.5,60.0,2.25,28.0,262.0,451.93,350.81
2016,10,30,16,30,625.0,55.0,1.9,27.0,211.0,387.09,298.69
2016,10,30,16,45,551.0,47.5,1.6,26.5,160.5,309.86,234.93
2016,10,30,17,0,477.0,40.0,1.3,26.0,110.0,240.37,175.66
2016,10,30,17,15,338.0,28.5,1.25,25.0,67.5,154.78,102.13
2016,10,30,17,30,199.0,17.0,1.2,24.0,25.0,76.54,0.0
2016,10,30,17,45,99.5,8.5,1.2,23.0,12.5,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,81.0,7.0,1.1,14.5,9.5,0.0,0.0
2016,10,31,7,0,162.0,14.0,1.1,15.0,19.0,51.5,0.0
2016,10,31,7,15,315.0,26.5,1.35,16.0,61.0,141.71,91.03
2016,10,31,7,30,468.0,39.0,1.6,17.0,103.0,231.21,174.03
2016,10,31,7,45,557.5,46.0,1.9,18.0,155.0,305.63,239.25
2016,10,31,8,0,647.0,53.0,2.2,19.0,207.0,386.87,308.29
2016,10,31,8,15,697.0,58.0,2.25,19.5,259.5,456.66,366.41
2016,10,31,8,30,747.0,63.0,2.3,20.0,312.0,530.28,425.14
2016,10,31,8,45,783.5,66.0,2.4,21.0,362.5,596.38,475.25
2016,10,31,9,0,820.0,69.0,2.5,22.0,413.0,664.05,524.55
2016,10,31,9,15,841.5,71.5,2.6,22.5,458.5,721.26,563.68
2016,10,31,9,30,863.0,74.0,2.7,23.0,504.0,770.79,596.53
2016,10,31,9,45,879.0,76.0,2.8,24.0,543.5,820.78,627.97
2016,10,31,10,0,895.0,78.0,2.9,25.0,583.0,869.15,657.65
2016,10,31,10,15,905.0,79.5,2.9,25.5,615.5,909.66,682.1
2016,10,31,10,30,915.0,81.0,2.9,26.0,648.0,947.6,704.58
2016,10,31,10,45,922.0,82.5,2.95,26.5,673.0,979.91,723.53
2016,10,31,11,0,929.0,84.0,3.0,27.0,698.0,1009.08,740.38
2016,10,31,11,15,932.5,84.5,3.05,27.0,714.5,1030.29,753.56
2016,10,31,11,30,936.0,85.0,3.1,27.0,731.0,1047.93,764.6
2016,10,31,11,45,935.0,86.5,3.15,27.5,739.0,1058.57,769.76
2016,10,31,12,0,934.0,88.0,3.2,28.0,747.0,1065.39,772.68
2016,10,31,12,15,933.0,88.0,3.2,28.0,746.5,1066.61,773.29
2016,10,31,12,30,932.0,88.0,3.2,28.0,746.0,1064.02,771.69
2016,10,31,12,45,927.5,88.0,3.25,28.5,736.5,1054.08,764.48
2016,10,31,13,0,923.0,88.0,3.3,29.0,727.0,1040.46,755.12
2016,10,31,13,15,917.0,87.0,3.3,29.0,709.5,1020.57,742.96
2016,10,31,13,30,911.0,86.0,3.3,29.0,692.0,997.24,728.71
2016,10,31,13,45,901.5,85.5,3.35,29.0,666.0,967.88,710.92
2016,10,31,14,0,892.0,85.0,3.4,29.0,640.0,935.56,691.15
2016,10,31,14,15,880.0,83.0,3.4,29.0,607.5,896.44,666.41
2016,10,31,14,30,868.0,81.0,3.4,29.0,575.0,854.93,639.9
2016,10,31,14,45,849.5,79.5,3.4,29.0,535.5,814.44,613.86
2016,10,31,15,0,831.0,78.0,3.4,29.0,496.0,763.98,580.54
2016,10,31,15,15,807.5,75.0,3.3,28.5,451.0,706.88,542.7
2016,10,31,15,30,784.0,72.0,3.2,28.0,406.0,649.44,503.81
2016,10,31,15,45,749.5,68.5,3.15,28.0,357.0,584.26,455.49
2016,10,31,16,0,715.0,65.0,3.1,28.0,308.0,520.49,406.7
2016,10,31,16,15,665.5,59.5,2.7,27.0,257.0,448.12,350.43
2016,10,31,16,30,616.0,54.0,2.3,26.0,206.0,382.2,296.97
2016,10,31,16,45,535.5,46.5,1.9,25.0,155.5,302.68,231.32
2016,10,31,17,0,455.0,39.0,1.5,24.0,105.0,231.7,170.76
2016,10,31,17,15,314.5,27.5,1.45,23.0,64.0,146.95,96.62
2016,10,31,17,30,174.0,16.0,1.4,22.0,23.0,57.95,0.0
2016,10,31,17,45,87.0,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,35.5,6.5,2.15,19.5,7.5,0.0,0.0
2016,11,1,7,0,71.0,13.0,2.3,20.0,15.0,28.52,0.0
2016,11,1,7,15,208.5,28.0,2.6,20.5,52.0,109.11,66.92
2016,11,1,7,30,346.0,43.0,2.9,21.0,89.0,190.93,142.11
2016,11,1,7,45,434.5,52.5,3.2,21.5,137.0,261.03,203.01
2016,11,1,8,0,523.0,62.0,3.5,22.0,185.0,340.57,270.52
2016,11,1,8,15,577.5,68.5,3.65,22.5,234.5,407.67,326.63
2016,11,1,8,30,632.0,75.0,3.8,23.0,284.0,479.41,384.53
2016,11,1,8,45,672.0,79.0,4.0,24.0,332.0,543.19,433.74
2016,11,1,9,0,712.0,83.0,4.2,25.0,380.0,609.22,482.95
2016,11,1,9,15,457.5,150.5,4.2,25.5,349.5,524.09,413.88
2016,11,1,9,30,203.0,218.0,4.2,26.0,319.0,390.64,306.71
2016,11,1,9,45,179.0,238.0,4.25,26.5,332.5,400.79,313.04
2016,11,1,10,0,155.0,258.0,4.3,27.0,346.0,408.74,317.08
2016,11,1,10,15,144.5,274.0,4.3,27.0,359.5,422.06,326.09
2016,11,1,10,30,134.0,290.0,4.3,27.0,373.0,434.41,334.31
2016,11,1,10,45,113.5,298.5,4.3,27.5,370.5,408.06,313.0
2016,11,1,11,0,93.0,307.0,4.3,28.0,368.0,399.4,304.9
2016,11,1,11,15,95.5,313.5,4.3,28.5,377.5,410.16,312.05
2016,11,1,11,30,98.0,320.0,4.3,29.0,387.0,420.86,319.1
2016,11,1,11,45,147.0,331.0,4.3,29.5,433.5,505.44,381.33
2016,11,1,12,0,196.0,342.0,4.3,30.0,480.0,568.96,427.14
2016,11,1,12,15,142.5,337.0,4.3,30.0,437.5,508.99,382.17
2016,11,1,12,30,89.0,332.0,4.3,30.0,395.0,426.52,320.92
2016,11,1,12,45,239.0,313.5,4.3,30.0,479.0,578.6,436.28
2016,11,1,13,0,389.0,295.0,4.3,30.0,563.0,727.42,544.6
2016,11,1,13,15,255.0,305.0,4.3,30.0,479.5,600.66,451.37
2016,11,1,13,30,121.0,315.0,4.3,30.0,396.0,456.55,344.42
2016,11,1,13,45,94.5,296.0,4.3,30.0,357.5,387.43,293.91
2016,11,1,14,0,68.0,277.0,4.3,30.0,319.0,339.94,258.35
2016,11,1,14,15,448.5,181.0,4.25,30.0,436.0,627.89,481.14
2016,11,1,14,30,829.0,85.0,4.2,30.0,553.0,835.1,629.52
2016,11,1,14,45,462.0,152.5,4.2,30.0,410.5,573.73,441.48
2016,11,1,15,0,95.0,220.0,4.2,30.0,268.0,294.15,226.16
2016,11,1,15,15,424.0,146.5,4.1,29.5,329.5,498.62,389.28
2016,11,1,15,30,753.0,73.0,4.0,29.0,391.0,629.48,490.84
2016,11,1,15,45,718.0,69.5,3.95,29.0,343.5,565.47,441.91
2016,11,1,16,0,683.0,66.0,3.9,29.0,296.0,502.98,393.7
2016,11,1,16,15,633.0,60.5,3.45,28.5,246.0,434.56,339.45
2016,11,1,16,30,583.0,55.0,3.0,28.0,196.0,367.85,284.85
2016,11,1,16,45,498.5,47.5,2.65,27.5,147.5,288.41,219.13
2016,11,1,17,0,414.0,40.0,2.3,27.0,99.0,217.93,159.19
2016,11,1,17,15,274.5,27.5,2.2,26.5,59.5,134.84,86.27
2016,11,1,17,30,135.0,15.0,2.1,26.0,20.0,47.32,0.0
2016,11,1,17,45,67.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.0,6.0,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,21.0,12.0,15.67,0.0
2016,11,2,7,15,135.0,30.5,2.7,21.5,46.5,89.69,52.87
2016,11,2,7,30,248.0,49.0,2.9,22.0,81.0,161.36,119.55
2016,11,2,7,45,347.5,60.0,3.15,22.5,127.5,229.99,178.23
2016,11,2,8,0,447.0,71.0,3.4,23.0,174.0,310.17,245.61
2016,11,2,8,15,506.0,79.0,3.55,23.0,222.5,380.86,304.75
2016,11,2,8,30,565.0,87.0,3.7,23.0,271.0,453.49,363.95
2016,11,2,8,45,614.0,90.5,3.85,23.5,319.5,519.61,415.85
2016,11,2,9,0,663.0,94.0,4.0,24.0,368.0,588.78,468.56
2016,11,2,9,15,690.5,98.0,4.05,24.5,411.0,645.39,510.03
2016,11,2,9,30,718.0,102.0,4.1,25.0,454.0,702.37,549.55
2016,11,2,9,45,359.0,85.5,4.15,26.0,261.5,417.57,331.74
2016,11,2,10,0,0.0,69.0,4.2,27.0,69.0,57.27,40.35
2016,11,2,10,15,30.0,168.5,4.15,27.0,187.5,185.74,143.12
2016,11,2,10,30,60.0,268.0,4.1,27.0,306.0,322.69,248.69
2016,11,2,10,45,436.5,190.5,4.05,27.5,475.0,652.21,501.87
2016,11,2,11,0,813.0,113.0,4.0,28.0,644.0,942.66,703.11
2016,11,2,11,15,545.5,216.0,3.9,28.0,576.5,808.01,606.67
2016,11,2,11,30,278.0,319.0,3.8,28.0,509.0,643.53,484.02
2016,11,2,11,45,549.5,219.5,3.75,28.0,600.5,830.91,623.05
2016,11,2,12,0,821.0,120.0,3.7,28.0,692.0,1000.82,736.73
2016,11,2,12,15,821.0,120.0,3.6,28.0,692.0,1002.85,735.92
2016,11,2,12,30,821.0,120.0,3.5,28.0,692.0,1001.42,734.33
2016,11,2,12,45,437.0,210.5,3.4,28.0,515.0,707.67,532.18
2016,11,2,13,0,53.0,301.0,3.3,28.0,338.0,354.6,267.77
2016,11,2,13,15,421.5,211.0,3.15,28.0,489.0,681.46,517.14
2016,11,2,13,30,790.0,121.0,3.0,28.0,640.0,932.38,689.83
2016,11,2,13,45,501.0,204.5,2.95,28.0,529.5,731.21,549.71
2016,11,2,14,0,212.0,288.0,2.9,28.0,419.0,505.47,383.78
2016,11,2,14,15,472.0,202.0,2.8,27.5,473.0,672.64,512.73
2016,11,2,14,30,732.0,116.0,2.7,27.0,527.0,792.74,600.1
2016,11,2,14,45,685.5,121.5,2.65,27.0,485.5,733.07,558.61
2016,11,2,15,0,639.0,127.0,2.6,27.0,444.0,673.91,518.04
2016,11,2,15,15,609.5,121.5,2.45,27.0,401.5,616.85,476.98
2016,11,2,15,30,580.0,116.0,2.3,27.0,359.0,560.43,435.53
2016,11,2,15,45,526.5,111.5,2.2,27.0,312.0,484.83,378.96
2016,11,2,16,0,473.0,107.0,2.1,27.0,265.0,420.26,329.2
2016,11,2,16,15,414.0,96.5,1.9,26.5,218.0,350.52,274.57
2016,11,2,16,30,355.0,86.0,1.7,26.0,171.0,286.48,222.88
2016,11,2,16,45,262.0,71.5,1.55,25.5,125.5,209.49,160.15
2016,11,2,17,0,169.0,57.0,1.4,25.0,80.0,136.84,100.45
2016,11,2,17,15,89.0,34.5,1.5,24.5,46.5,76.93,47.99
2016,11,2,17,30,9.0,12.0,1.6,24.0,13.0,12.55,0.0
2016,11,2,17,45,4.5,6.0,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,20.5,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.56,0.0
2016,11,3,7,15,0.0,11.5,1.2,21.0,11.5,9.46,0.61
2016,11,3,7,30,0.0,20.0,1.4,21.0,20.0,16.48,7.7
2016,11,3,7,45,0.0,32.0,1.6,21.5,32.0,26.42,16.21
2016,11,3,8,0,0.0,44.0,1.8,22.0,44.0,36.38,24.66
2016,11,3,8,15,0.0,56.5,1.85,22.0,56.5,46.79,33.42
2016,11,3,8,30,0.0,69.0,1.9,22.0,69.0,57.63,42.41
2016,11,3,8,45,55.0,121.5,1.95,22.5,144.5,151.49,120.08
2016,11,3,9,0,110.0,174.0,2.0,23.0,220.0,262.37,208.7
2016,11,3,9,15,92.0,191.5,2.0,23.0,233.0,258.48,204.55
2016,11,3,9,30,74.0,209.0,2.0,23.0,246.0,265.89,209.4
2016,11,3,9,45,51.0,212.5,2.0,23.5,239.0,251.61,196.76
2016,11,3,10,0,28.0,216.0,2.0,24.0,232.0,219.78,170.56
2016,11,3,10,15,21.0,215.0,1.9,24.0,227.0,212.13,164.06
2016,11,3,10,30,14.0,214.0,1.8,24.0,222.0,204.33,157.4
2016,11,3,10,45,7.0,115.5,1.75,24.0,119.5,104.01,78.3
2016,11,3,11,0,0.0,17.0,1.7,24.0,17.0,14.08,5.8
2016,11,3,11,15,0.0,16.0,1.6,24.0,16.0,13.25,5.13
2016,11,3,11,30,0.0,15.0,1.5,24.0,15.0,12.43,4.45
2016,11,3,11,45,0.0,21.0,1.45,24.5,21.0,17.41,8.47
2016,11,3,12,0,0.0,27.0,1.4,25.0,27.0,22.4,12.46
2016,11,3,12,15,0.0,27.0,1.3,25.0,27.0,22.4,12.46
2016,11,3,12,30,0.0,27.0,1.2,25.0,27.0,22.4,12.46
2016,11,3,12,45,0.0,82.5,1.2,25.0,82.5,68.68,49.57
2016,11,3,13,0,0.0,138.0,1.2,25.0,138.0,117.59,88.21
2016,11,3,13,15,1.5,157.5,1.25,25.0,158.5,137.13,103.55
2016,11,3,13,30,3.0,177.0,1.3,25.0,179.0,157.12,119.27
2016,11,3,13,45,1.5,95.5,1.4,25.0,96.5,81.02,59.51
2016,11,3,14,0,0.0,14.0,1.5,25.0,14.0,11.58,3.76
2016,11,3,14,15,0.0,17.0,1.55,25.0,17.0,14.06,5.81
2016,11,3,14,30,0.0,20.0,1.6,25.0,20.0,16.53,7.85
2016,11,3,14,45,0.0,28.0,1.65,25.0,28.0,23.15,13.29
2016,11,3,15,0,0.0,36.0,1.7,25.0,36.0,29.77,18.75
2016,11,3,15,15,0.0,21.5,1.65,24.5,21.5,17.74,8.97
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,5.76,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,4.94,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.11,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.28,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.46,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.64,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.82,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.41,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.41,0.0
2016,11,4,7,15,0.0,18.0,3.25,18.0,18.0,14.86,3.8
2016,11,4,7,30,0.0,32.0,3.3,18.0,32.0,26.92,16.29
2016,11,4,7,45,0.0,51.0,3.4,18.0,51.0,44.47,31.49
2016,11,4,8,0,0.0,70.0,3.5,18.0,70.0,61.8,46.42
2016,11,4,8,15,0.0,90.0,3.55,18.0,90.0,80.13,61.98
2016,11,4,8,30,0.0,110.0,3.6,18.0,110.0,98.45,77.3
2016,11,4,8,45,0.0,117.5,3.7,18.5,117.5,103.9,81.54
2016,11,4,9,0,0.0,125.0,3.8,19.0,125.0,109.74,85.99
2016,11,4,9,15,28.5,163.5,3.8,19.0,177.5,180.01,144.12
2016,11,4,9,30,57.0,202.0,3.8,19.0,230.0,245.09,196.93
2016,11,4,9,45,98.5,227.0,3.8,19.5,279.5,307.89,247.06
2016,11,4,10,0,140.0,252.0,3.8,20.0,329.0,390.99,311.78
2016,11,4,10,15,79.5,238.0,3.75,20.0,282.5,306.52,243.58
2016,11,4,10,30,19.0,224.0,3.7,20.0,236.0,219.32,172.54
2016,11,4,10,45,18.0,228.5,3.65,20.5,240.5,222.55,174.61
2016,11,4,11,0,17.0,233.0,3.6,21.0,245.0,225.83,176.55
2016,11,4,11,15,16.0,235.0,3.55,21.0,246.0,226.63,176.92
2016,11,4,11,30,15.0,237.0,3.5,21.0,247.0,227.47,177.37
2016,11,4,11,45,16.0,242.0,3.5,21.5,252.5,233.38,181.56
2016,11,4,12,0,17.0,247.0,3.5,22.0,258.0,239.34,185.82
2016,11,4,12,15,14.5,238.0,3.45,22.0,247.5,227.77,176.65
2016,11,4,12,30,12.0,229.0,3.4,22.0,237.0,216.3,167.62
2016,11,4,12,45,14.5,236.5,3.35,22.5,246.5,226.35,175.29
2016,11,4,13,0,17.0,244.0,3.3,23.0,256.0,236.5,182.99
2016,11,4,13,15,11.0,217.0,3.25,23.0,224.5,203.75,157.37
2016,11,4,13,30,5.0,190.0,3.2,23.0,193.0,171.68,132.18
2016,11,4,13,45,22.0,221.0,3.2,23.0,234.5,218.76,170.08
2016,11,4,14,0,39.0,252.0,3.2,23.0,276.0,286.23,223.23
2016,11,4,14,15,19.5,173.0,3.15,22.5,185.0,169.2,131.59
2016,11,4,14,30,0.0,94.0,3.1,22.0,94.0,78.41,58.54
2016,11,4,14,45,0.0,74.0,3.1,22.0,74.0,61.42,44.91
2016,11,4,15,0,0.0,54.0,3.1,22.0,54.0,44.73,31.33
2016,11,4,15,15,6.5,101.5,3.0,21.5,104.5,90.84,69.67
2016,11,4,15,30,13.0,149.0,2.9,21.0,155.0,143.04,112.76
2016,11,4,15,45,8.0,131.5,2.85,21.0,135.0,123.26,96.65
2016,11,4,16,0,3.0,114.0,2.8,21.0,115.0,104.07,80.97
2016,11,4,16,15,1.5,94.0,2.6,20.5,94.5,84.76,65.17
2016,11,4,16,30,0.0,74.0,2.4,20.0,74.0,65.62,49.22
2016,11,4,16,45,0.0,54.5,2.25,20.0,54.5,47.77,34.02
2016,11,4,17,0,0.0,35.0,2.1,20.0,35.0,29.72,18.55
2016,11,4,17,15,0.0,20.0,2.0,20.0,20.0,16.51,5.99
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.27,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,10.5,3.2,17.0,10.5,8.63,0.0
2016,11,5,7,30,0.0,21.0,3.3,17.0,21.0,17.31,8.48
2016,11,5,7,45,0.0,35.0,3.4,17.0,35.0,28.92,18.6
2016,11,5,8,0,0.0,49.0,3.5,17.0,49.0,40.68,28.81
2016,11,5,8,15,0.0,63.5,3.45,17.0,63.5,53.49,39.79
2016,11,5,8,30,0.0,78.0,3.4,17.0,78.0,66.33,50.65
2016,11,5,8,45,0.0,71.0,3.4,17.5,71.0,58.99,44.28
2016,11,5,9,0,0.0,64.0,3.4,18.0,64.0,53.03,39.09
2016,11,5,9,15,0.0,72.0,3.3,18.5,72.0,59.72,44.47
2016,11,5,9,30,0.0,80.0,3.2,19.0,80.0,66.42,49.8
2016,11,5,9,45,28.5,158.0,3.15,19.5,173.5,173.55,138.04
2016,11,5,10,0,57.0,236.0,3.1,20.0,267.0,284.74,226.37
2016,11,5,10,15,59.0,249.5,3.0,20.0,283.5,302.11,239.15
2016,11,5,10,30,61.0,263.0,2.9,20.0,300.0,319.66,252.27
2016,11,5,10,45,44.0,257.5,2.85,20.5,285.0,297.53,233.58
2016,11,5,11,0,27.0,252.0,2.8,21.0,270.0,255.18,199.4
2016,11,5,11,15,13.5,206.5,2.75,21.0,215.5,196.08,152.56
2016,11,5,11,30,0.0,161.0,2.7,21.0,161.0,138.97,106.75
2016,11,5,11,45,19.5,224.5,2.65,21.5,238.0,219.7,171.03
2016,11,5,12,0,39.0,288.0,2.6,22.0,315.0,327.34,253.88
2016,11,5,12,15,29.5,271.5,2.55,22.0,292.5,298.97,231.45
2016,11,5,12,30,20.0,255.0,2.5,22.0,270.0,250.75,194.14
2016,11,5,12,45,26.5,264.5,2.5,22.0,283.5,267.1,207.22
2016,11,5,13,0,33.0,274.0,2.5,22.0,297.0,305.42,236.9
2016,11,5,13,15,16.5,219.5,2.5,22.0,231.0,211.87,164.18
2016,11,5,13,30,0.0,165.0,2.5,22.0,165.0,143.02,109.68
2016,11,5,13,45,48.5,221.5,2.55,22.5,251.0,261.56,204.7
2016,11,5,14,0,97.0,278.0,2.6,23.0,337.0,370.56,289.11
2016,11,5,14,15,52.0,230.5,2.6,23.0,262.0,274.15,214.03
2016,11,5,14,30,7.0,183.0,2.6,23.0,187.0,168.65,130.55
2016,11,5,14,45,11.0,179.5,2.65,23.0,185.0,169.36,131.79
2016,11,5,15,0,15.0,176.0,2.7,23.0,183.0,170.03,132.8
2016,11,5,15,15,247.0,153.0,2.7,22.5,254.5,359.68,288.99
2016,11,5,15,30,479.0,130.0,2.7,22.0,326.0,500.46,400.79
2016,11,5,15,45,419.0,127.0,2.7,22.0,283.5,433.99,348.0
2016,11,5,16,0,359.0,124.0,2.7,22.0,241.0,372.19,298.77
2016,11,5,16,15,313.5,108.0,2.55,21.5,197.5,299.58,240.55
2016,11,5,16,30,268.0,92.0,2.4,21.0,154.0,243.22,193.69
2016,11,5,16,45,203.5,72.0,2.3,20.5,112.5,178.53,139.2
2016,11,5,17,0,139.0,52.0,2.2,20.0,71.0,121.15,90.14
2016,11,5,17,15,69.5,30.5,2.15,19.5,40.0,65.17,37.67
2016,11,5,17,30,0.0,9.0,2.1,19.0,9.0,7.68,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,17.0,2.05,15.0,17.0,14.03,2.13
2016,11,6,7,30,0.0,34.0,2.2,15.0,34.0,29.53,18.55
2016,11,6,7,45,0.0,55.0,2.4,15.5,55.0,49.42,35.91
2016,11,6,8,0,0.0,76.0,2.6,16.0,76.0,68.94,52.76
2016,11,6,8,15,8.5,95.5,2.7,16.5,98.5,91.25,71.76
2016,11,6,8,30,17.0,115.0,2.8,17.0,121.0,114.49,91.28
2016,11,6,8,45,21.5,134.0,2.9,17.5,142.5,135.56,108.61
2016,11,6,9,0,26.0,153.0,3.0,18.0,164.0,157.15,126.07
2016,11,6,9,15,13.0,147.5,3.05,18.5,153.0,140.85,111.82
2016,11,6,9,30,0.0,142.0,3.1,19.0,142.0,124.39,97.46
2016,11,6,9,45,0.5,154.0,3.2,19.5,154.5,135.59,106.17
2016,11,6,10,0,1.0,166.0,3.3,20.0,167.0,146.94,114.87
2016,11,6,10,15,0.5,108.5,3.35,20.0,109.0,91.81,69.93
2016,11,6,10,30,0.0,51.0,3.4,20.0,51.0,42.3,29.3
2016,11,6,10,45,0.0,53.0,3.5,20.5,53.0,43.98,30.58
2016,11,6,11,0,0.0,55.0,3.6,21.0,55.0,45.66,31.83
2016,11,6,11,15,0.0,56.5,3.55,21.0,56.5,46.92,32.82
2016,11,6,11,30,0.0,58.0,3.5,21.0,58.0,48.19,33.82
2016,11,6,11,45,0.0,36.5,3.5,21.0,36.5,30.29,19.18
2016,11,6,12,0,0.0,15.0,3.5,21.0,15.0,12.43,4.55
2016,11,6,12,15,0.0,20.5,3.4,21.0,20.5,16.99,8.3
2016,11,6,12,30,0.0,26.0,3.3,21.0,26.0,21.56,12.04
2016,11,6,12,45,0.0,36.0,3.25,21.0,36.0,29.87,18.85
2016,11,6,13,0,0.0,46.0,3.2,21.0,46.0,38.19,25.66
2016,11,6,13,15,0.0,37.0,3.1,21.0,37.0,30.69,19.55
2016,11,6,13,30,0.0,28.0,3.0,21.0,28.0,23.2,13.44
2016,11,6,13,45,0.0,65.0,2.95,21.0,65.0,53.99,38.7
2016,11,6,14,0,0.0,102.0,2.9,21.0,102.0,85.41,64.35
2016,11,6,14,15,0.0,82.5,2.9,20.5,82.5,68.56,50.83
2016,11,6,14,30,0.0,63.0,2.9,20.0,63.0,52.26,37.66
2016,11,6,14,45,0.0,35.5,2.9,20.0,35.5,29.37,18.81
2016,11,6,15,0,0.0,8.0,2.9,20.0,8.0,6.6,0.0
2016,11,6,15,15,0.0,7.0,2.9,20.0,7.0,5.77,0.0
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.94,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.11,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.29,0.0
2016,11,6,16,15,198.5,40.0,2.65,19.5,85.5,165.74,134.95
2016,11,6,16,30,397.0,76.0,2.4,19.0,167.0,298.63,240.17
2016,11,6,16,45,322.5,61.5,2.2,19.0,123.0,227.19,178.17
2016,11,6,17,0,248.0,47.0,2.0,19.0,79.0,164.31,123.03
2016,11,6,17,15,124.0,29.0,1.85,18.5,45.0,87.05,49.82
2016,11,6,17,30,0.0,11.0,1.7,18.0,11.0,9.39,0.0
2016,11,6,17,45,0.0,5.5,1.55,18.0,5.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,130.5,20.5,1.7,17.0,35.5,74.37,28.81
2016,11,7,7,30,261.0,41.0,1.9,17.0,71.0,159.76,118.62
2016,11,7,7,45,356.0,52.0,2.15,17.5,115.5,227.07,178.16
2016,11,7,8,0,451.0,63.0,2.4,18.0,160.0,309.33,248.52
2016,11,7,8,15,225.5,33.5,2.45,18.0,82.0,176.69,143.96
2016,11,7,8,30,0.0,4.0,2.5,18.0,4.0,3.29,0.0
2016,11,7,8,45,0.0,5.0,2.6,18.5,5.0,4.11,0.0
2016,11,7,9,0,0.0,6.0,2.7,19.0,6.0,4.94,0.0
2016,11,7,9,15,0.0,55.5,2.7,19.0,55.5,45.95,32.95
2016,11,7,9,30,0.0,105.0,2.7,19.0,105.0,89.04,68.55
2016,11,7,9,45,0.0,114.0,2.75,19.5,114.0,96.98,74.69
2016,11,7,10,0,0.0,123.0,2.8,20.0,123.0,104.98,80.86
2016,11,7,10,15,0.5,145.5,2.8,20.0,146.0,126.2,97.89
2016,11,7,10,30,1.0,168.0,2.8,20.0,169.0,147.78,115.05
2016,11,7,10,45,2.0,175.0,2.85,20.5,176.5,155.06,120.46
2016,11,7,11,0,3.0,182.0,2.9,21.0,184.0,162.46,125.98
2016,11,7,11,15,7.5,202.5,2.85,21.0,207.5,186.6,145.12
2016,11,7,11,30,12.0,223.0,2.8,21.0,231.0,211.17,164.45
2016,11,7,11,45,9.5,213.5,2.8,21.5,220.0,199.11,154.42
2016,11,7,12,0,7.0,204.0,2.8,22.0,209.0,187.2,144.64
2016,11,7,12,15,3.5,137.5,2.75,22.0,140.0,120.79,92.02
2016,11,7,12,30,0.0,71.0,2.7,22.0,71.0,59.05,42.39
2016,11,7,12,45,0.0,108.0,2.7,22.5,108.0,90.64,67.78
2016,11,7,13,0,0.0,145.0,2.7,23.0,145.0,124.21,94.41
2016,11,7,13,15,0.0,96.5,2.65,23.0,96.5,80.48,59.53
2016,11,7,13,30,0.0,48.0,2.6,23.0,48.0,39.83,26.81
2016,11,7,13,45,0.0,67.0,2.55,23.0,67.0,55.65,39.72
2016,11,7,14,0,0.0,86.0,2.5,23.0,86.0,71.51,52.62
2016,11,7,14,15,0.0,116.5,2.4,23.0,116.5,98.65,74.6
2016,11,7,14,30,0.0,147.0,2.3,23.0,147.0,127.63,97.98
2016,11,7,14,45,14.0,166.5,2.25,23.0,173.0,159.19,123.89
2016,11,7,15,0,28.0,186.0,2.2,23.0,199.0,205.41,161.23
2016,11,7,15,15,77.0,179.0,2.1,22.5,211.0,235.27,186.8
2016,11,7,15,30,126.0,172.0,2.0,22.0,223.0,274.37,219.21
2016,11,7,15,45,115.0,151.5,1.9,22.0,193.5,239.44,191.32
2016,11,7,16,0,104.0,131.0,1.8,22.0,164.0,205.53,164.03
2016,11,7,16,15,268.0,100.5,1.6,21.5,165.5,266.9,214.13
2016,11,7,16,30,432.0,70.0,1.4,21.0,167.0,309.68,245.36
2016,11,7,16,45,342.5,57.5,1.25,21.0,122.0,231.94,179.49
2016,11,7,17,0,253.0,45.0,1.1,21.0,77.0,164.51,121.51
2016,11,7,17,15,140.5,27.5,1.1,20.5,43.5,90.34,48.96
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,15.91,0.0
2016,11,7,17,45,14.0,5.0,1.15,19.5,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.5,3.15,17.0,11.5,9.46,0.0
2016,11,8,7,30,0.0,23.0,3.3,17.0,23.0,18.98,9.67
2016,11,8,7,45,0.0,38.0,3.45,17.0,38.0,31.56,20.72
2016,11,8,8,0,0.0,53.0,3.6,17.0,53.0,44.93,32.33
2016,11,8,8,15,0.0,68.5,3.6,17.0,68.5,58.76,44.21
2016,11,8,8,30,0.0,84.0,3.6,17.0,84.0,72.61,55.94
2016,11,8,8,45,0.0,103.5,3.65,17.5,103.5,90.53,70.77
2016,11,8,9,0,0.0,123.0,3.7,18.0,123.0,108.54,85.42
2016,11,8,9,15,0.0,109.5,3.7,18.0,109.5,94.01,73.13
2016,11,8,9,30,0.0,96.0,3.7,18.0,96.0,80.77,61.96
2016,11,8,9,45,0.0,114.5,3.7,18.0,114.5,97.51,75.64
2016,11,8,10,0,0.0,133.0,3.7,18.0,133.0,114.46,89.35
2016,11,8,10,15,0.0,101.0,3.75,18.0,101.0,84.65,64.67
2016,11,8,10,30,0.0,69.0,3.8,18.0,69.0,57.3,42.0
2016,11,8,10,45,0.0,106.5,3.9,18.0,106.5,89.41,68.37
2016,11,8,11,0,0.0,144.0,4.0,18.0,144.0,123.58,96.13
2016,11,8,11,15,3.0,169.5,4.1,18.0,171.5,150.37,117.82
2016,11,8,11,30,6.0,195.0,4.2,18.0,199.0,177.76,139.88
2016,11,8,11,45,10.0,215.5,4.3,18.0,222.5,201.78,159.18
2016,11,8,12,0,14.0,236.0,4.4,18.0,246.0,226.21,178.75
2016,11,8,12,15,23.0,255.5,4.4,18.0,271.5,255.14,202.01
2016,11,8,12,30,32.0,275.0,4.4,18.0,297.0,306.92,243.06
2016,11,8,12,45,94.0,297.0,4.45,18.5,360.0,395.07,313.62
2016,11,8,13,0,156.0,319.0,4.5,19.0,423.0,504.23,398.25
2016,11,8,13,15,81.0,257.5,4.5,19.0,312.0,335.65,266.6
2016,11,8,13,30,6.0,196.0,4.5,19.0,201.0,179.13,140.49
2016,11,8,13,45,3.0,179.0,4.5,19.0,181.5,159.97,125.36
