Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,15,15,481.0,134.5,6.3,17.5,322.5,537.01,444.73
2016,11,18,15,30,744.0,76.0,6.2,17.0,354.0,636.53,527.77
2016,11,18,15,45,719.0,69.0,6.15,16.5,309.0,576.21,479.49
2016,11,18,16,0,694.0,62.0,6.1,16.0,264.0,516.44,430.35
2016,11,18,16,15,636.5,56.0,5.85,15.5,214.5,444.26,368.68
2016,11,18,16,30,579.0,50.0,5.6,15.0,165.0,373.25,306.05
2016,11,18,16,45,499.0,40.0,5.45,14.5,119.0,292.88,234.1
2016,11,18,17,0,419.0,30.0,5.3,14.0,73.0,221.21,164.83
2016,11,18,17,15,209.5,15.0,5.2,13.5,36.5,99.95,0.12
2016,11,18,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,3.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,2.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,11,19,7,15,238.5,11.5,3.5,2.5,30.5,83.97,0.0
2016,11,19,7,30,477.0,23.0,3.6,3.0,61.0,217.33,144.86
2016,11,19,7,45,583.5,30.5,3.75,4.0,110.5,301.66,243.96
2016,11,19,8,0,690.0,38.0,3.9,5.0,160.0,395.02,330.19
2016,11,19,8,15,748.5,42.5,4.1,5.5,212.5,469.87,399.07
2016,11,19,8,30,807.0,47.0,4.3,6.0,265.0,544.96,465.67
2016,11,19,8,45,843.0,50.5,4.5,7.0,315.0,612.25,522.4
2016,11,19,9,0,879.0,54.0,4.7,8.0,365.0,681.19,577.22
2016,11,19,9,15,903.0,56.0,4.7,8.5,411.0,740.56,621.49
2016,11,19,9,30,927.0,58.0,4.7,9.0,457.0,799.59,664.34
2016,11,19,9,45,943.0,60.0,4.7,9.5,497.5,851.39,700.67
2016,11,19,10,0,959.0,62.0,4.7,10.0,538.0,901.48,735.06
2016,11,19,10,15,970.5,63.5,4.6,10.5,572.0,944.96,763.15
2016,11,19,10,30,982.0,65.0,4.5,11.0,606.0,985.85,788.86
2016,11,19,10,45,989.5,66.0,4.45,11.5,632.0,1019.53,809.46
2016,11,19,11,0,997.0,67.0,4.4,12.0,658.0,1049.98,827.6
2016,11,19,11,15,1001.5,67.5,4.3,12.5,676.0,1073.43,840.17
2016,11,19,11,30,1006.0,68.0,4.2,13.0,694.0,1093.21,850.53
2016,11,19,11,45,1007.0,69.5,4.15,13.5,703.0,1106.98,857.35
2016,11,19,12,0,1008.0,71.0,4.1,14.0,712.0,1116.82,861.64
2016,11,19,12,15,1007.5,71.0,4.05,14.0,712.5,1119.24,862.66
2016,11,19,12,30,1007.0,71.0,4.0,14.0,713.0,1117.67,861.21
2016,11,19,12,45,1004.5,70.5,3.95,14.5,705.0,1109.46,853.87
2016,11,19,13,0,1002.0,70.0,3.9,15.0,697.0,1097.33,844.13
2016,11,19,13,15,997.0,69.5,3.8,15.0,680.5,1078.89,831.47
2016,11,19,13,30,992.0,69.0,3.7,15.0,664.0,1056.76,816.49
2016,11,19,13,45,984.0,68.0,3.65,15.0,639.0,1027.6,797.17
2016,11,19,14,0,976.0,67.0,3.6,15.0,614.0,995.17,775.67
2016,11,19,14,15,964.5,66.0,3.5,15.0,581.5,956.53,749.43
2016,11,19,14,30,953.0,65.0,3.4,15.0,549.0,915.25,721.24
2016,11,19,14,45,931.5,64.5,3.35,15.0,509.5,863.91,685.93
2016,11,19,15,0,910.0,64.0,3.3,15.0,470.0,811.19,649.2
2016,11,19,15,15,886.5,61.5,3.15,14.5,425.0,753.37,608.69
2016,11,19,15,30,863.0,59.0,3.0,14.0,380.0,695.07,566.9
2016,11,19,15,45,828.0,55.5,2.9,13.5,330.5,633.19,520.7
2016,11,19,16,0,793.0,52.0,2.8,13.0,281.0,566.39,467.3
2016,11,19,16,15,738.5,47.5,2.4,12.0,229.5,489.11,403.15
2016,11,19,16,30,684.0,43.0,2.0,11.0,178.0,415.83,339.6
2016,11,19,16,45,588.5,35.5,1.6,10.5,128.0,325.31,259.46
2016,11,19,17,0,493.0,28.0,1.2,10.0,78.0,244.4,181.68
2016,11,19,17,15,246.5,14.0,1.2,9.0,39.0,109.77,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,221.5,11.5,1.1,2.5,28.0,78.64,0.0
2016,11,20,7,30,443.0,23.0,1.2,3.0,56.0,203.67,129.57
2016,11,20,7,45,552.0,30.5,1.35,4.0,104.5,287.98,230.37
2016,11,20,8,0,661.0,38.0,1.5,5.0,153.0,380.75,314.53
2016,11,20,8,15,721.0,43.0,1.6,5.5,204.5,455.4,381.35
2016,11,20,8,30,781.0,48.0,1.7,6.0,256.0,534.92,449.26
2016,11,20,8,45,815.0,52.0,1.8,7.0,305.5,601.1,502.89
2016,11,20,9,0,849.0,56.0,1.9,8.0,355.0,662.78,550.2
2016,11,20,9,15,874.0,58.5,2.1,9.0,400.5,722.13,593.04
2016,11,20,9,30,899.0,61.0,2.3,10.0,446.0,781.3,634.59
2016,11,20,9,45,916.0,63.5,2.55,11.0,485.5,833.42,670.37
2016,11,20,10,0,933.0,66.0,2.8,12.0,525.0,884.0,704.41
2016,11,20,10,15,944.5,67.0,2.75,12.5,558.5,925.96,730.71
2016,11,20,10,30,956.0,68.0,2.7,13.0,592.0,965.45,754.88
2016,11,20,10,45,963.5,69.5,2.7,13.5,617.5,999.1,775.17
2016,11,20,11,0,971.0,71.0,2.7,14.0,643.0,1029.62,793.22
2016,11,20,11,15,975.5,71.5,2.7,14.0,660.5,1052.62,807.62
2016,11,20,11,30,980.0,72.0,2.7,14.0,678.0,1072.05,819.77
2016,11,20,11,45,983.5,72.0,2.7,14.5,687.5,1086.17,826.96
2016,11,20,12,0,987.0,72.0,2.7,15.0,697.0,1096.51,831.82
2016,11,20,12,15,986.5,72.0,2.7,15.0,697.5,1098.93,833.17
2016,11,20,12,30,986.0,72.0,2.7,15.0,698.0,1097.45,832.2
2016,11,20,12,45,982.5,72.0,2.75,15.5,690.0,1089.05,825.89
2016,11,20,13,0,979.0,72.0,2.8,16.0,682.0,1076.84,817.28
2016,11,20,13,15,974.0,71.5,2.8,16.0,665.5,1058.78,805.93
2016,11,20,13,30,969.0,71.0,2.8,16.0,649.0,1037.13,792.34
2016,11,20,13,45,960.0,70.0,2.85,16.5,624.5,1007.59,772.5
2016,11,20,14,0,951.0,69.0,2.9,17.0,600.0,974.91,750.58
2016,11,20,14,15,939.5,67.5,2.9,17.0,568.0,936.43,725.54
2016,11,20,14,30,928.0,66.0,2.9,17.0,536.0,895.38,698.56
2016,11,20,14,45,909.5,65.0,2.9,17.0,497.5,846.85,665.95
2016,11,20,15,0,891.0,64.0,2.9,17.0,459.0,796.79,631.79
2016,11,20,15,15,867.0,61.5,2.75,16.5,414.5,739.46,591.92
2016,11,20,15,30,843.0,59.0,2.6,16.0,370.0,687.93,555.53
2016,11,20,15,45,807.5,55.5,2.5,16.0,321.5,620.53,504.59
2016,11,20,16,0,772.0,52.0,2.4,16.0,273.0,554.48,451.6
2016,11,20,16,15,717.0,47.0,2.15,15.0,222.5,477.42,388.92
2016,11,20,16,30,662.0,42.0,1.9,14.0,172.0,404.54,326.86
2016,11,20,16,45,567.0,35.0,1.65,13.0,123.0,315.96,249.93
2016,11,20,17,0,472.0,28.0,1.4,12.0,74.0,236.8,174.54
2016,11,20,17,15,236.0,14.0,1.45,11.0,37.0,106.42,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.0,11.5,2.3,5.5,25.0,67.56,0.0
2016,11,21,7,30,372.0,23.0,2.6,6.0,50.0,176.34,105.34
2016,11,21,7,45,483.0,31.5,2.9,7.0,96.0,259.23,206.14
2016,11,21,8,0,594.0,40.0,3.2,8.0,142.0,350.23,289.15
2016,11,21,8,15,656.5,45.5,3.1,9.0,191.5,423.38,354.33
2016,11,21,8,30,719.0,51.0,3.0,10.0,241.0,501.68,420.72
2016,11,21,8,45,756.5,55.0,2.9,11.0,288.5,567.07,473.7
2016,11,21,9,0,794.0,59.0,2.8,12.0,336.0,634.26,525.37
2016,11,21,9,15,820.0,62.0,3.25,13.0,380.0,693.22,569.11
2016,11,21,9,30,846.0,65.0,3.7,14.0,424.0,752.17,611.78
2016,11,21,9,45,862.5,67.5,4.15,15.0,462.5,794.58,641.22
2016,11,21,10,0,879.0,70.0,4.6,16.0,501.0,842.76,675.38
2016,11,21,10,15,891.0,72.0,4.7,16.5,533.0,884.65,703.69
2016,11,21,10,30,903.0,74.0,4.8,17.0,565.0,924.27,730.13
2016,11,21,10,45,910.0,75.5,4.9,18.0,589.5,956.08,749.33
2016,11,21,11,0,917.0,77.0,5.0,19.0,614.0,984.93,766.35
2016,11,21,11,15,922.0,77.5,5.0,19.5,631.0,1007.44,779.58
2016,11,21,11,30,927.0,78.0,5.0,20.0,648.0,1026.62,790.55
2016,11,21,11,45,930.5,77.5,5.0,20.5,657.0,1039.58,797.31
2016,11,21,12,0,934.0,77.0,5.0,21.0,666.0,1048.97,801.77
2016,11,21,12,15,933.0,77.5,5.0,21.0,666.5,1051.42,803.25
2016,11,21,12,30,932.0,78.0,5.0,21.0,667.0,1050.19,802.43
2016,11,21,12,45,927.5,78.0,5.0,21.5,658.5,1041.13,794.85
2016,11,21,13,0,923.0,78.0,5.0,22.0,650.0,1028.49,785.06
2016,11,21,13,15,916.5,77.5,5.0,22.0,634.0,1009.75,772.82
2016,11,21,13,30,910.0,77.0,5.0,22.0,618.0,987.7,758.41
2016,11,21,13,45,898.5,76.5,5.0,22.0,593.5,957.72,738.55
2016,11,21,14,0,887.0,76.0,5.0,22.0,569.0,924.96,716.75
2016,11,21,14,15,873.5,74.5,4.95,22.0,537.5,886.57,690.54
2016,11,21,14,30,860.0,73.0,4.9,22.0,506.0,845.96,662.63
2016,11,21,14,45,835.5,72.5,4.85,22.0,467.5,803.69,633.31
2016,11,21,15,0,811.0,72.0,4.8,22.0,429.0,751.69,596.5
2016,11,21,15,15,784.5,69.0,4.6,21.5,386.5,694.46,555.68
2016,11,21,15,30,758.0,66.0,4.4,21.0,344.0,637.16,514.02
2016,11,21,15,45,717.0,62.0,4.2,21.0,297.5,569.34,461.28
2016,11,21,16,0,676.0,58.0,4.0,21.0,251.0,503.51,407.99
2016,11,21,16,15,617.5,52.5,3.6,20.0,203.5,432.05,349.5
2016,11,21,16,30,559.0,47.0,3.2,19.0,156.0,362.31,290.23
2016,11,21,16,45,458.5,38.5,2.8,18.5,110.5,275.37,215.07
2016,11,21,17,0,358.0,30.0,2.4,18.0,65.0,199.28,143.97
2016,11,21,17,15,179.0,15.0,2.45,17.5,32.5,90.14,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,6.5,4.05,16.0,6.5,5.55,0.0
2016,11,22,7,30,0.0,13.0,4.0,16.0,13.0,10.7,0.72
2016,11,22,7,45,0.0,27.0,4.0,16.5,27.0,22.3,12.53
2016,11,22,8,0,0.0,41.0,4.0,17.0,41.0,34.52,23.23
2016,11,22,8,15,0.0,57.5,4.05,17.0,57.5,49.67,36.34
2016,11,22,8,30,0.0,74.0,4.1,17.0,74.0,64.76,49.27
2016,11,22,8,45,0.0,90.0,4.15,17.5,90.0,79.33,61.48
2016,11,22,9,0,0.0,106.0,4.2,18.0,106.0,93.96,73.51
2016,11,22,9,15,0.0,73.5,4.5,18.5,73.5,61.03,45.73
2016,11,22,9,30,0.0,41.0,4.8,19.0,41.0,33.89,22.84
2016,11,22,9,45,0.0,83.5,5.1,19.5,83.5,69.52,52.39
2016,11,22,10,0,0.0,126.0,5.4,20.0,126.0,109.11,84.72
2016,11,22,10,15,0.0,96.0,5.5,20.0,96.0,80.46,61.0
2016,11,22,10,30,0.0,66.0,5.6,20.0,66.0,54.76,39.73
2016,11,22,10,45,0.0,69.0,5.7,20.5,69.0,57.28,41.65
2016,11,22,11,0,0.0,72.0,5.8,21.0,72.0,59.8,43.56
2016,11,22,11,15,0.0,62.5,5.7,21.0,62.5,51.88,37.02
2016,11,22,11,30,0.0,53.0,5.6,21.0,53.0,43.97,30.51
2016,11,22,11,45,0.0,60.5,5.6,21.5,60.5,50.23,35.53
2016,11,22,12,0,0.0,68.0,5.6,22.0,68.0,56.49,40.53
2016,11,22,12,15,0.0,40.5,5.45,22.0,40.5,33.58,21.85
2016,11,22,12,30,0.0,13.0,5.3,22.0,13.0,10.76,3.17
2016,11,22,12,45,0.0,59.0,5.2,22.0,59.0,48.98,34.44
2016,11,22,13,0,0.0,105.0,5.1,22.0,105.0,88.12,66.23
2016,11,22,13,15,0.0,78.0,4.95,22.0,78.0,64.83,47.37
2016,11,22,13,30,0.0,51.0,4.8,22.0,51.0,42.29,29.05
2016,11,22,13,45,0.0,74.0,4.65,22.0,74.0,61.46,44.77
2016,11,22,14,0,0.0,97.0,4.5,22.0,97.0,81.15,60.88
2016,11,22,14,15,0.0,53.5,4.35,22.0,53.5,44.33,30.88
2016,11,22,14,30,0.0,10.0,4.2,22.0,10.0,8.25,1.18
2016,11,22,14,45,0.0,9.0,4.05,22.0,9.0,7.42,0.51
2016,11,22,15,0,0.0,8.0,3.9,22.0,8.0,6.59,0.0
2016,11,22,15,15,0.0,7.0,3.65,22.0,7.0,5.76,0.0
2016,11,22,15,30,0.0,6.0,3.4,22.0,6.0,4.94,0.0
2016,11,22,15,45,0.0,5.0,3.2,22.0,5.0,4.11,0.0
2016,11,22,16,0,0.0,4.0,3.0,22.0,4.0,3.28,0.0
2016,11,22,16,15,0.0,3.0,2.7,21.5,3.0,2.46,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.64,0.0
2016,11,22,16,45,0.0,1.5,2.1,20.5,1.5,1.23,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.82,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.41,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,168.0,11.0,3.25,8.5,22.0,61.42,0.0
2016,11,23,7,30,336.0,22.0,3.4,9.0,44.0,164.72,82.69
2016,11,23,7,45,459.0,31.0,3.55,9.5,89.5,247.82,194.19
2016,11,23,8,0,582.0,40.0,3.7,10.0,135.0,343.57,281.44
2016,11,23,8,15,648.0,45.5,3.85,10.5,184.5,417.94,348.57
2016,11,23,8,30,714.0,51.0,4.0,11.0,234.0,497.76,417.75
2016,11,23,8,45,757.0,54.5,4.2,12.0,283.0,565.73,474.29
2016,11,23,9,0,800.0,58.0,4.4,13.0,332.0,635.99,530.38
2016,11,23,9,15,827.5,61.0,4.4,13.5,376.5,696.25,575.01
2016,11,23,9,30,855.0,64.0,4.4,14.0,421.0,749.44,613.04
2016,11,23,9,45,874.5,66.5,4.45,15.0,461.0,801.79,648.63
2016,11,23,10,0,894.0,69.0,4.5,16.0,501.0,852.94,682.48
2016,11,23,10,15,907.0,70.5,4.4,16.0,534.0,895.58,711.07
2016,11,23,10,30,920.0,72.0,4.3,16.0,567.0,935.98,737.66
2016,11,23,10,45,929.5,73.0,4.2,16.5,592.5,969.98,758.34
2016,11,23,11,0,939.0,74.0,4.1,17.0,618.0,1001.1,776.79
2016,11,23,11,15,944.5,75.0,4.0,17.0,636.0,1025.22,791.75
2016,11,23,11,30,950.0,76.0,3.9,17.0,654.0,1045.96,804.41
2016,11,23,11,45,955.0,75.0,3.85,17.5,664.0,1060.14,811.51
2016,11,23,12,0,960.0,74.0,3.8,18.0,674.0,1070.7,816.29
2016,11,23,12,15,960.0,74.0,3.7,18.0,675.0,1073.75,817.31
2016,11,23,12,30,960.0,74.0,3.6,18.0,676.0,1073.01,816.01
2016,11,23,12,45,958.0,73.5,3.55,18.5,668.5,1065.85,809.46
2016,11,23,13,0,956.0,73.0,3.5,19.0,661.0,1054.97,800.66
2016,11,23,13,15,951.0,72.5,3.4,19.0,645.0,1037.47,788.71
2016,11,23,13,30,946.0,72.0,3.3,19.0,629.0,1016.48,774.6
2016,11,23,13,45,937.5,71.0,3.2,19.5,605.5,988.16,754.19
2016,11,23,14,0,929.0,70.0,3.1,20.0,582.0,956.77,731.87
2016,11,23,14,15,917.0,68.5,3.0,20.0,551.0,918.74,706.4
2016,11,23,14,30,905.0,67.0,2.9,20.0,520.0,878.25,679.15
2016,11,23,14,45,887.5,65.5,2.8,20.0,482.0,830.98,646.93
2016,11,23,15,0,870.0,64.0,2.7,20.0,444.0,782.17,613.29
2016,11,23,15,15,845.5,61.0,2.5,19.5,400.5,724.92,573.52
2016,11,23,15,30,821.0,58.0,2.3,19.0,357.0,673.61,537.33
2016,11,23,15,45,785.5,54.5,2.1,19.0,310.0,607.43,487.45
2016,11,23,16,0,750.0,51.0,1.9,19.0,263.0,542.62,435.69
2016,11,23,16,15,694.0,46.5,1.65,18.0,213.5,466.79,374.8
2016,11,23,16,30,638.0,42.0,1.4,17.0,164.0,395.16,314.61
2016,11,23,16,45,541.5,34.5,1.2,16.0,116.5,306.48,238.93
2016,11,23,17,0,445.0,27.0,1.0,15.0,69.0,227.54,164.01
2016,11,23,17,15,222.5,13.5,1.0,14.5,34.5,102.05,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,152.0,11.0,1.1,8.5,20.5,56.4,0.0
2016,11,24,7,30,304.0,22.0,1.2,9.0,41.0,151.95,66.71
2016,11,24,7,45,412.5,32.5,1.35,10.0,84.0,234.34,181.46
2016,11,24,8,0,521.0,43.0,1.5,11.0,127.0,321.69,260.08
2016,11,24,8,15,589.0,49.5,1.5,11.5,175.0,394.39,323.9
2016,11,24,8,30,657.0,56.0,1.5,12.0,223.0,473.22,390.01
2016,11,24,8,45,691.5,62.5,1.55,12.5,269.0,532.8,438.58
2016,11,24,9,0,726.0,69.0,1.6,13.0,315.0,597.87,489.31
2016,11,24,9,15,755.5,72.5,1.85,14.0,358.5,657.19,533.14
2016,11,24,9,30,785.0,76.0,2.1,15.0,402.0,716.87,575.46
2016,11,24,9,45,800.5,80.5,2.4,16.0,439.5,766.47,609.75
2016,11,24,10,0,816.0,85.0,2.7,17.0,477.0,814.71,642.49
2016,11,24,10,15,830.5,87.0,2.7,17.5,509.0,857.46,669.96
2016,11,24,10,30,845.0,89.0,2.7,18.0,541.0,898.22,695.66
2016,11,24,10,45,851.0,92.5,2.75,18.5,565.5,930.66,715.7
2016,11,24,11,0,857.0,96.0,2.8,19.0,590.0,960.25,733.75
2016,11,24,11,15,863.5,97.0,2.8,19.5,607.5,984.28,747.53
2016,11,24,11,30,870.0,98.0,2.8,20.0,625.0,1005.17,759.26
2016,11,24,11,45,880.0,95.5,2.8,20.5,636.0,1021.95,768.3
2016,11,24,12,0,890.0,93.0,2.8,21.0,647.0,1023.5,767.35
2016,11,24,12,15,890.0,93.0,2.8,21.0,648.0,1026.4,769.11
2016,11,24,12,30,890.0,93.0,2.8,21.0,649.0,1025.79,768.72
2016,11,24,12,45,884.5,94.0,2.85,21.5,641.0,1017.37,762.34
2016,11,24,13,0,879.0,95.0,2.9,22.0,633.0,1017.28,761.76
2016,11,24,13,15,873.0,94.0,2.9,22.0,617.5,998.96,750.12
2016,11,24,13,30,867.0,93.0,2.9,22.0,602.0,977.39,736.57
2016,11,24,13,45,854.0,93.0,2.9,22.0,578.0,947.3,717.33
2016,11,24,14,0,841.0,93.0,2.9,22.0,554.0,914.53,696.3
2016,11,24,14,15,827.0,91.0,2.85,22.0,523.5,876.0,670.83
2016,11,24,14,30,813.0,89.0,2.8,22.0,493.0,835.33,643.75
2016,11,24,14,45,790.5,86.5,2.75,22.0,456.0,785.1,609.63
2016,11,24,15,0,768.0,84.0,2.7,22.0,419.0,733.84,574.36
2016,11,24,15,15,740.0,80.5,2.45,21.5,377.0,680.7,537.12
2016,11,24,15,30,712.0,77.0,2.2,21.0,335.0,623.72,496.26
2016,11,24,15,45,665.5,73.0,1.95,21.0,289.0,554.36,442.49
2016,11,24,16,0,619.0,69.0,1.7,21.0,243.0,487.61,389.31
2016,11,24,16,15,556.5,61.5,1.5,20.0,195.5,410.89,328.31
2016,11,24,16,30,494.0,54.0,1.3,19.0,148.0,339.4,269.1
2016,11,24,16,45,387.5,43.5,1.15,18.5,104.0,250.44,194.02
2016,11,24,17,0,281.0,33.0,1.0,18.0,60.0,172.85,123.05
2016,11,24,17,15,140.5,16.5,1.0,17.5,30.0,79.02,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,58.0,12.0,1.1,14.0,15.5,28.15,0.0
2016,11,25,7,30,116.0,24.0,1.4,14.0,31.0,84.06,28.11
2016,11,25,7,45,220.5,40.0,1.75,14.5,69.5,160.6,121.76
2016,11,25,8,0,325.0,56.0,2.1,15.0,108.0,240.37,192.42
2016,11,25,8,15,398.0,67.0,2.35,15.0,152.0,308.87,252.76
2016,11,25,8,30,471.0,78.0,2.6,15.0,196.0,384.84,317.94
2016,11,25,8,45,235.5,44.5,2.85,15.5,103.5,214.78,179.38
2016,11,25,9,0,0.0,11.0,3.1,16.0,11.0,9.05,2.07
2016,11,25,9,15,0.0,12.5,3.2,16.0,12.5,10.29,3.14
2016,11,25,9,30,0.0,14.0,3.3,16.0,14.0,11.54,4.19
2016,11,25,9,45,0.0,53.0,3.45,16.0,53.0,43.87,31.59
2016,11,25,10,0,0.0,92.0,3.6,16.0,92.0,77.12,59.4
2016,11,25,10,15,0.0,58.5,3.65,16.0,58.5,48.48,35.26
2016,11,25,10,30,0.0,25.0,3.7,16.0,25.0,20.67,11.8
2016,11,25,10,45,0.0,43.5,3.8,16.0,43.5,36.03,24.7
2016,11,25,11,0,0.0,62.0,3.9,16.0,62.0,51.44,37.55
2016,11,25,11,15,0.0,75.0,3.9,16.0,75.0,62.31,46.54
2016,11,25,11,30,0.0,88.0,3.9,16.0,88.0,73.19,55.52
2016,11,25,11,45,0.5,129.0,3.9,16.0,129.0,110.63,86.41
2016,11,25,12,0,1.0,170.0,3.9,16.0,170.0,150.13,118.68
2016,11,25,12,15,8.0,197.0,3.85,16.0,202.0,183.91,146.36
2016,11,25,12,30,15.0,224.0,3.8,16.0,234.0,218.6,174.58
2016,11,25,12,45,7.5,154.5,3.75,16.0,159.5,141.7,111.99
2016,11,25,13,0,0.0,85.0,3.7,16.0,85.0,70.69,53.36
2016,11,25,13,15,0.0,101.0,3.65,16.0,101.0,84.58,64.97
2016,11,25,13,30,0.0,117.0,3.6,16.0,117.0,99.23,77.15
2016,11,25,13,45,0.0,139.0,3.55,16.0,139.0,120.11,94.45
2016,11,25,14,0,0.0,161.0,3.5,16.0,161.0,142.06,112.62
2016,11,25,14,15,0.0,124.5,3.45,16.0,124.5,106.99,83.89
2016,11,25,14,30,0.0,88.0,3.4,16.0,88.0,73.31,56.07
2016,11,25,14,45,0.0,72.5,3.35,16.0,72.5,60.14,45.19
2016,11,25,15,0,0.0,57.0,3.3,16.0,57.0,47.2,34.4
2016,11,25,15,15,0.0,51.0,3.15,15.5,51.0,42.2,30.33
2016,11,25,15,30,0.0,45.0,3.0,15.0,45.0,37.2,26.21
2016,11,25,15,45,0.0,38.5,2.95,15.0,38.5,31.79,21.63
2016,11,25,16,0,0.0,32.0,2.9,15.0,32.0,26.4,17.01
2016,11,25,16,15,0.0,25.5,2.7,14.5,25.5,21.01,12.38
2016,11,25,16,30,0.0,19.0,2.5,14.0,19.0,15.63,7.69
2016,11,25,16,45,0.0,13.0,2.35,13.5,13.0,10.68,3.33
2016,11,25,17,0,0.0,7.0,2.2,13.0,7.0,5.74,0.0
2016,11,25,17,15,0.0,3.5,2.1,12.5,3.5,2.87,0.0
2016,11,25,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.5,2.05,9.0,4.5,3.84,0.0
2016,11,26,7,30,0.0,9.0,2.2,9.0,9.0,7.4,0.0
2016,11,26,7,45,0.0,21.5,2.4,9.5,21.5,17.73,8.95
2016,11,26,8,0,0.0,34.0,2.6,10.0,34.0,28.1,18.38
2016,11,26,8,15,0.0,48.5,2.55,10.5,48.5,40.86,29.68
2016,11,26,8,30,0.0,63.0,2.5,11.0,63.0,53.95,41.13
2016,11,26,8,45,0.0,77.5,2.45,12.0,77.5,67.04,52.29
2016,11,26,9,0,0.0,92.0,2.4,13.0,92.0,80.18,63.25
2016,11,26,9,15,0.0,106.0,2.35,13.5,106.0,92.88,73.76
2016,11,26,9,30,0.0,120.0,2.3,14.0,120.0,105.66,84.18
2016,11,26,9,45,0.0,132.5,2.25,14.5,132.5,117.03,93.27
2016,11,26,10,0,0.0,145.0,2.2,15.0,145.0,128.5,102.35
2016,11,26,10,15,0.5,155.0,2.15,15.5,155.5,138.0,109.73
2016,11,26,10,30,1.0,165.0,2.1,16.0,166.0,147.65,117.18
2016,11,26,10,45,2.5,172.5,2.05,16.5,174.5,155.85,123.44
2016,11,26,11,0,4.0,180.0,2.0,17.0,183.0,164.23,129.83
2016,11,26,11,15,159.5,223.0,1.95,17.0,319.0,398.77,320.44
2016,11,26,11,30,315.0,266.0,1.9,17.0,455.0,627.63,493.42
2016,11,26,11,45,256.0,279.5,1.85,17.5,434.5,588.38,459.61
2016,11,26,12,0,197.0,293.0,1.8,18.0,414.0,525.21,410.65
2016,11,26,12,15,255.5,285.0,1.75,18.0,442.5,597.23,465.11
2016,11,26,12,30,314.0,277.0,1.7,18.0,471.0,646.59,501.6
2016,11,26,12,45,299.5,276.5,1.65,18.5,460.0,630.02,487.76
2016,11,26,13,0,285.0,276.0,1.6,19.0,449.0,612.47,473.89
2016,11,26,13,15,186.5,271.0,1.55,19.0,383.5,484.58,378.37
2016,11,26,13,30,88.0,266.0,1.5,19.0,318.0,360.25,282.94
2016,11,26,13,45,47.5,225.0,1.5,19.5,253.0,272.04,214.33
2016,11,26,14,0,7.0,184.0,1.5,20.0,188.0,171.98,134.38
2016,11,26,14,15,3.5,157.0,1.5,19.5,159.0,142.05,111.03
2016,11,26,14,30,0.0,130.0,1.5,19.0,130.0,112.9,87.74
2016,11,26,14,45,0.0,89.5,1.5,19.0,89.5,74.93,56.81
2016,11,26,15,0,0.0,49.0,1.5,19.0,49.0,40.54,28.41
2016,11,26,15,15,0.0,44.0,1.45,19.0,44.0,36.37,25.01
2016,11,26,15,30,0.0,39.0,1.4,19.0,39.0,32.21,21.58
2016,11,26,15,45,0.0,33.5,1.4,19.0,33.5,27.64,17.76
2016,11,26,16,0,0.0,28.0,1.4,19.0,28.0,23.08,13.91
2016,11,26,16,15,0.0,22.5,1.25,18.0,22.5,18.53,10.07
2016,11,26,16,30,0.0,17.0,1.1,17.0,17.0,13.98,6.17
2016,11,26,16,45,0.0,11.5,0.95,16.5,11.5,9.45,2.21
2016,11,26,17,0,0.0,6.0,0.8,16.0,6.0,4.92,0.0
2016,11,26,17,15,0.0,3.0,0.85,15.5,3.0,2.46,0.0
2016,11,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,1.5,10.0,3.3,12.0,10.0,9.0,0.0
2016,11,27,7,30,3.0,20.0,3.5,12.0,20.0,19.15,0.0
2016,11,27,7,45,44.5,38.5,3.75,12.5,45.5,68.13,49.08
2016,11,27,8,0,86.0,57.0,4.0,13.0,71.0,109.74,86.65
2016,11,27,8,15,106.0,77.5,4.3,13.5,100.0,147.01,119.84
2016,11,27,8,30,126.0,98.0,4.6,14.0,129.0,186.07,154.03
2016,11,27,8,45,138.5,117.0,4.9,15.0,157.5,220.26,183.07
2016,11,27,9,0,151.0,136.0,5.2,16.0,186.0,255.57,212.3
2016,11,27,9,15,75.5,121.5,5.4,16.5,146.5,173.65,142.61
2016,11,27,9,30,0.0,107.0,5.6,17.0,107.0,92.72,72.51
2016,11,27,9,45,0.0,95.0,5.85,17.5,95.0,80.37,61.93
2016,11,27,10,0,0.0,83.0,6.1,18.0,83.0,68.95,52.15
2016,11,27,10,15,0.0,89.0,6.2,18.5,89.0,74.21,56.29
2016,11,27,10,30,0.0,95.0,6.3,19.0,95.0,79.5,60.42
2016,11,27,10,45,0.0,92.5,6.45,19.5,92.5,77.12,58.23
2016,11,27,11,0,0.0,90.0,6.6,20.0,90.0,74.84,56.15
2016,11,27,11,15,0.0,95.0,6.65,20.5,95.0,79.24,59.56
2016,11,27,11,30,0.0,100.0,6.7,21.0,100.0,83.69,63.01
2016,11,27,11,45,0.0,101.5,6.75,21.5,101.5,85.01,63.9
2016,11,27,12,0,0.0,103.0,6.8,22.0,103.0,86.35,64.82
2016,11,27,12,15,5.0,154.5,6.8,22.0,157.5,139.27,107.76
2016,11,27,12,30,10.0,206.0,6.8,22.0,212.0,195.34,152.81
2016,11,27,12,45,9.5,204.0,6.8,22.5,210.0,192.9,150.53
2016,11,27,13,0,9.0,202.0,6.8,23.0,208.0,190.55,148.43
2016,11,27,13,15,4.5,172.5,6.75,23.0,175.5,156.66,121.32
2016,11,27,13,30,0.0,143.0,6.7,23.0,143.0,123.77,94.88
2016,11,27,13,45,0.0,151.5,6.65,23.0,151.5,132.32,101.91
2016,11,27,14,0,0.0,160.0,6.6,23.0,160.0,141.25,109.25
2016,11,27,14,15,17.5,179.5,6.5,23.0,188.0,177.79,139.55
2016,11,27,14,30,35.0,199.0,6.4,23.0,216.0,232.0,183.77
2016,11,27,14,45,17.5,144.0,6.3,23.0,152.5,142.52,111.57
2016,11,27,15,0,0.0,89.0,6.2,23.0,89.0,74.84,56.05
2016,11,27,15,15,0.0,80.0,6.0,22.5,80.0,66.9,49.79
2016,11,27,15,30,0.0,71.0,5.8,22.0,71.0,59.01,43.47
2016,11,27,15,45,0.0,61.0,5.6,22.0,61.0,50.53,36.5
2016,11,27,16,0,0.0,51.0,5.4,22.0,51.0,42.2,29.57
2016,11,27,16,15,187.0,57.0,5.05,21.5,92.0,177.78,143.88
2016,11,27,16,30,374.0,63.0,4.7,21.0,133.0,287.16,230.17
2016,11,27,16,45,278.0,49.0,4.4,21.0,92.5,206.65,160.27
2016,11,27,17,0,182.0,35.0,4.1,21.0,52.0,137.25,96.19
2016,11,27,17,15,91.0,17.5,4.0,20.5,26.0,62.12,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,18.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,18.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,15.5,5.1,18.0,15.5,13.23,0.0
2016,11,28,7,30,0.0,31.0,5.1,18.0,31.0,35.89,0.0
2016,11,28,7,45,232.5,37.0,5.1,18.5,72.0,162.33,119.43
2016,11,28,8,0,465.0,43.0,5.1,19.0,113.0,293.41,232.06
2016,11,28,8,15,542.5,50.5,5.2,19.0,160.5,369.14,299.27
2016,11,28,8,30,620.0,58.0,5.3,19.0,208.0,452.03,370.62
2016,11,28,8,45,678.5,61.5,5.45,19.5,257.0,524.77,431.28
2016,11,28,9,0,737.0,65.0,5.6,20.0,306.0,598.03,490.49
2016,11,28,9,15,770.5,68.5,5.85,20.0,351.0,660.54,539.49
2016,11,28,9,30,804.0,72.0,6.1,20.0,396.0,723.78,587.59
2016,11,28,9,45,833.0,73.5,6.35,20.5,437.0,781.3,629.42
2016,11,28,10,0,862.0,75.0,6.6,21.0,478.0,838.36,670.28
2016,11,28,10,15,878.5,77.0,6.7,21.0,512.5,884.31,703.15
2016,11,28,10,30,895.0,79.0,6.8,21.0,547.0,918.77,727.42
2016,11,28,10,45,912.0,78.5,6.95,21.5,575.0,957.36,753.46
2016,11,28,11,0,929.0,78.0,7.1,22.0,603.0,993.52,777.6
2016,11,28,11,15,936.0,78.5,6.95,22.0,621.5,1018.53,793.69
2016,11,28,11,30,943.0,79.0,6.8,22.0,640.0,1040.28,807.47
2016,11,28,11,45,950.5,78.0,6.65,22.0,651.5,1057.2,817.88
2016,11,28,12,0,958.0,77.0,6.5,22.0,663.0,1070.59,825.9
2016,11,28,12,15,958.5,77.0,6.45,22.0,664.5,1074.53,828.08
2016,11,28,12,30,959.0,77.0,6.4,22.0,666.0,1074.73,827.88
2016,11,28,12,45,956.5,76.5,6.35,22.0,658.5,1067.52,822.71
2016,11,28,13,0,954.0,76.0,6.3,22.0,651.0,1056.62,815.18
2016,11,28,13,15,948.5,75.5,6.25,22.0,635.5,1039.13,803.21
2016,11,28,13,30,943.0,75.0,6.2,22.0,620.0,1018.19,788.99
2016,11,28,13,45,932.0,74.5,6.2,22.0,596.0,988.71,769.12
2016,11,28,14,0,921.0,74.0,6.2,22.0,572.0,956.29,747.2
2016,11,28,14,15,908.5,72.5,6.05,22.0,541.5,918.53,720.58
2016,11,28,14,30,896.0,71.0,5.9,22.0,511.0,878.36,692.17
2016,11,28,14,45,876.0,69.0,5.75,22.0,473.0,829.15,656.99
2016,11,28,15,0,856.0,67.0,5.6,22.0,435.0,786.22,626.2
2016,11,28,15,15,830.0,64.5,5.2,21.5,392.0,728.76,584.25
2016,11,28,15,30,804.0,62.0,4.8,21.0,349.0,671.04,541.45
2016,11,28,15,45,765.0,58.5,4.4,20.5,302.0,603.44,489.59
2016,11,28,16,0,726.0,55.0,4.0,20.0,255.0,537.48,436.42
2016,11,28,16,15,665.0,49.5,3.45,19.0,206.0,458.68,371.83
2016,11,28,16,30,604.0,44.0,2.9,18.0,157.0,384.54,308.58
2016,11,28,16,45,497.0,36.0,2.4,17.0,110.0,296.34,232.13
2016,11,28,17,0,390.0,28.0,1.9,16.0,63.0,215.56,154.14
2016,11,28,17,15,195.0,14.0,1.8,15.5,31.5,96.44,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
